ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 00:00,2,0.000,ALERT,210.80,295.76,59.986,1436587203,"201051344000955","174011321042388",0.00,21.50,0,290.05,296.96,0.0,0.0,0.000,174983.8,174983.8,5941,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587279,221262.00
07/11/2015 00:00,2,0.000,ALERT,212.38,296.96,59.981,1436587203,"274151322000095","174011321042388",0.00,22.00,0,291.25,297.87,0.0,0.0,0.000,474412.5,474412.5,6847,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587281,221263.00
07/11/2015 00:00,2,0.000,ALERT,210.80,296.06,59.949,1436587203,"201051344000868","174011321042388",0.00,21.30,0,290.95,297.87,0.0,0.0,0.000,161378.5,161378.5,5945,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587282,221264.00
07/11/2015 00:00,2,0.000,ALERT,211.70,295.46,59.970,1436587203,"201051344000853","174011321042388",0.00,21.30,0,290.05,297.26,0.0,0.0,0.000,167677.0,167677.0,5946,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436587284,221265.00
07/11/2015 00:00,2,0.000,ALERT,211.70,296.66,59.981,1436587203,"201051344000582","174011321042388",0.00,21.00,0,291.25,297.57,0.0,0.0,0.000,167747.0,167747.0,5932,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436587286,221266.00
07/11/2015 00:00,2,0.000,ALERT,211.25,295.16,60.012,1436587203,"201051344000469","174011321042388",0.00,20.70,0,289.15,296.36,0.0,0.0,0.000,162947.8,162947.8,5938,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436587288,221267.00
07/11/2015 00:00,2,0.000,ALERT,211.03,295.46,59.954,1436587203,"201051344000988","174011321042388",0.00,21.50,0,287.95,296.66,0.0,0.0,0.000,162466.5,162466.5,5937,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587289,221268.00
07/11/2015 00:00,2,0.000,ALERT,211.25,295.46,59.981,1436587203,"201051344001158","174011321042388",0.00,21.30,0,289.75,296.36,0.0,0.0,0.000,168484.5,168484.5,5933,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436587291,221269.00
07/11/2015 00:00,2,0.000,ALERT,211.25,295.46,59.981,1436587203,"201051344001025","174011321042388",0.00,21.00,0,289.75,297.57,0.0,0.0,0.000,172084.5,172084.5,5930,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587293,221270.00
07/11/2015 00:00,2,0.000,ALERT,211.25,296.06,59.981,1436587203,"201051344000569","174011321042388",0.00,21.50,0,290.65,297.87,0.0,0.0,0.000,175547.7,175547.7,5945,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587295,221271.00
07/11/2015 00:00,2,0.000,ALERT,212.61,295.76,59.986,1436587203,"274151322000094","174011321042388",0.00,22.30,0,289.75,296.66,0.0,0.0,0.000,358536.4,358536.4,7326,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587297,221272.00
07/11/2015 00:00,2,0.000,ALERT,211.03,295.76,59.975,1436587203,"201051344000458","174011321042388",0.00,22.00,0,290.35,297.87,0.0,0.0,0.000,171342.1,171342.1,5940,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436587299,221273.00
07/11/2015 00:00,2,0.000,ALERT,212.61,294.86,59.970,1436587203,"274151322000087","174011321042388",0.00,23.80,0,289.45,296.66,0.0,0.0,0.000,429379.5,429379.5,6817,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587300,221274.00
07/11/2015 00:00,2,0.000,ALERT,212.16,296.36,59.981,1436587203,"274151322000052","174011321042388",0.00,22.50,0,289.75,297.57,0.0,0.0,0.000,459086.1,459086.1,7218,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587302,221275.00
07/11/2015 00:00,2,0.000,ALERT,211.70,296.36,59.986,1436587203,"201051344001145","174011321042388",0.00,20.70,0,290.65,298.17,0.0,0.0,0.000,176482.0,176482.0,5950,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587304,221276.00
07/11/2015 00:00,2,0.000,ALERT,211.70,296.06,60.034,1436587203,"201051344000685","174011321042388",0.00,21.30,0,290.35,296.96,0.0,0.0,0.000,175485.4,175485.4,5952,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587306,221277.00
07/11/2015 00:00,2,0.000,ALERT,212.38,295.76,59.975,1436587203,"274151322000088","174011321042388",0.00,22.50,0,290.05,297.26,0.0,0.0,0.000,439973.6,439973.6,6830,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587308,221278.00
07/11/2015 00:00,2,0.000,ALERT,211.48,296.06,59.986,1436587203,"201051344000438","174011321042388",0.00,21.00,0,290.65,297.57,0.0,0.0,0.000,175590.2,175590.2,5931,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436587310,221279.00
07/11/2015 00:00,2,0.000,ALERT,211.03,295.76,59.986,1436587203,"201051344001135","174011321042388",0.00,21.00,0,290.35,297.57,0.0,0.0,0.000,166934.6,166934.6,5916,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587311,221280.00
07/11/2015 00:00,2,0.000,ALERT,211.48,295.16,59.986,1436587203,"201051344000417","174011321042388",0.00,21.50,0,290.05,296.36,0.0,0.0,0.000,171172.9,171172.9,5932,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587313,221281.00
07/11/2015 00:00,2,0.000,ALERT,211.03,296.36,60.007,1436587203,"201051344000594","174011321042388",0.00,21.80,0,290.05,297.26,0.0,0.0,0.000,171766.3,171766.3,5933,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587315,221282.00
07/11/2015 00:00,2,0.000,ALERT,212.61,296.36,59.981,1436587203,"274151322000083","174011321042388",0.00,22.00,0,290.35,297.57,0.0,0.0,0.000,455205.0,455205.0,7238,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587317,221283.00
07/11/2015 00:00,2,0.000,ALERT,211.48,296.36,59.965,1436587203,"201051344000585","174011321042388",0.00,21.50,0,290.05,297.26,0.0,0.0,0.000,170843.1,170843.1,5931,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587319,221284.00
07/11/2015 00:00,2,0.000,ALERT,212.38,295.76,59.975,1436587203,"274151322000054","174011321042388",0.00,22.80,0,290.05,297.57,0.0,0.0,0.000,450247.1,450247.1,6818,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587320,221285.00
07/11/2015 00:00,2,0.000,ALERT,211.48,295.76,59.981,1436587203,"201051344001203","174011321042388",0.00,21.30,0,290.05,299.07,0.0,0.0,0.000,171963.9,171963.9,5934,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587323,221286.00
07/11/2015 00:00,2,0.000,ALERT,211.03,295.76,59.944,1436587203,"201051344000646","174011321042388",0.00,21.30,0,289.75,296.96,0.0,0.0,0.000,169051.8,169051.8,5927,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587324,221287.00
07/11/2015 00:00,2,0.000,ALERT,213.29,295.16,59.970,1436587203,"274151322000068","174011321042388",0.00,23.00,0,289.75,296.36,0.0,0.0,0.000,357642.2,357642.2,6933,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436587326,221288.00
07/11/2015 00:00,2,0.000,ALERT,213.06,296.36,60.002,1436587203,"274151322000076","174011321042388",0.00,22.50,0,290.05,297.57,0.0,0.0,0.000,480266.7,480266.7,7219,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587328,221289.00
07/11/2015 00:00,2,0.000,ALERT,211.25,296.66,59.975,1436587203,"201051344000890","174011321042388",0.00,21.50,0,290.65,298.47,0.0,0.0,0.000,173384.8,173384.8,5935,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587330,221290.00
07/11/2015 00:00,2,0.000,ALERT,211.25,295.76,59.981,1436587203,"201051344000900","174011321042388",0.00,21.30,0,290.05,296.66,0.0,0.0,0.000,173751.3,173751.3,5950,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587332,221291.00
07/11/2015 00:00,2,0.000,ALERT,211.70,295.16,59.975,1436587203,"201051344000633","174011321042388",0.00,21.30,0,288.25,296.06,0.0,0.0,0.000,163275.6,163275.6,5947,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587333,221292.00
07/11/2015 00:00,2,0.000,ALERT,211.25,296.36,59.965,1436587203,"201051344000983","174011321042388",0.00,21.50,0,290.35,297.57,0.0,0.0,0.000,170715.3,170715.3,5949,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587335,221293.00
07/11/2015 00:00,2,0.000,ALERT,211.48,295.76,59.975,1436587203,"201051344000917","174011321042388",0.00,21.80,0,289.15,296.66,0.0,0.0,0.000,173859.2,173859.2,5951,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587337,221294.00
07/11/2015 00:00,2,0.000,ALERT,211.48,295.16,59.975,1436587203,"201051344000648","174011321042388",0.00,21.00,0,289.75,297.57,0.0,0.0,0.000,169585.2,169585.2,5947,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587339,221295.00
07/11/2015 00:00,2,0.000,ALERT,211.25,296.06,59.981,1436587203,"201051344001093","174011321042388",0.00,21.80,0,290.35,296.96,0.0,0.0,0.000,172035.2,172035.2,5937,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587341,221296.00
07/11/2015 00:00,2,0.000,ALERT,211.48,295.46,59.981,1436587203,"201051344000645","174011321042388",0.00,21.50,0,290.05,296.96,0.0,0.0,0.000,170199.7,170199.7,5953,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587342,221297.00
07/11/2015 00:00,2,0.000,ALERT,212.83,296.36,59.975,1436587203,"274151322000085","174011321042388",0.00,22.00,0,290.35,297.57,0.0,0.0,0.000,452562.0,452562.0,7225,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587344,221298.00
07/11/2015 00:00,2,0.000,ALERT,211.25,295.16,59.949,1436587203,"201051344000651","174011321042388",0.00,20.30,0,289.75,296.66,0.0,0.0,0.000,169539.9,169539.9,5933,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587346,221299.00
07/11/2015 00:00,2,0.000,ALERT,211.48,295.46,59.986,1436587203,"201051344000867","174011321042388",0.00,21.80,0,290.05,297.57,0.0,0.0,0.000,161992.1,161992.1,5951,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436587348,221300.00
07/11/2015 00:00,2,0.000,ALERT,211.25,296.36,59.986,1436587203,"201051344001230","174011321042388",0.00,21.00,0,290.65,297.26,0.0,0.0,0.000,173073.7,173073.7,5957,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587350,221301.00
07/11/2015 00:00,2,0.000,ALERT,211.70,296.06,59.986,1436587203,"201051344000576","174011321042388",0.00,21.30,0,290.35,296.96,0.0,0.0,0.000,169431.4,169431.4,5958,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587351,221302.00
07/11/2015 00:00,2,0.000,ALERT,211.25,296.36,59.986,1436587203,"201051344000579","174011321042388",0.00,21.50,0,290.65,297.87,0.0,0.0,0.000,175925.8,175925.8,5936,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436587353,221303.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221304.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221305.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221306.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221307.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221308.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221309.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221310.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221311.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221312.00
07/11/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436587203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588083,221313.00
07/11/2015 00:15,2,0.000,ALERT,211.48,296.06,59.981,1436588103,"201051344000955","174011321042388",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,174983.8,174983.8,5943,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588179,221314.00
07/11/2015 00:15,2,0.000,ALERT,213.06,297.26,59.975,1436588103,"274151322000095","174011321042388",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,474412.5,474412.5,6849,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588181,221315.00
07/11/2015 00:15,2,0.000,ALERT,211.70,296.66,59.938,1436588103,"201051344000868","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,161378.5,161378.5,5947,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588183,221316.00
07/11/2015 00:15,2,0.000,ALERT,212.38,296.06,59.986,1436588103,"201051344000853","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,167677.0,167677.0,5948,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588185,221317.00
07/11/2015 00:15,2,0.000,ALERT,212.38,296.96,59.986,1436588103,"201051344000582","174011321042388",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,167747.0,167747.0,5934,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588187,221318.00
07/11/2015 00:15,2,0.000,ALERT,211.70,295.76,59.981,1436588103,"201051344000469","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,162947.8,162947.8,5940,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588188,221319.00
07/11/2015 00:15,2,0.000,ALERT,211.70,296.06,59.981,1436588103,"201051344000988","174011321042388",0.00,21.30,0,291.55,296.96,0.0,0.0,0.000,162466.5,162466.5,5939,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588190,221320.00
07/11/2015 00:15,2,0.000,ALERT,211.70,295.76,59.975,1436588103,"201051344001158","174011321042388",0.00,21.00,0,293.36,296.96,0.0,0.0,0.000,168484.5,168484.5,5935,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588192,221321.00
07/11/2015 00:15,2,0.000,ALERT,211.70,295.46,59.986,1436588103,"201051344001025","174011321042388",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,172084.5,172084.5,5932,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588194,221322.00
07/11/2015 00:15,2,0.000,ALERT,211.70,296.36,60.002,1436588103,"201051344000569","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,175547.7,175547.7,5947,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588196,221323.00
07/11/2015 00:15,2,0.000,ALERT,213.06,295.76,59.975,1436588103,"274151322000094","174011321042388",0.00,21.80,0,293.96,297.26,0.0,0.0,0.000,358536.4,358536.4,7328,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588197,221324.00
07/11/2015 00:15,2,0.000,ALERT,211.48,296.06,59.986,1436588103,"201051344000458","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,171342.1,171342.1,5942,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588199,221325.00
07/11/2015 00:15,2,0.000,ALERT,213.06,295.76,59.981,1436588103,"274151322000087","174011321042388",0.00,23.50,0,293.36,297.26,0.0,0.0,0.000,429379.5,429379.5,6819,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588201,221326.00
07/11/2015 00:15,2,0.000,ALERT,212.83,296.96,60.007,1436588103,"274151322000052","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,459086.1,459086.1,7220,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588203,221327.00
07/11/2015 00:15,2,0.000,ALERT,212.16,296.36,59.975,1436588103,"201051344001145","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,176482.0,176482.0,5952,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588205,221328.00
07/11/2015 00:15,2,0.000,ALERT,212.16,296.06,59.970,1436588103,"201051344000685","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,175485.4,175485.4,5954,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588206,221329.00
07/11/2015 00:15,2,0.000,ALERT,212.83,296.66,59.965,1436588103,"274151322000088","174011321042388",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,439973.6,439973.6,6832,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588208,221330.00
07/11/2015 00:15,2,0.000,ALERT,212.16,296.36,59.970,1436588103,"201051344000438","174011321042388",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,175590.2,175590.2,5933,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588210,221331.00
07/11/2015 00:15,2,0.000,ALERT,211.70,296.36,59.996,1436588103,"201051344001135","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,166934.6,166934.6,5918,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588212,221332.00
07/11/2015 00:15,2,0.000,ALERT,212.16,295.76,59.970,1436588103,"201051344000417","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,171172.9,171172.9,5934,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588214,221333.00
07/11/2015 00:15,2,0.000,ALERT,211.48,296.66,60.002,1436588103,"201051344000594","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,171766.3,171766.3,5935,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588215,221334.00
07/11/2015 00:15,2,0.000,ALERT,213.06,296.96,59.970,1436588103,"274151322000083","174011321042388",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,455205.0,455205.0,7240,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588217,221335.00
07/11/2015 00:15,2,0.000,ALERT,212.16,296.36,59.970,1436588103,"201051344000585","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,170843.1,170843.1,5933,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588219,221336.00
07/11/2015 00:15,2,0.000,ALERT,213.06,296.66,59.965,1436588103,"274151322000054","174011321042388",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,450247.1,450247.1,6820,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588221,221337.00
07/11/2015 00:15,2,0.000,ALERT,211.93,296.06,59.970,1436588103,"201051344001203","174011321042388",0.00,21.00,0,293.96,299.67,0.0,0.0,0.000,171963.9,171963.9,5936,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588223,221338.00
07/11/2015 00:15,2,0.000,ALERT,211.70,296.36,60.002,1436588103,"201051344000646","174011321042388",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,169051.8,169051.8,5929,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588225,221339.00
07/11/2015 00:15,2,0.000,ALERT,213.74,295.76,59.959,1436588103,"274151322000068","174011321042388",0.00,22.80,0,293.66,297.26,0.0,0.0,0.000,357642.2,357642.2,6935,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588226,221340.00
07/11/2015 00:15,2,0.000,ALERT,213.74,296.36,59.970,1436588103,"274151322000076","174011321042388",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,480266.7,480266.7,7221,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588228,221341.00
07/11/2015 00:15,2,0.000,ALERT,211.70,296.66,59.970,1436588103,"201051344000890","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,173384.8,173384.8,5937,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588230,221342.00
07/11/2015 00:15,2,0.000,ALERT,211.70,296.06,59.975,1436588103,"201051344000900","174011321042388",0.00,21.00,0,293.96,297.26,0.0,0.0,0.000,173751.3,173751.3,5952,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588232,221343.00
07/11/2015 00:15,2,0.000,ALERT,212.16,295.46,59.944,1436588103,"201051344000633","174011321042388",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,163275.6,163275.6,5949,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588234,221344.00
07/11/2015 00:15,2,0.000,ALERT,211.93,296.66,59.970,1436588103,"201051344000983","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,170715.3,170715.3,5951,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588236,221345.00
07/11/2015 00:15,2,0.000,ALERT,212.16,296.06,59.970,1436588103,"201051344000917","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,173859.2,173859.2,5953,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588238,221346.00
07/11/2015 00:15,2,0.000,ALERT,212.16,295.76,59.949,1436588103,"201051344000648","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,169585.2,169585.2,5949,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588240,221347.00
07/11/2015 00:15,2,0.000,ALERT,211.93,296.66,59.938,1436588103,"201051344001093","174011321042388",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,172035.2,172035.2,5939,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588242,221348.00
07/11/2015 00:15,2,0.000,ALERT,212.38,296.06,59.975,1436588103,"201051344000645","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,170199.7,170199.7,5955,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588244,221349.00
07/11/2015 00:15,2,0.000,ALERT,213.51,296.66,59.981,1436588103,"274151322000085","174011321042388",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,452562.0,452562.0,7227,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588245,221350.00
07/11/2015 00:15,2,0.000,ALERT,212.16,295.76,59.981,1436588103,"201051344000651","174011321042388",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,169539.9,169539.9,5935,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588247,221351.00
07/11/2015 00:15,2,0.000,ALERT,212.16,296.06,59.975,1436588103,"201051344000867","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,161992.1,161992.1,5953,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588249,221352.00
07/11/2015 00:15,2,0.000,ALERT,211.93,296.96,59.975,1436588103,"201051344001230","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,173073.7,173073.7,5959,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436588251,221353.00
07/11/2015 00:15,2,0.000,ALERT,212.38,296.96,59.981,1436588103,"201051344000576","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,169431.4,169431.4,5960,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588253,221354.00
07/11/2015 00:15,2,0.000,ALERT,211.93,296.96,59.970,1436588103,"201051344000579","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,175925.8,175925.8,5938,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436588254,221355.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221356.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221357.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221358.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221359.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221360.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221361.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221362.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221363.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221364.00
07/11/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436588103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436588984,221365.00
07/11/2015 00:30,2,0.000,ALERT,212.16,296.96,60.007,1436589003,"201051344000955","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,174983.8,174983.8,5945,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589079,221366.00
07/11/2015 00:30,2,0.000,ALERT,213.51,297.87,60.034,1436589003,"274151322000095","174011321042388",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,474412.5,474412.5,6851,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589081,221367.00
07/11/2015 00:30,2,0.000,ALERT,212.16,297.26,60.028,1436589003,"201051344000868","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,161378.5,161378.5,5949,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589083,221368.00
07/11/2015 00:30,2,0.000,ALERT,212.83,296.66,59.986,1436589003,"201051344000853","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,167677.0,167677.0,5950,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589084,221369.00
07/11/2015 00:30,2,0.000,ALERT,212.83,297.87,60.012,1436589003,"201051344000582","174011321042388",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,167747.0,167747.0,5936,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589086,221370.00
07/11/2015 00:30,2,0.000,ALERT,212.16,296.36,59.996,1436589003,"201051344000469","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,162947.8,162947.8,5942,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589088,221371.00
07/11/2015 00:30,2,0.000,ALERT,212.16,296.66,59.996,1436589003,"201051344000988","174011321042388",0.00,21.30,0,291.85,297.87,0.0,0.0,0.000,162466.5,162466.5,5941,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589090,221372.00
07/11/2015 00:30,2,0.000,ALERT,212.16,296.36,59.986,1436589003,"201051344001158","174011321042388",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,168484.5,168484.5,5937,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589092,221373.00
07/11/2015 00:30,2,0.000,ALERT,212.16,296.36,59.986,1436589003,"201051344001025","174011321042388",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,172084.5,172084.5,5934,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589094,221374.00
07/11/2015 00:30,2,0.000,ALERT,212.38,297.26,60.007,1436589003,"201051344000569","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,175547.7,175547.7,5949,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589096,221375.00
07/11/2015 00:30,2,0.000,ALERT,213.51,296.66,59.986,1436589003,"274151322000094","174011321042388",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,358536.4,358536.4,7330,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589097,221376.00
07/11/2015 00:30,2,0.000,ALERT,212.16,296.96,59.986,1436589003,"201051344000458","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,171342.1,171342.1,5944,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589099,221377.00
07/11/2015 00:30,2,0.000,ALERT,213.51,295.76,59.986,1436589003,"274151322000087","174011321042388",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,429379.5,429379.5,6821,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589101,221378.00
07/11/2015 00:30,2,0.000,ALERT,213.29,296.66,59.981,1436589003,"274151322000052","174011321042388",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,459086.1,459086.1,7222,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589103,221379.00
07/11/2015 00:30,2,0.000,ALERT,212.38,297.26,59.986,1436589003,"201051344001145","174011321042388",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,176482.0,176482.0,5954,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589104,221380.00
07/11/2015 00:30,2,0.000,ALERT,212.61,296.96,59.986,1436589003,"201051344000685","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,175485.4,175485.4,5956,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589106,221381.00
07/11/2015 00:30,2,0.000,ALERT,213.29,296.66,60.012,1436589003,"274151322000088","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,439973.6,439973.6,6834,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589108,221382.00
07/11/2015 00:30,2,0.000,ALERT,212.38,296.96,59.981,1436589003,"201051344000438","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,175590.2,175590.2,5935,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589110,221383.00
07/11/2015 00:30,2,0.000,ALERT,211.93,296.66,59.986,1436589003,"201051344001135","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,166934.6,166934.6,5920,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589112,221384.00
07/11/2015 00:30,2,0.000,ALERT,212.38,296.36,59.981,1436589003,"201051344000417","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,171172.9,171172.9,5936,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589113,221385.00
07/11/2015 00:30,2,0.000,ALERT,211.70,297.26,59.981,1436589003,"201051344000594","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,171766.3,171766.3,5937,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589115,221386.00
07/11/2015 00:30,2,0.000,ALERT,213.29,297.57,59.970,1436589003,"274151322000083","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,455205.0,455205.0,7242,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589117,221387.00
07/11/2015 00:30,2,0.000,ALERT,212.38,296.96,59.970,1436589003,"201051344000585","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,170843.1,170843.1,5935,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589119,221388.00
07/11/2015 00:30,2,0.000,ALERT,213.29,297.57,59.970,1436589003,"274151322000054","174011321042388",0.00,22.50,0,293.96,299.07,0.0,0.0,0.000,450247.1,450247.1,6822,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589121,221389.00
07/11/2015 00:30,2,0.000,ALERT,212.38,296.66,59.975,1436589003,"201051344001203","174011321042388",0.00,20.70,0,293.96,300.27,0.0,0.0,0.000,171963.9,171963.9,5938,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589123,221390.00
07/11/2015 00:30,2,0.000,ALERT,211.93,296.66,59.970,1436589003,"201051344000646","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,169051.8,169051.8,5931,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589124,221391.00
07/11/2015 00:30,2,0.000,ALERT,214.19,296.06,59.975,1436589003,"274151322000068","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,357642.2,357642.2,6937,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589126,221392.00
07/11/2015 00:30,2,0.000,ALERT,213.96,296.66,59.970,1436589003,"274151322000076","174011321042388",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,480266.7,480266.7,7223,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589128,221393.00
07/11/2015 00:30,2,0.000,ALERT,212.16,297.26,60.012,1436589003,"201051344000890","174011321042388",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,173384.8,173384.8,5939,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589130,221394.00
07/11/2015 00:30,2,0.000,ALERT,211.93,296.66,59.986,1436589003,"201051344000900","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,173751.3,173751.3,5954,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589132,221395.00
07/11/2015 00:30,2,0.000,ALERT,212.61,296.06,59.991,1436589003,"201051344000633","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,163275.6,163275.6,5951,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589133,221396.00
07/11/2015 00:30,2,0.000,ALERT,212.16,296.96,59.954,1436589003,"201051344000983","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,170715.3,170715.3,5953,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589135,221397.00
07/11/2015 00:30,2,0.000,ALERT,212.38,296.36,59.970,1436589003,"201051344000917","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,173859.2,173859.2,5955,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589137,221398.00
07/11/2015 00:30,2,0.000,ALERT,212.61,296.06,59.975,1436589003,"201051344000648","174011321042388",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,169585.2,169585.2,5951,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589139,221399.00
07/11/2015 00:30,2,0.000,ALERT,212.38,296.96,59.970,1436589003,"201051344001093","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,172035.2,172035.2,5941,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589141,221400.00
07/11/2015 00:30,2,0.000,ALERT,212.61,296.66,59.965,1436589003,"201051344000645","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,170199.7,170199.7,5957,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589143,221401.00
07/11/2015 00:30,2,0.000,ALERT,213.74,297.57,59.965,1436589003,"274151322000085","174011321042388",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,452562.0,452562.0,7229,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589145,221402.00
07/11/2015 00:30,2,0.000,ALERT,212.38,296.06,59.954,1436589003,"201051344000651","174011321042388",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,169539.9,169539.9,5937,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589146,221403.00
07/11/2015 00:30,2,0.000,ALERT,212.38,296.36,59.938,1436589003,"201051344000867","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,161992.1,161992.1,5955,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589148,221404.00
07/11/2015 00:30,2,0.000,ALERT,212.38,297.26,59.970,1436589003,"201051344001230","174011321042388",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,173073.7,173073.7,5961,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589150,221405.00
07/11/2015 00:30,2,0.000,ALERT,212.61,297.26,59.965,1436589003,"201051344000576","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,169431.4,169431.4,5962,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589152,221406.00
07/11/2015 00:30,2,0.000,ALERT,212.16,296.96,59.965,1436589003,"201051344000579","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,175925.8,175925.8,5940,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589154,221407.00
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221408.00
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221409.00
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221410.00
