ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221411.00
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221412.00
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221413.00
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221414.00
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221415.00
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221416.00
07/11/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436589003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436589883,221417.00
07/11/2015 00:45,2,0.000,ALERT,212.16,296.96,59.986,1436589904,"201051344000955","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,174983.8,174983.8,5947,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589980,221418.00
07/11/2015 00:45,2,0.000,ALERT,213.74,298.17,59.996,1436589904,"274151322000095","174011321042388",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,474412.5,474412.5,6853,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589981,221419.00
07/11/2015 00:45,2,0.000,ALERT,212.38,297.57,59.986,1436589904,"201051344000868","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,161378.5,161378.5,5951,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589983,221420.00
07/11/2015 00:45,2,0.000,ALERT,213.06,296.96,59.965,1436589904,"201051344000853","174011321042388",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,167677.0,167677.0,5952,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589985,221421.00
07/11/2015 00:45,2,0.000,ALERT,213.06,298.17,59.975,1436589904,"201051344000582","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,167747.0,167747.0,5938,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589987,221422.00
07/11/2015 00:45,2,0.000,ALERT,212.38,296.36,60.018,1436589904,"201051344000469","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,162947.8,162947.8,5944,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589989,221423.00
07/11/2015 00:45,2,0.000,ALERT,212.16,296.66,59.938,1436589904,"201051344000988","174011321042388",0.00,21.00,0,292.16,298.17,0.0,0.0,0.000,162466.5,162466.5,5943,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589990,221424.00
07/11/2015 00:45,2,0.000,ALERT,212.38,296.66,59.981,1436589904,"201051344001158","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,168484.5,168484.5,5939,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589992,221425.00
07/11/2015 00:45,2,0.000,ALERT,212.38,296.06,59.986,1436589904,"201051344001025","174011321042388",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,172084.5,172084.5,5936,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589994,221426.00
07/11/2015 00:45,2,0.000,ALERT,212.38,297.26,59.965,1436589904,"201051344000569","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,175547.7,175547.7,5951,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436589996,221427.00
07/11/2015 00:45,2,0.000,ALERT,213.74,296.66,60.012,1436589904,"274151322000094","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,358536.4,358536.4,7332,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436589998,221428.00
07/11/2015 00:45,2,0.000,ALERT,212.38,296.96,60.002,1436589904,"201051344000458","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,171342.1,171342.1,5946,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590000,221429.00
07/11/2015 00:45,2,0.000,ALERT,213.74,296.96,59.954,1436589904,"274151322000087","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,429379.5,429379.5,6823,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590002,221430.00
07/11/2015 00:45,2,0.000,ALERT,213.51,296.66,60.002,1436589904,"274151322000052","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,459086.1,459086.1,7224,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590003,221431.00
07/11/2015 00:45,2,0.000,ALERT,212.83,297.57,59.981,1436589904,"201051344001145","174011321042388",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,176482.0,176482.0,5956,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590005,221432.00
07/11/2015 00:45,2,0.000,ALERT,212.83,297.26,59.970,1436589904,"201051344000685","174011321042388",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,175485.4,175485.4,5958,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590007,221433.00
07/11/2015 00:45,2,0.000,ALERT,213.51,297.26,59.970,1436589904,"274151322000088","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,439973.6,439973.6,6836,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590009,221434.00
07/11/2015 00:45,2,0.000,ALERT,212.61,297.26,59.938,1436589904,"201051344000438","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,175590.2,175590.2,5937,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590011,221435.00
07/11/2015 00:45,2,0.000,ALERT,212.16,297.26,59.981,1436589904,"201051344001135","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,166934.6,166934.6,5922,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590012,221436.00
07/11/2015 00:45,2,0.000,ALERT,212.83,296.66,59.981,1436589904,"201051344000417","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,171172.9,171172.9,5938,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590014,221437.00
07/11/2015 00:45,2,0.000,ALERT,212.16,297.57,59.986,1436589904,"201051344000594","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,171766.3,171766.3,5939,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590016,221438.00
07/11/2015 00:45,2,0.000,ALERT,213.74,297.57,59.970,1436589904,"274151322000083","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,455205.0,455205.0,7244,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590018,221439.00
07/11/2015 00:45,2,0.000,ALERT,212.61,297.26,59.975,1436589904,"201051344000585","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,170843.1,170843.1,5937,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590020,221440.00
07/11/2015 00:45,2,0.000,ALERT,213.51,297.26,59.981,1436589904,"274151322000054","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,450247.1,450247.1,6824,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590022,221441.00
07/11/2015 00:45,2,0.000,ALERT,212.61,296.66,59.981,1436589904,"201051344001203","174011321042388",0.00,20.70,0,294.26,300.57,0.0,0.0,0.000,171963.9,171963.9,5940,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590024,221442.00
07/11/2015 00:45,2,0.000,ALERT,212.16,296.96,59.986,1436589904,"201051344000646","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,169051.8,169051.8,5933,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590025,221443.00
07/11/2015 00:45,2,0.000,ALERT,214.41,296.66,60.012,1436589904,"274151322000068","174011321042388",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,357642.2,357642.2,6939,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590027,221444.00
07/11/2015 00:45,2,0.000,ALERT,214.19,297.26,59.996,1436589904,"274151322000076","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,480266.7,480266.7,7225,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590029,221445.00
07/11/2015 00:45,2,0.000,ALERT,212.38,297.57,59.986,1436589904,"201051344000890","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,173384.8,173384.8,5941,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590031,221446.00
07/11/2015 00:45,2,0.000,ALERT,212.38,296.96,59.981,1436589904,"201051344000900","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,173751.3,173751.3,5956,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590033,221447.00
07/11/2015 00:45,2,0.000,ALERT,212.83,296.66,59.975,1436589904,"201051344000633","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,163275.6,163275.6,5953,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590035,221448.00
07/11/2015 00:45,2,0.000,ALERT,212.38,297.26,59.944,1436589904,"201051344000983","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,170715.3,170715.3,5955,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590036,221449.00
07/11/2015 00:45,2,0.000,ALERT,212.61,296.66,59.965,1436589904,"201051344000917","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,173859.2,173859.2,5957,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590038,221450.00
07/11/2015 00:45,2,0.000,ALERT,212.83,296.66,59.981,1436589904,"201051344000648","174011321042388",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,169585.2,169585.2,5953,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590040,221451.00
07/11/2015 00:45,2,0.000,ALERT,212.61,297.26,60.012,1436589904,"201051344001093","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,172035.2,172035.2,5943,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590042,221452.00
07/11/2015 00:45,2,0.000,ALERT,212.83,296.96,59.981,1436589904,"201051344000645","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,170199.7,170199.7,5959,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590044,221453.00
07/11/2015 00:45,2,0.000,ALERT,213.96,297.87,59.986,1436589904,"274151322000085","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,452562.0,452562.0,7231,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590045,221454.00
07/11/2015 00:45,2,0.000,ALERT,212.61,296.66,60.007,1436589904,"201051344000651","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,169539.9,169539.9,5939,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590047,221455.00
07/11/2015 00:45,2,0.000,ALERT,212.61,296.66,59.991,1436589904,"201051344000867","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,161992.1,161992.1,5957,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590049,221456.00
07/11/2015 00:45,2,0.000,ALERT,212.61,297.87,59.996,1436589904,"201051344001230","174011321042388",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,173073.7,173073.7,5963,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590051,221457.00
07/11/2015 00:45,2,0.000,ALERT,212.83,297.57,59.986,1436589904,"201051344000576","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,169431.4,169431.4,5964,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590053,221458.00
07/11/2015 00:45,2,0.000,ALERT,212.38,297.87,59.996,1436589904,"201051344000579","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,175925.8,175925.8,5942,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590055,221459.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221460.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221461.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221462.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221463.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221464.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221465.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221466.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221467.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221468.00
07/11/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436589904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436590785,221469.00
07/11/2015 01:00,2,0.000,ALERT,211.48,296.06,59.970,1436590804,"201051344000955","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,174983.8,174983.8,5949,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590879,221470.00
07/11/2015 01:00,2,0.000,ALERT,213.29,297.57,59.981,1436590804,"274151322000095","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,474412.5,474412.5,6855,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590881,221471.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.66,59.975,1436590804,"201051344000868","174011321042388",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,161378.5,161378.5,5953,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590883,221472.00
07/11/2015 01:00,2,0.000,ALERT,212.38,296.06,59.954,1436590804,"201051344000853","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,167677.0,167677.0,5954,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590885,221473.00
07/11/2015 01:00,2,0.000,ALERT,212.38,297.26,59.970,1436590804,"201051344000582","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,167747.0,167747.0,5940,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590887,221474.00
07/11/2015 01:00,2,0.000,ALERT,211.93,296.06,59.975,1436590804,"201051344000469","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,162947.8,162947.8,5946,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590889,221475.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.06,59.965,1436590804,"201051344000988","174011321042388",0.00,21.30,0,291.85,298.17,0.0,0.0,0.000,162466.5,162466.5,5945,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590891,221476.00
07/11/2015 01:00,2,0.000,ALERT,211.93,296.06,59.975,1436590804,"201051344001158","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,168484.5,168484.5,5941,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590893,221477.00
07/11/2015 01:00,2,0.000,ALERT,211.93,295.76,59.933,1436590804,"201051344001025","174011321042388",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,172084.5,172084.5,5938,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590895,221478.00
07/11/2015 01:00,2,0.000,ALERT,211.93,296.96,59.970,1436590804,"201051344000569","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,175547.7,175547.7,5953,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590896,221479.00
07/11/2015 01:00,2,0.000,ALERT,213.06,296.06,59.928,1436590804,"274151322000094","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,358536.4,358536.4,7334,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590898,221480.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.36,59.965,1436590804,"201051344000458","174011321042388",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,171342.1,171342.1,5948,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590900,221481.00
07/11/2015 01:00,2,0.000,ALERT,213.29,295.46,59.965,1436590804,"274151322000087","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,429379.5,429379.5,6825,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590902,221482.00
07/11/2015 01:00,2,0.000,ALERT,212.83,296.36,59.965,1436590804,"274151322000052","174011321042388",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,459086.1,459086.1,7226,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590904,221483.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.66,59.970,1436590804,"201051344001145","174011321042388",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,176482.0,176482.0,5958,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590906,221484.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.36,59.970,1436590804,"201051344000685","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,175485.4,175485.4,5960,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590907,221485.00
07/11/2015 01:00,2,0.000,ALERT,212.83,296.66,59.965,1436590804,"274151322000088","174011321042388",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,439973.6,439973.6,6838,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590909,221486.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.66,59.970,1436590804,"201051344000438","174011321042388",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,175590.2,175590.2,5939,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590911,221487.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.36,59.975,1436590804,"201051344001135","174011321042388",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,166934.6,166934.6,5924,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590913,221488.00
07/11/2015 01:00,2,0.000,ALERT,212.16,295.76,59.975,1436590804,"201051344000417","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,171172.9,171172.9,5940,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590915,221489.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.96,59.970,1436590804,"201051344000594","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,171766.3,171766.3,5941,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590916,221490.00
07/11/2015 01:00,2,0.000,ALERT,213.29,296.66,59.991,1436590804,"274151322000083","174011321042388",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,455205.0,455205.0,7246,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590918,221491.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.66,59.975,1436590804,"201051344000585","174011321042388",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,170843.1,170843.1,5939,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590920,221492.00
07/11/2015 01:00,2,0.000,ALERT,213.06,296.36,59.965,1436590804,"274151322000054","174011321042388",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,450247.1,450247.1,6826,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590922,221493.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.36,59.981,1436590804,"201051344001203","174011321042388",0.00,20.70,0,294.26,300.57,0.0,0.0,0.000,171963.9,171963.9,5942,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590924,221494.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.36,59.975,1436590804,"201051344000646","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,169051.8,169051.8,5935,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590926,221495.00
07/11/2015 01:00,2,0.000,ALERT,213.96,295.76,59.970,1436590804,"274151322000068","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,357642.2,357642.2,6941,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590927,221496.00
07/11/2015 01:00,2,0.000,ALERT,213.51,296.36,59.975,1436590804,"274151322000076","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,480266.7,480266.7,7227,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590929,221497.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.66,59.975,1436590804,"201051344000890","174011321042388",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,173384.8,173384.8,5943,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590931,221498.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.06,59.922,1436590804,"201051344000900","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,173751.3,173751.3,5958,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590933,221499.00
07/11/2015 01:00,2,0.000,ALERT,212.38,295.76,59.975,1436590804,"201051344000633","174011321042388",0.00,20.70,0,292.16,297.87,0.0,0.0,0.000,163275.6,163275.6,5955,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590935,221500.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.36,59.949,1436590804,"201051344000983","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,170715.3,170715.3,5957,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590936,221501.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.06,59.975,1436590804,"201051344000917","174011321042388",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,173859.2,173859.2,5959,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590938,221502.00
07/11/2015 01:00,2,0.000,ALERT,212.16,295.76,59.970,1436590804,"201051344000648","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,169585.2,169585.2,5955,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590940,221503.00
07/11/2015 01:00,2,0.000,ALERT,211.93,296.36,59.981,1436590804,"201051344001093","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,172035.2,172035.2,5945,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590942,221504.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.06,59.975,1436590804,"201051344000645","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,170199.7,170199.7,5961,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590944,221505.00
07/11/2015 01:00,2,0.000,ALERT,213.29,296.96,59.965,1436590804,"274151322000085","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,452562.0,452562.0,7233,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590945,221506.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.06,59.959,1436590804,"201051344000651","174011321042388",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,169539.9,169539.9,5941,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590947,221507.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.06,59.970,1436590804,"201051344000867","174011321042388",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,161992.1,161992.1,5959,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590949,221508.00
07/11/2015 01:00,2,0.000,ALERT,211.93,296.96,59.965,1436590804,"201051344001230","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,173073.7,173073.7,5965,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436590951,221509.00
07/11/2015 01:00,2,0.000,ALERT,212.16,296.66,59.975,1436590804,"201051344000576","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,169431.4,169431.4,5966,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590953,221510.00
07/11/2015 01:00,2,0.000,ALERT,211.70,296.66,59.970,1436590804,"201051344000579","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,175925.8,175925.8,5944,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436590955,221511.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221512.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221513.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221514.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221515.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221516.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221517.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221518.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221519.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221520.00
07/11/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436590804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436591684,221521.00
07/11/2015 01:15,2,0.000,ALERT,211.48,296.36,59.986,1436591704,"201051344000955","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,174983.8,174983.8,5951,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591780,221522.00
07/11/2015 01:15,2,0.000,ALERT,212.83,297.57,59.991,1436591704,"274151322000095","174011321042388",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,474412.5,474412.5,6857,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591782,221523.00
07/11/2015 01:15,2,0.000,ALERT,211.70,296.66,59.991,1436591704,"201051344000868","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,161378.5,161378.5,5955,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591783,221524.00
07/11/2015 01:15,2,0.000,ALERT,212.16,295.76,59.986,1436591704,"201051344000853","174011321042388",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,167677.0,167677.0,5956,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591785,221525.00
07/11/2015 01:15,2,0.000,ALERT,212.38,297.26,59.986,1436591704,"201051344000582","174011321042388",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,167747.0,167747.0,5942,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591787,221526.00
07/11/2015 01:15,2,0.000,ALERT,211.70,295.76,59.991,1436591704,"201051344000469","174011321042388",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,162947.8,162947.8,5948,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591789,221527.00
07/11/2015 01:15,2,0.000,ALERT,211.70,296.36,59.954,1436591704,"201051344000988","174011321042388",0.00,21.30,0,291.85,297.57,0.0,0.0,0.000,162466.5,162466.5,5947,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591791,221528.00
07/11/2015 01:15,2,0.000,ALERT,211.70,295.76,59.991,1436591704,"201051344001158","174011321042388",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,168484.5,168484.5,5943,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591793,221529.00
07/11/2015 01:15,2,0.000,ALERT,211.70,295.76,60.018,1436591704,"201051344001025","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,172084.5,172084.5,5940,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591795,221530.00
07/11/2015 01:15,2,0.000,ALERT,211.70,296.66,60.028,1436591704,"201051344000569","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,175547.7,175547.7,5955,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591796,221531.00
07/11/2015 01:15,2,0.000,ALERT,213.06,295.76,59.986,1436591704,"274151322000094","174011321042388",0.00,21.30,0,294.56,297.57,0.0,0.0,0.000,358536.4,358536.4,7336,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591798,221532.00
07/11/2015 01:15,2,0.000,ALERT,211.70,296.36,59.981,1436591704,"201051344000458","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,171342.1,171342.1,5950,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591800,221533.00
07/11/2015 01:15,2,0.000,ALERT,213.29,295.46,59.981,1436591704,"274151322000087","174011321042388",0.00,22.30,0,294.26,297.57,0.0,0.0,0.000,429379.5,429379.5,6827,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591802,221534.00
07/11/2015 01:15,2,0.000,ALERT,212.83,296.06,59.991,1436591704,"274151322000052","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,459086.1,459086.1,7228,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591804,221535.00
07/11/2015 01:15,2,0.000,ALERT,212.16,296.96,59.996,1436591704,"201051344001145","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,176482.0,176482.0,5960,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591805,221536.00
07/11/2015 01:15,2,0.000,ALERT,212.16,296.36,60.023,1436591704,"201051344000685","174011321042388",0.00,20.70,0,294.56,297.87,0.0,0.0,0.000,175485.4,175485.4,5962,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591807,221537.00
07/11/2015 01:15,2,0.000,ALERT,212.61,296.06,59.991,1436591704,"274151322000088","174011321042388",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,439973.6,439973.6,6840,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591809,221538.00
07/11/2015 01:15,2,0.000,ALERT,211.93,296.36,59.986,1436591704,"201051344000438","174011321042388",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,175590.2,175590.2,5941,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591811,221539.00
07/11/2015 01:15,2,0.000,ALERT,211.48,296.36,59.986,1436591704,"201051344001135","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,166934.6,166934.6,5926,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591813,221540.00
07/11/2015 01:15,2,0.000,ALERT,212.16,295.76,60.018,1436591704,"201051344000417","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,171172.9,171172.9,5942,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591815,221541.00
07/11/2015 01:15,2,0.000,ALERT,211.48,296.66,59.986,1436591704,"201051344000594","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,171766.3,171766.3,5943,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591817,221542.00
07/11/2015 01:15,2,0.000,ALERT,213.29,296.96,59.981,1436591704,"274151322000083","174011321042388",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,455205.0,455205.0,7248,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591819,221543.00
07/11/2015 01:15,2,0.000,ALERT,212.16,296.66,59.986,1436591704,"201051344000585","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,170843.1,170843.1,5941,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591820,221544.00
07/11/2015 01:15,2,0.000,ALERT,213.06,296.66,59.986,1436591704,"274151322000054","174011321042388",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,450247.1,450247.1,6828,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591822,221545.00
07/11/2015 01:15,2,0.000,ALERT,212.16,296.66,59.986,1436591704,"201051344001203","174011321042388",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,171963.9,171963.9,5944,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591824,221546.00
07/11/2015 01:15,2,0.000,ALERT,211.70,296.66,59.970,1436591704,"201051344000646","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,169051.8,169051.8,5937,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591826,221547.00
07/11/2015 01:15,2,0.000,ALERT,213.74,296.06,59.975,1436591704,"274151322000068","174011321042388",0.00,22.30,0,294.26,297.57,0.0,0.0,0.000,357642.2,357642.2,6943,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591827,221548.00
07/11/2015 01:15,2,0.000,ALERT,213.74,296.66,59.975,1436591704,"274151322000076","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,480266.7,480266.7,7229,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591829,221549.00
07/11/2015 01:15,2,0.000,ALERT,211.93,296.96,59.981,1436591704,"201051344000890","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,173384.8,173384.8,5945,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591831,221550.00
07/11/2015 01:15,2,0.000,ALERT,211.93,296.36,59.975,1436591704,"201051344000900","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,173751.3,173751.3,5960,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591833,221551.00
07/11/2015 01:15,2,0.000,ALERT,212.38,296.06,59.970,1436591704,"201051344000633","174011321042388",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,163275.6,163275.6,5957,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591835,221552.00
07/11/2015 01:15,2,0.000,ALERT,211.93,296.66,59.975,1436591704,"201051344000983","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,170715.3,170715.3,5959,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591837,221553.00
07/11/2015 01:15,2,0.000,ALERT,212.16,296.36,59.944,1436591704,"201051344000917","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,173859.2,173859.2,5961,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591838,221554.00
07/11/2015 01:15,2,0.000,ALERT,212.16,296.06,59.975,1436591704,"201051344000648","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,169585.2,169585.2,5957,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591840,221555.00
07/11/2015 01:15,2,0.000,ALERT,211.93,296.66,59.975,1436591704,"201051344001093","174011321042388",0.00,21.30,0,294.86,297.87,0.0,0.0,0.000,172035.2,172035.2,5947,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591842,221556.00
07/11/2015 01:15,2,0.000,ALERT,212.16,296.06,59.986,1436591704,"201051344000645","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,170199.7,170199.7,5963,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591844,221557.00
07/11/2015 01:15,2,0.000,ALERT,213.51,296.36,59.975,1436591704,"274151322000085","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,452562.0,452562.0,7235,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591846,221558.00
07/11/2015 01:15,2,0.000,ALERT,212.16,296.06,59.981,1436591704,"201051344000651","174011321042388",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,169539.9,169539.9,5943,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591848,221559.00
