ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 01:15,2,0.000,ALERT,212.16,296.06,59.981,1436591704,"201051344000867","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,161992.1,161992.1,5961,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591850,221560.00
07/11/2015 01:15,2,0.000,ALERT,211.93,296.96,59.986,1436591704,"201051344001230","174011321042388",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,173073.7,173073.7,5967,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591851,221561.00
07/11/2015 01:15,2,0.000,ALERT,212.38,296.66,59.986,1436591704,"201051344000576","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,169431.4,169431.4,5968,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436591853,221562.00
07/11/2015 01:15,2,0.000,ALERT,211.93,297.26,59.986,1436591704,"201051344000579","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,175925.8,175925.8,5946,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436591855,221563.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221564.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221565.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221566.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221567.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221568.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221569.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221570.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221571.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221572.00
07/11/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436591704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436592584,221573.00
07/11/2015 01:30,2,0.000,ALERT,211.93,296.96,60.002,1436592603,"201051344000955","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,174983.8,174983.8,5953,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592679,221574.00
07/11/2015 01:30,2,0.000,ALERT,213.51,298.17,59.996,1436592603,"274151322000095","174011321042388",0.00,21.00,0,295.76,299.07,0.0,0.0,0.000,474412.5,474412.5,6859,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592681,221575.00
07/11/2015 01:30,2,0.000,ALERT,212.16,297.57,59.986,1436592603,"201051344000868","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,161378.5,161378.5,5957,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592683,221576.00
07/11/2015 01:30,2,0.000,ALERT,212.61,296.66,59.986,1436592603,"201051344000853","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,167677.0,167677.0,5958,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592685,221577.00
07/11/2015 01:30,2,0.000,ALERT,212.61,297.87,59.981,1436592603,"201051344000582","174011321042388",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,167747.0,167747.0,5944,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592687,221578.00
07/11/2015 01:30,2,0.000,ALERT,212.16,296.66,59.986,1436592603,"201051344000469","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,162947.8,162947.8,5950,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592689,221579.00
07/11/2015 01:30,2,0.000,ALERT,211.93,296.66,59.981,1436592603,"201051344000988","174011321042388",0.00,21.30,0,291.85,297.87,0.0,0.0,0.000,162466.5,162466.5,5949,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592690,221580.00
07/11/2015 01:30,2,0.000,ALERT,212.16,296.36,59.986,1436592603,"201051344001158","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,168484.5,168484.5,5945,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592692,221581.00
07/11/2015 01:30,2,0.000,ALERT,212.16,296.36,59.981,1436592603,"201051344001025","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,172084.5,172084.5,5942,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592694,221582.00
07/11/2015 01:30,2,0.000,ALERT,212.16,297.26,59.996,1436592603,"201051344000569","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,175547.7,175547.7,5957,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592696,221583.00
07/11/2015 01:30,2,0.000,ALERT,213.51,296.96,60.002,1436592603,"274151322000094","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,358536.4,358536.4,7338,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436592698,221584.00
07/11/2015 01:30,2,0.000,ALERT,212.16,297.26,59.986,1436592603,"201051344000458","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,171342.1,171342.1,5952,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436592700,221585.00
07/11/2015 01:30,2,0.000,ALERT,213.29,296.66,59.965,1436592603,"274151322000087","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,429379.5,429379.5,6829,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592701,221586.00
07/11/2015 01:30,2,0.000,ALERT,213.29,297.26,59.959,1436592603,"274151322000052","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,459086.1,459086.1,7230,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592703,221587.00
07/11/2015 01:30,2,0.000,ALERT,212.61,297.57,59.996,1436592603,"201051344001145","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,176482.0,176482.0,5962,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592705,221588.00
07/11/2015 01:30,2,0.000,ALERT,212.61,297.26,60.002,1436592603,"201051344000685","174011321042388",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,175485.4,175485.4,5964,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592707,221589.00
07/11/2015 01:30,2,0.000,ALERT,213.06,297.26,59.991,1436592603,"274151322000088","174011321042388",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,439973.6,439973.6,6842,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592708,221590.00
07/11/2015 01:30,2,0.000,ALERT,212.38,297.26,60.002,1436592603,"201051344000438","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,175590.2,175590.2,5943,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592710,221591.00
07/11/2015 01:30,2,0.000,ALERT,211.93,297.26,59.996,1436592603,"201051344001135","174011321042388",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,166934.6,166934.6,5928,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592712,221592.00
07/11/2015 01:30,2,0.000,ALERT,212.38,296.36,60.018,1436592603,"201051344000417","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,171172.9,171172.9,5944,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592714,221593.00
07/11/2015 01:30,2,0.000,ALERT,211.70,297.26,60.018,1436592603,"201051344000594","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,171766.3,171766.3,5945,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592716,221594.00
07/11/2015 01:30,2,0.000,ALERT,213.51,297.57,59.991,1436592603,"274151322000083","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,455205.0,455205.0,7250,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592718,221595.00
07/11/2015 01:30,2,0.000,ALERT,212.38,297.26,60.002,1436592603,"201051344000585","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,170843.1,170843.1,5943,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592719,221596.00
07/11/2015 01:30,2,0.000,ALERT,213.29,297.26,59.996,1436592603,"274151322000054","174011321042388",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,450247.1,450247.1,6830,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436592721,221597.00
07/11/2015 01:30,2,0.000,ALERT,212.38,296.66,59.986,1436592603,"201051344001203","174011321042388",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,171963.9,171963.9,5946,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592723,221598.00
07/11/2015 01:30,2,0.000,ALERT,211.93,296.96,60.018,1436592603,"201051344000646","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,169051.8,169051.8,5939,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592725,221599.00
07/11/2015 01:30,2,0.000,ALERT,213.96,296.66,59.996,1436592603,"274151322000068","174011321042388",0.00,22.30,0,294.26,297.57,0.0,0.0,0.000,357642.2,357642.2,6945,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592727,221600.00
07/11/2015 01:30,2,0.000,ALERT,213.96,297.26,59.996,1436592603,"274151322000076","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,480266.7,480266.7,7231,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592728,221601.00
07/11/2015 01:30,2,0.000,ALERT,211.93,297.57,59.991,1436592603,"201051344000890","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,173384.8,173384.8,5947,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592730,221602.00
07/11/2015 01:30,2,0.000,ALERT,211.93,296.66,59.991,1436592603,"201051344000900","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,173751.3,173751.3,5962,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592732,221603.00
07/11/2015 01:30,2,0.000,ALERT,212.61,296.36,59.986,1436592603,"201051344000633","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,163275.6,163275.6,5959,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436592734,221604.00
07/11/2015 01:30,2,0.000,ALERT,212.16,296.96,59.986,1436592603,"201051344000983","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,170715.3,170715.3,5961,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592736,221605.00
07/11/2015 01:30,2,0.000,ALERT,212.38,296.36,59.986,1436592603,"201051344000917","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,173859.2,173859.2,5963,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436592738,221606.00
07/11/2015 01:30,2,0.000,ALERT,212.38,296.66,59.991,1436592603,"201051344000648","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,169585.2,169585.2,5959,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592739,221607.00
07/11/2015 01:30,2,0.000,ALERT,212.16,296.96,59.991,1436592603,"201051344001093","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,172035.2,172035.2,5949,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592741,221608.00
07/11/2015 01:30,2,0.000,ALERT,212.38,296.66,59.991,1436592603,"201051344000645","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,170199.7,170199.7,5965,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436592743,221609.00
07/11/2015 01:30,2,0.000,ALERT,213.51,296.96,59.981,1436592603,"274151322000085","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,452562.0,452562.0,7237,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592745,221610.00
07/11/2015 01:30,2,0.000,ALERT,212.16,296.36,59.981,1436592603,"201051344000651","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,169539.9,169539.9,5945,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436592747,221611.00
07/11/2015 01:30,2,0.000,ALERT,212.16,296.36,59.991,1436592603,"201051344000867","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,161992.1,161992.1,5963,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592749,221612.00
07/11/2015 01:30,2,0.000,ALERT,211.93,297.26,59.991,1436592603,"201051344001230","174011321042388",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,173073.7,173073.7,5969,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592751,221613.00
07/11/2015 01:30,2,0.000,ALERT,212.38,297.26,59.996,1436592603,"201051344000576","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,169431.4,169431.4,5970,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592752,221614.00
07/11/2015 01:30,2,0.000,ALERT,211.93,297.26,59.986,1436592603,"201051344000579","174011321042388",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,175925.8,175925.8,5948,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436592754,221615.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221616.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221617.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221618.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221619.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221620.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221621.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221622.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221623.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221624.00
07/11/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436592603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436593484,221625.00
07/11/2015 01:45,2,0.000,ALERT,212.16,297.26,59.991,1436593503,"201051344000955","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,174983.8,174983.8,5955,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593580,221626.00
07/11/2015 01:45,2,0.000,ALERT,213.96,298.47,59.991,1436593503,"274151322000095","174011321042388",0.00,21.00,0,296.66,299.67,0.0,0.0,0.000,474412.5,474412.5,6861,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593582,221627.00
07/11/2015 01:45,2,0.000,ALERT,212.38,297.57,60.023,1436593503,"201051344000868","174011321042388",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,161378.5,161378.5,5959,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593584,221628.00
07/11/2015 01:45,2,0.000,ALERT,213.06,296.96,59.991,1436593503,"201051344000853","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,167677.0,167677.0,5960,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436593586,221629.00
07/11/2015 01:45,2,0.000,ALERT,213.06,298.17,59.996,1436593503,"201051344000582","174011321042388",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,167747.0,167747.0,5946,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436593588,221630.00
07/11/2015 01:45,2,0.000,ALERT,212.38,296.96,59.991,1436593503,"201051344000469","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,162947.8,162947.8,5952,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593589,221631.00
07/11/2015 01:45,2,0.000,ALERT,212.16,296.96,59.991,1436593503,"201051344000988","174011321042388",0.00,21.50,0,292.46,298.47,0.0,0.0,0.000,162466.5,162466.5,5951,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436593591,221632.00
07/11/2015 01:45,2,0.000,ALERT,212.38,296.66,59.996,1436593503,"201051344001158","174011321042388",0.00,21.00,0,294.56,297.87,0.0,0.0,0.000,168484.5,168484.5,5947,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593593,221633.00
07/11/2015 01:45,2,0.000,ALERT,212.38,296.66,60.002,1436593503,"201051344001025","174011321042388",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,172084.5,172084.5,5944,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436593595,221634.00
07/11/2015 01:45,2,0.000,ALERT,212.38,297.57,59.991,1436593503,"201051344000569","174011321042388",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,175547.7,175547.7,5959,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593597,221635.00
07/11/2015 01:45,2,0.000,ALERT,213.96,296.96,59.996,1436593503,"274151322000094","174011321042388",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,358536.4,358536.4,7340,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593599,221636.00
07/11/2015 01:45,2,0.000,ALERT,212.38,297.26,59.991,1436593503,"201051344000458","174011321042388",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,171342.1,171342.1,5954,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593600,221637.00
07/11/2015 01:45,2,0.000,ALERT,213.74,296.96,59.996,1436593503,"274151322000087","174011321042388",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,429379.5,429379.5,6831,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593602,221638.00
07/11/2015 01:45,2,0.000,ALERT,213.51,296.96,59.981,1436593503,"274151322000052","174011321042388",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,459086.1,459086.1,7232,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593604,221639.00
07/11/2015 01:45,2,0.000,ALERT,212.83,297.57,60.002,1436593503,"201051344001145","174011321042388",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,176482.0,176482.0,5964,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593606,221640.00
07/11/2015 01:45,2,0.000,ALERT,212.83,297.26,60.002,1436593503,"201051344000685","174011321042388",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,175485.4,175485.4,5966,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593607,221641.00
07/11/2015 01:45,2,0.000,ALERT,213.51,297.87,59.996,1436593503,"274151322000088","174011321042388",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,439973.6,439973.6,6844,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593609,221642.00
07/11/2015 01:45,2,0.000,ALERT,212.83,297.57,59.996,1436593503,"201051344000438","174011321042388",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,175590.2,175590.2,5945,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593611,221643.00
07/11/2015 01:45,2,0.000,ALERT,212.16,296.96,59.996,1436593503,"201051344001135","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,166934.6,166934.6,5930,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593613,221644.00
07/11/2015 01:45,2,0.000,ALERT,212.61,296.66,59.996,1436593503,"201051344000417","174011321042388",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,171172.9,171172.9,5946,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593615,221645.00
07/11/2015 01:45,2,0.000,ALERT,212.16,297.57,60.007,1436593503,"201051344000594","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,171766.3,171766.3,5947,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593617,221646.00
07/11/2015 01:45,2,0.000,ALERT,213.96,297.87,59.996,1436593503,"274151322000083","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,455205.0,455205.0,7252,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593618,221647.00
07/11/2015 01:45,2,0.000,ALERT,212.61,297.26,60.002,1436593503,"201051344000585","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,170843.1,170843.1,5945,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436593620,221648.00
07/11/2015 01:45,2,0.000,ALERT,213.51,297.87,59.996,1436593503,"274151322000054","174011321042388",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,450247.1,450247.1,6832,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436593622,221649.00
07/11/2015 01:45,2,0.000,ALERT,212.61,296.96,59.975,1436593503,"201051344001203","174011321042388",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,171963.9,171963.9,5948,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593624,221650.00
07/11/2015 01:45,2,0.000,ALERT,212.38,297.26,59.996,1436593503,"201051344000646","174011321042388",0.00,21.00,0,294.86,298.47,0.0,0.0,0.000,169051.8,169051.8,5941,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593626,221651.00
07/11/2015 01:45,2,0.000,ALERT,214.41,296.66,60.002,1436593503,"274151322000068","174011321042388",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,357642.2,357642.2,6947,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593627,221652.00
07/11/2015 01:45,2,0.000,ALERT,214.19,297.57,59.996,1436593503,"274151322000076","174011321042388",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,480266.7,480266.7,7233,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593629,221653.00
07/11/2015 01:45,2,0.000,ALERT,212.61,298.17,60.039,1436593503,"201051344000890","174011321042388",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,173384.8,173384.8,5949,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593631,221654.00
07/11/2015 01:45,2,0.000,ALERT,212.38,297.26,59.991,1436593503,"201051344000900","174011321042388",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,173751.3,173751.3,5964,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593633,221655.00
07/11/2015 01:45,2,0.000,ALERT,213.06,296.66,60.007,1436593503,"201051344000633","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,163275.6,163275.6,5961,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593635,221656.00
07/11/2015 01:45,2,0.000,ALERT,212.61,297.57,60.012,1436593503,"201051344000983","174011321042388",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,170715.3,170715.3,5963,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593637,221657.00
07/11/2015 01:45,2,0.000,ALERT,212.83,297.26,60.018,1436593503,"201051344000917","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,173859.2,173859.2,5965,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593638,221658.00
07/11/2015 01:45,2,0.000,ALERT,212.83,296.96,60.018,1436593503,"201051344000648","174011321042388",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,169585.2,169585.2,5961,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593640,221659.00
07/11/2015 01:45,2,0.000,ALERT,212.61,297.87,60.007,1436593503,"201051344001093","174011321042388",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,172035.2,172035.2,5951,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593642,221660.00
07/11/2015 01:45,2,0.000,ALERT,213.06,296.96,60.007,1436593503,"201051344000645","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,170199.7,170199.7,5967,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593644,221661.00
07/11/2015 01:45,2,0.000,ALERT,214.19,297.87,60.007,1436593503,"274151322000085","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,452562.0,452562.0,7239,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593646,221662.00
07/11/2015 01:45,2,0.000,ALERT,212.83,296.96,60.018,1436593503,"201051344000651","174011321042388",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,169539.9,169539.9,5947,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593648,221663.00
07/11/2015 01:45,2,0.000,ALERT,212.61,296.96,60.023,1436593503,"201051344000867","174011321042388",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,161992.1,161992.1,5965,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593649,221664.00
07/11/2015 01:45,2,0.000,ALERT,212.16,297.57,60.023,1436593503,"201051344001230","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,173073.7,173073.7,5971,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593651,221665.00
07/11/2015 01:45,2,0.000,ALERT,212.83,297.87,60.034,1436593503,"201051344000576","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,169431.4,169431.4,5972,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593653,221666.00
07/11/2015 01:45,2,0.000,ALERT,212.38,297.57,60.012,1436593503,"201051344000579","174011321042388",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,175925.8,175925.8,5950,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436593655,221667.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221668.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221669.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221670.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221671.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221672.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221673.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221674.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221675.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221676.00
07/11/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436593503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436594384,221677.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.66,59.970,1436594403,"201051344000955","174011321042388",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,174983.8,174983.8,5957,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594479,221678.00
07/11/2015 02:00,2,0.000,ALERT,213.06,297.57,59.959,1436594403,"274151322000095","174011321042388",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,474412.5,474412.5,6863,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594481,221679.00
07/11/2015 02:00,2,0.000,ALERT,211.70,297.26,59.965,1436594403,"201051344000868","174011321042388",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,161378.5,161378.5,5961,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594483,221680.00
07/11/2015 02:00,2,0.000,ALERT,212.38,296.36,60.002,1436594403,"201051344000853","174011321042388",0.00,21.80,0,295.16,300.87,0.0,0.0,0.000,167677.0,167677.0,5962,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594485,221681.00
07/11/2015 02:00,2,0.000,ALERT,212.38,297.57,59.933,1436594403,"201051344000582","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,167747.0,167747.0,5948,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594487,221682.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.06,59.996,1436594403,"201051344000469","174011321042388",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,162947.8,162947.8,5954,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436594489,221683.00
07/11/2015 02:00,2,0.000,ALERT,211.48,296.36,59.933,1436594403,"201051344000988","174011321042388",0.00,22.00,0,293.06,300.27,0.0,0.0,0.000,162466.5,162466.5,5953,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594490,221684.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.06,59.965,1436594403,"201051344001158","174011321042388",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,168484.5,168484.5,5949,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594492,221685.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.06,59.965,1436594403,"201051344001025","174011321042388",0.00,21.00,0,295.16,301.47,0.0,0.0,0.000,172084.5,172084.5,5946,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436594495,221686.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.96,59.970,1436594403,"201051344000569","174011321042388",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,175547.7,175547.7,5961,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436594496,221687.00
07/11/2015 02:00,2,0.000,ALERT,213.29,296.36,59.970,1436594403,"274151322000094","174011321042388",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,358536.4,358536.4,7342,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594498,221688.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.66,59.970,1436594403,"201051344000458","174011321042388",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,171342.1,171342.1,5956,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594500,221689.00
07/11/2015 02:00,2,0.000,ALERT,213.29,296.06,59.970,1436594403,"274151322000087","174011321042388",0.00,22.00,0,294.86,300.87,0.0,0.0,0.000,429379.5,429379.5,6833,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594502,221690.00
07/11/2015 02:00,2,0.000,ALERT,212.83,296.66,59.959,1436594403,"274151322000052","174011321042388",0.00,22.00,0,295.46,301.47,0.0,0.0,0.000,459086.1,459086.1,7234,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594504,221691.00
07/11/2015 02:00,2,0.000,ALERT,212.16,297.26,59.970,1436594403,"201051344001145","174011321042388",0.00,21.30,0,295.76,301.77,0.0,0.0,0.000,176482.0,176482.0,5966,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594505,221692.00
07/11/2015 02:00,2,0.000,ALERT,212.38,296.96,59.965,1436594403,"201051344000685","174011321042388",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,175485.4,175485.4,5968,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436594507,221693.00
07/11/2015 02:00,2,0.000,ALERT,212.61,296.96,59.959,1436594403,"274151322000088","174011321042388",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,439973.6,439973.6,6846,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594509,221694.00
07/11/2015 02:00,2,0.000,ALERT,212.16,297.26,59.965,1436594403,"201051344000438","174011321042388",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,175590.2,175590.2,5947,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594511,221695.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.66,59.970,1436594403,"201051344001135","174011321042388",0.00,21.80,0,295.46,301.47,0.0,0.0,0.000,166934.6,166934.6,5932,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594513,221696.00
07/11/2015 02:00,2,0.000,ALERT,212.16,296.36,59.970,1436594403,"201051344000417","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,171172.9,171172.9,5948,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594515,221697.00
07/11/2015 02:00,2,0.000,ALERT,211.48,297.26,60.002,1436594403,"201051344000594","174011321042388",0.00,21.50,0,295.16,300.87,0.0,0.0,0.000,171766.3,171766.3,5949,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594516,221698.00
07/11/2015 02:00,2,0.000,ALERT,213.29,297.26,59.970,1436594403,"274151322000083","174011321042388",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,455205.0,455205.0,7254,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594518,221699.00
07/11/2015 02:00,2,0.000,ALERT,212.16,297.26,59.970,1436594403,"201051344000585","174011321042388",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,170843.1,170843.1,5947,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594520,221700.00
07/11/2015 02:00,2,0.000,ALERT,213.06,296.96,60.002,1436594403,"274151322000054","174011321042388",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,450247.1,450247.1,6834,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594522,221701.00
07/11/2015 02:00,2,0.000,ALERT,211.93,296.66,59.965,1436594403,"201051344001203","174011321042388",0.00,21.50,0,295.16,302.68,0.0,0.0,0.000,171963.9,171963.9,5950,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594523,221702.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.96,59.991,1436594403,"201051344000646","174011321042388",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,169051.8,169051.8,5943,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594525,221703.00
07/11/2015 02:00,2,0.000,ALERT,213.74,296.06,59.954,1436594403,"274151322000068","174011321042388",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,357642.2,357642.2,6949,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594527,221704.00
07/11/2015 02:00,2,0.000,ALERT,213.74,296.66,59.965,1436594403,"274151322000076","174011321042388",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,480266.7,480266.7,7235,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594529,221705.00
07/11/2015 02:00,2,0.000,ALERT,211.93,297.57,59.933,1436594403,"201051344000890","174011321042388",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,173384.8,173384.8,5951,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436594531,221706.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.66,59.975,1436594403,"201051344000900","174011321042388",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,173751.3,173751.3,5966,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594533,221707.00
07/11/2015 02:00,2,0.000,ALERT,212.38,296.06,59.975,1436594403,"201051344000633","174011321042388",0.00,21.50,0,293.66,299.67,0.0,0.0,0.000,163275.6,163275.6,5963,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594535,221708.00
07/11/2015 02:00,2,0.000,ALERT,211.70,296.96,59.981,1436594403,"201051344000983","174011321042388",0.00,22.00,0,295.76,301.17,0.0,0.0,0.000,170715.3,170715.3,5965,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594536,221709.00
