ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 02:00,2,0.000,ALERT,211.93,296.36,60.018,1436594403,"201051344000917","174011321042388",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,173859.2,173859.2,5967,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594538,221710.00
07/11/2015 02:00,2,0.000,ALERT,211.93,296.36,59.981,1436594403,"201051344000648","174011321042388",0.00,21.30,0,295.16,300.87,0.0,0.0,0.000,169585.2,169585.2,5963,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594540,221711.00
07/11/2015 02:00,2,0.000,ALERT,211.93,296.96,60.002,1436594403,"201051344001093","174011321042388",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,172035.2,172035.2,5953,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436594542,221712.00
07/11/2015 02:00,2,0.000,ALERT,212.16,296.36,59.975,1436594403,"201051344000645","174011321042388",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,170199.7,170199.7,5969,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594544,221713.00
07/11/2015 02:00,2,0.000,ALERT,213.06,296.96,59.949,1436594403,"274151322000085","174011321042388",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,452562.0,452562.0,7241,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594546,221714.00
07/11/2015 02:00,2,0.000,ALERT,211.93,296.36,60.007,1436594403,"201051344000651","174011321042388",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,169539.9,169539.9,5949,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436594547,221715.00
07/11/2015 02:00,2,0.000,ALERT,211.93,296.36,59.954,1436594403,"201051344000867","174011321042388",0.00,22.00,0,295.16,301.17,0.0,0.0,0.000,161992.1,161992.1,5967,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594549,221716.00
07/11/2015 02:00,2,0.000,ALERT,211.70,297.57,59.986,1436594403,"201051344001230","174011321042388",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,173073.7,173073.7,5973,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594551,221717.00
07/11/2015 02:00,2,0.000,ALERT,212.16,296.96,59.981,1436594403,"201051344000576","174011321042388",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,169431.4,169431.4,5974,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436594553,221718.00
07/11/2015 02:00,2,0.000,ALERT,211.70,297.26,60.018,1436594403,"201051344000579","174011321042388",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,175925.8,175925.8,5952,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436594555,221719.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595283,221720.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595283,221721.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595283,221722.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595283,221723.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595283,221724.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595283,221725.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595283,221726.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595283,221727.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595283,221728.00
07/11/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436594403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436595284,221729.00
07/11/2015 02:15,2,0.000,ALERT,211.70,296.66,59.912,1436595304,"201051344000955","174011321042388",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,174983.8,174983.8,5959,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595380,221730.00
07/11/2015 02:15,2,0.000,ALERT,213.06,297.87,59.959,1436595304,"274151322000095","174011321042388",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,474412.5,474412.5,6865,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595381,221731.00
07/11/2015 02:15,2,0.000,ALERT,211.70,296.96,59.944,1436595304,"201051344000868","174011321042388",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,161378.5,161378.5,5963,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595383,221732.00
07/11/2015 02:15,2,0.000,ALERT,212.38,296.36,59.949,1436595304,"201051344000853","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,167677.0,167677.0,5964,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595385,221733.00
07/11/2015 02:15,2,0.000,ALERT,212.61,297.57,59.965,1436595304,"201051344000582","174011321042388",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,167747.0,167747.0,5950,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595387,221734.00
07/11/2015 02:15,2,0.000,ALERT,211.93,296.36,59.965,1436595304,"201051344000469","174011321042388",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,162947.8,162947.8,5956,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595389,221735.00
07/11/2015 02:15,2,0.000,ALERT,211.70,296.66,59.975,1436595304,"201051344000988","174011321042388",0.00,22.50,0,292.16,298.17,0.0,0.0,0.000,162466.5,162466.5,5955,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595390,221736.00
07/11/2015 02:15,2,0.000,ALERT,211.93,296.36,59.938,1436595304,"201051344001158","174011321042388",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,168484.5,168484.5,5951,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595392,221737.00
07/11/2015 02:15,2,0.000,ALERT,211.70,296.06,59.975,1436595304,"201051344001025","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,172084.5,172084.5,5948,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595394,221738.00
07/11/2015 02:15,2,0.000,ALERT,211.93,296.96,59.938,1436595304,"201051344000569","174011321042388",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,175547.7,175547.7,5963,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595396,221739.00
07/11/2015 02:15,2,0.000,ALERT,213.29,296.66,59.954,1436595304,"274151322000094","174011321042388",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,358536.4,358536.4,7344,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595398,221740.00
07/11/2015 02:15,2,0.000,ALERT,211.93,296.66,59.975,1436595304,"201051344000458","174011321042388",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,171342.1,171342.1,5958,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595400,221741.00
07/11/2015 02:15,2,0.000,ALERT,213.29,296.06,59.975,1436595304,"274151322000087","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,429379.5,429379.5,6835,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595401,221742.00
07/11/2015 02:15,2,0.000,ALERT,212.83,297.57,59.970,1436595304,"274151322000052","174011321042388",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,459086.1,459086.1,7236,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595403,221743.00
07/11/2015 02:15,2,0.000,ALERT,212.38,297.26,59.981,1436595304,"201051344001145","174011321042388",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,176482.0,176482.0,5968,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595405,221744.00
07/11/2015 02:15,2,0.000,ALERT,212.38,296.96,59.991,1436595304,"201051344000685","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,175485.4,175485.4,5970,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595407,221745.00
07/11/2015 02:15,2,0.000,ALERT,212.83,296.96,59.975,1436595304,"274151322000088","174011321042388",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,439973.6,439973.6,6848,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595409,221746.00
07/11/2015 02:15,2,0.000,ALERT,212.16,296.66,59.981,1436595304,"201051344000438","174011321042388",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,175590.2,175590.2,5949,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436595410,221747.00
07/11/2015 02:15,2,0.000,ALERT,211.70,296.66,59.986,1436595304,"201051344001135","174011321042388",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,166934.6,166934.6,5934,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595412,221748.00
07/11/2015 02:15,2,0.000,ALERT,212.16,296.06,59.986,1436595304,"201051344000417","174011321042388",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,171172.9,171172.9,5950,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595414,221749.00
07/11/2015 02:15,2,0.000,ALERT,211.70,297.26,59.986,1436595304,"201051344000594","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,171766.3,171766.3,5951,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595416,221750.00
07/11/2015 02:15,2,0.000,ALERT,213.06,296.96,59.981,1436595304,"274151322000083","174011321042388",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,455205.0,455205.0,7256,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595417,221751.00
07/11/2015 02:15,2,0.000,ALERT,212.16,297.26,59.986,1436595304,"201051344000585","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,170843.1,170843.1,5949,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436595419,221752.00
07/11/2015 02:15,2,0.000,ALERT,213.29,297.26,59.996,1436595304,"274151322000054","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,450247.1,450247.1,6836,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595421,221753.00
07/11/2015 02:15,2,0.000,ALERT,212.16,296.36,59.996,1436595304,"201051344001203","174011321042388",0.00,22.00,0,294.56,300.57,0.0,0.0,0.000,171963.9,171963.9,5952,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436595423,221754.00
07/11/2015 02:15,2,0.000,ALERT,211.70,296.66,59.991,1436595304,"201051344000646","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,169051.8,169051.8,5945,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595425,221755.00
07/11/2015 02:15,2,0.000,ALERT,213.96,296.36,59.959,1436595304,"274151322000068","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,357642.2,357642.2,6951,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595427,221756.00
07/11/2015 02:15,2,0.000,ALERT,213.74,296.96,59.991,1436595304,"274151322000076","174011321042388",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,480266.7,480266.7,7237,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595429,221757.00
07/11/2015 02:15,2,0.000,ALERT,211.93,297.26,60.007,1436595304,"201051344000890","174011321042388",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,173384.8,173384.8,5953,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595431,221758.00
07/11/2015 02:15,2,0.000,ALERT,211.70,296.36,59.975,1436595304,"201051344000900","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,173751.3,173751.3,5968,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595432,221759.00
07/11/2015 02:15,2,0.000,ALERT,212.38,296.06,59.996,1436595304,"201051344000633","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,163275.6,163275.6,5965,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595434,221760.00
07/11/2015 02:15,2,0.000,ALERT,211.93,296.96,59.996,1436595304,"201051344000983","174011321042388",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,170715.3,170715.3,5967,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595436,221761.00
07/11/2015 02:15,2,0.000,ALERT,211.93,296.36,60.002,1436595304,"201051344000917","174011321042388",0.00,22.80,0,293.06,298.17,0.0,0.0,0.000,173859.2,173859.2,5969,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595438,221762.00
07/11/2015 02:15,2,0.000,ALERT,212.16,296.36,60.002,1436595304,"201051344000648","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,169585.2,169585.2,5965,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595440,221763.00
07/11/2015 02:15,2,0.000,ALERT,211.93,296.96,59.975,1436595304,"201051344001093","174011321042388",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,172035.2,172035.2,5955,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595442,221764.00
07/11/2015 02:15,2,0.000,ALERT,212.16,296.36,60.002,1436595304,"201051344000645","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,170199.7,170199.7,5971,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595443,221765.00
07/11/2015 02:15,2,0.000,ALERT,213.29,296.66,60.023,1436595304,"274151322000085","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,452562.0,452562.0,7243,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595445,221766.00
07/11/2015 02:15,2,0.000,ALERT,212.16,296.06,59.970,1436595304,"201051344000651","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,169539.9,169539.9,5951,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436595447,221767.00
07/11/2015 02:15,2,0.000,ALERT,211.93,296.36,59.965,1436595304,"201051344000867","174011321042388",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,161992.1,161992.1,5969,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595449,221768.00
07/11/2015 02:15,2,0.000,ALERT,211.93,297.26,60.002,1436595304,"201051344001230","174011321042388",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,173073.7,173073.7,5975,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436595451,221769.00
07/11/2015 02:15,2,0.000,ALERT,212.38,296.96,60.007,1436595304,"201051344000576","174011321042388",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,169431.4,169431.4,5976,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595452,221770.00
07/11/2015 02:15,2,0.000,ALERT,211.70,297.26,60.007,1436595304,"201051344000579","174011321042388",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,175925.8,175925.8,5954,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436595454,221771.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221772.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221773.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221774.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221775.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221776.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221777.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221778.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221779.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221780.00
07/11/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436595304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436596185,221781.00
07/11/2015 02:30,2,0.000,ALERT,211.48,296.36,59.991,1436596203,"201051344000955","174011321042388",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,174983.8,174983.8,5961,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596279,221782.00
07/11/2015 02:30,2,0.000,ALERT,212.83,297.57,59.981,1436596203,"274151322000095","174011321042388",0.00,22.00,0,296.36,299.67,0.0,0.0,0.000,474412.5,474412.5,6867,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596281,221783.00
07/11/2015 02:30,2,0.000,ALERT,211.48,296.66,59.996,1436596203,"201051344000868","174011321042388",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,161378.5,161378.5,5965,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596283,221784.00
07/11/2015 02:30,2,0.000,ALERT,212.16,296.06,59.986,1436596203,"201051344000853","174011321042388",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,167677.0,167677.0,5966,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596285,221785.00
07/11/2015 02:30,2,0.000,ALERT,212.16,297.26,59.981,1436596203,"201051344000582","174011321042388",0.00,22.30,0,296.06,299.37,0.0,0.0,0.000,167747.0,167747.0,5952,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596287,221786.00
07/11/2015 02:30,2,0.000,ALERT,211.70,296.06,59.986,1436596203,"201051344000469","174011321042388",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,162947.8,162947.8,5958,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596289,221787.00
07/11/2015 02:30,2,0.000,ALERT,211.48,296.06,59.975,1436596203,"201051344000988","174011321042388",0.00,22.80,0,292.76,298.17,0.0,0.0,0.000,162466.5,162466.5,5957,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596290,221788.00
07/11/2015 02:30,2,0.000,ALERT,211.48,295.76,59.944,1436596203,"201051344001158","174011321042388",0.00,22.30,0,294.56,297.87,0.0,0.0,0.000,168484.5,168484.5,5953,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596293,221789.00
07/11/2015 02:30,2,0.000,ALERT,211.48,295.46,59.975,1436596203,"201051344001025","174011321042388",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,172084.5,172084.5,5950,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596295,221790.00
07/11/2015 02:30,2,0.000,ALERT,211.70,296.66,59.975,1436596203,"201051344000569","174011321042388",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,175547.7,175547.7,5965,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596297,221791.00
07/11/2015 02:30,2,0.000,ALERT,212.83,296.06,59.975,1436596203,"274151322000094","174011321042388",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,358536.4,358536.4,7346,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596298,221792.00
07/11/2015 02:30,2,0.000,ALERT,211.48,296.06,59.970,1436596203,"201051344000458","174011321042388",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,171342.1,171342.1,5960,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596300,221793.00
07/11/2015 02:30,2,0.000,ALERT,213.06,296.36,59.965,1436596203,"274151322000087","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,429379.5,429379.5,6837,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596302,221794.00
07/11/2015 02:30,2,0.000,ALERT,213.06,297.57,59.928,1436596203,"274151322000052","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,459086.1,459086.1,7238,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596304,221795.00
07/11/2015 02:30,2,0.000,ALERT,212.16,296.96,59.975,1436596203,"201051344001145","174011321042388",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,176482.0,176482.0,5970,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596306,221796.00
07/11/2015 02:30,2,0.000,ALERT,212.16,296.36,60.007,1436596203,"201051344000685","174011321042388",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,175485.4,175485.4,5972,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596307,221797.00
07/11/2015 02:30,2,0.000,ALERT,212.83,297.26,59.965,1436596203,"274151322000088","174011321042388",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,439973.6,439973.6,6850,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596309,221798.00
07/11/2015 02:30,2,0.000,ALERT,211.93,296.66,59.975,1436596203,"201051344000438","174011321042388",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,175590.2,175590.2,5951,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596311,221799.00
07/11/2015 02:30,2,0.000,ALERT,211.70,296.36,59.949,1436596203,"201051344001135","174011321042388",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,166934.6,166934.6,5936,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596313,221800.00
07/11/2015 02:30,2,0.000,ALERT,212.16,295.76,59.975,1436596203,"201051344000417","174011321042388",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,171172.9,171172.9,5952,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596315,221801.00
07/11/2015 02:30,2,0.000,ALERT,211.48,296.66,59.975,1436596203,"201051344000594","174011321042388",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,171766.3,171766.3,5953,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596316,221802.00
07/11/2015 02:30,2,0.000,ALERT,213.06,296.66,59.933,1436596203,"274151322000083","174011321042388",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,455205.0,455205.0,7258,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596318,221803.00
07/11/2015 02:30,2,0.000,ALERT,212.16,296.96,59.975,1436596203,"201051344000585","174011321042388",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,170843.1,170843.1,5951,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596320,221804.00
07/11/2015 02:30,2,0.000,ALERT,213.06,297.26,59.970,1436596203,"274151322000054","174011321042388",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,450247.1,450247.1,6838,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596322,221805.00
07/11/2015 02:30,2,0.000,ALERT,211.93,296.36,59.981,1436596203,"201051344001203","174011321042388",0.00,22.30,0,294.86,300.57,0.0,0.0,0.000,171963.9,171963.9,5954,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596324,221806.00
07/11/2015 02:30,2,0.000,ALERT,211.70,296.66,60.002,1436596203,"201051344000646","174011321042388",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,169051.8,169051.8,5947,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596326,221807.00
07/11/2015 02:30,2,0.000,ALERT,213.96,296.36,59.965,1436596203,"274151322000068","174011321042388",0.00,23.30,0,294.56,297.87,0.0,0.0,0.000,357642.2,357642.2,6953,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596328,221808.00
07/11/2015 02:30,2,0.000,ALERT,213.51,296.36,59.949,1436596203,"274151322000076","174011321042388",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,480266.7,480266.7,7239,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596329,221809.00
07/11/2015 02:30,2,0.000,ALERT,211.70,297.26,60.002,1436596203,"201051344000890","174011321042388",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,173384.8,173384.8,5955,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596331,221810.00
07/11/2015 02:30,2,0.000,ALERT,211.70,296.36,59.970,1436596203,"201051344000900","174011321042388",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,173751.3,173751.3,5970,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596333,221811.00
07/11/2015 02:30,2,0.000,ALERT,212.38,296.06,59.959,1436596203,"201051344000633","174011321042388",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,163275.6,163275.6,5967,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596335,221812.00
07/11/2015 02:30,2,0.000,ALERT,211.93,296.66,59.970,1436596203,"201051344000983","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,170715.3,170715.3,5969,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596337,221813.00
07/11/2015 02:30,2,0.000,ALERT,211.93,296.06,59.970,1436596203,"201051344000917","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,173859.2,173859.2,5971,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596338,221814.00
07/11/2015 02:30,2,0.000,ALERT,212.16,295.76,59.975,1436596203,"201051344000648","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,169585.2,169585.2,5967,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596340,221815.00
07/11/2015 02:30,2,0.000,ALERT,212.16,296.66,59.996,1436596203,"201051344001093","174011321042388",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,172035.2,172035.2,5957,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596342,221816.00
07/11/2015 02:30,2,0.000,ALERT,212.38,296.06,59.975,1436596203,"201051344000645","174011321042388",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,170199.7,170199.7,5973,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596344,221817.00
07/11/2015 02:30,2,0.000,ALERT,213.51,296.96,59.959,1436596203,"274151322000085","174011321042388",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,452562.0,452562.0,7245,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596346,221818.00
07/11/2015 02:30,2,0.000,ALERT,212.16,296.06,59.975,1436596203,"201051344000651","174011321042388",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,169539.9,169539.9,5953,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436596347,221819.00
07/11/2015 02:30,2,0.000,ALERT,212.16,296.06,60.002,1436596203,"201051344000867","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,161992.1,161992.1,5971,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596349,221820.00
07/11/2015 02:30,2,0.000,ALERT,211.93,296.96,59.970,1436596203,"201051344001230","174011321042388",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,173073.7,173073.7,5977,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596351,221821.00
07/11/2015 02:30,2,0.000,ALERT,212.38,296.96,59.981,1436596203,"201051344000576","174011321042388",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,169431.4,169431.4,5978,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596353,221822.00
07/11/2015 02:30,2,0.000,ALERT,211.93,296.96,59.975,1436596203,"201051344000579","174011321042388",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,175925.8,175925.8,5956,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436596354,221823.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221824.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221825.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221826.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221827.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221828.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221829.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221830.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221831.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221832.00
07/11/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436596203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597083,221833.00
07/11/2015 02:45,2,0.000,ALERT,211.48,296.36,59.944,1436597103,"201051344000955","174011321042388",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,174983.8,174983.8,5963,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436597179,221834.00
07/11/2015 02:45,2,0.000,ALERT,212.83,297.57,59.991,1436597103,"274151322000095","174011321042388",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,474412.5,474412.5,6869,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597181,221835.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.96,59.986,1436597103,"201051344000868","174011321042388",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,161378.5,161378.5,5967,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597183,221836.00
07/11/2015 02:45,2,0.000,ALERT,212.38,296.36,59.996,1436597103,"201051344000853","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,167677.0,167677.0,5968,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597185,221837.00
07/11/2015 02:45,2,0.000,ALERT,212.38,297.57,59.975,1436597103,"201051344000582","174011321042388",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,167747.0,167747.0,5954,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436597186,221838.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.06,59.991,1436597103,"201051344000469","174011321042388",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,162947.8,162947.8,5960,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597188,221839.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.36,59.991,1436597103,"201051344000988","174011321042388",0.00,23.00,0,291.85,297.57,0.0,0.0,0.000,162466.5,162466.5,5959,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436597190,221840.00
07/11/2015 02:45,2,0.000,ALERT,211.93,296.06,59.991,1436597103,"201051344001158","174011321042388",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,168484.5,168484.5,5955,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436597192,221841.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.06,59.986,1436597103,"201051344001025","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,172084.5,172084.5,5952,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436597193,221842.00
07/11/2015 02:45,2,0.000,ALERT,211.93,296.96,60.028,1436597103,"201051344000569","174011321042388",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,175547.7,175547.7,5967,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597195,221843.00
07/11/2015 02:45,2,0.000,ALERT,213.29,296.36,59.996,1436597103,"274151322000094","174011321042388",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,358536.4,358536.4,7348,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597197,221844.00
07/11/2015 02:45,2,0.000,ALERT,211.93,296.66,60.012,1436597103,"201051344000458","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,171342.1,171342.1,5962,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597199,221845.00
07/11/2015 02:45,2,0.000,ALERT,213.51,296.96,59.991,1436597103,"274151322000087","174011321042388",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,429379.5,429379.5,6839,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597201,221846.00
07/11/2015 02:45,2,0.000,ALERT,212.83,296.66,59.991,1436597103,"274151322000052","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,459086.1,459086.1,7240,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597203,221847.00
07/11/2015 02:45,2,0.000,ALERT,212.16,296.96,59.959,1436597103,"201051344001145","174011321042388",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,176482.0,176482.0,5972,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597205,221848.00
07/11/2015 02:45,2,0.000,ALERT,212.16,296.66,60.002,1436597103,"201051344000685","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,175485.4,175485.4,5974,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597207,221849.00
07/11/2015 02:45,2,0.000,ALERT,212.83,296.66,59.991,1436597103,"274151322000088","174011321042388",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,439973.6,439973.6,6852,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597208,221850.00
07/11/2015 02:45,2,0.000,ALERT,212.16,296.96,59.991,1436597103,"201051344000438","174011321042388",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,175590.2,175590.2,5953,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597210,221851.00
07/11/2015 02:45,2,0.000,ALERT,211.48,296.66,59.991,1436597103,"201051344001135","174011321042388",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,166934.6,166934.6,5938,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597212,221852.00
07/11/2015 02:45,2,0.000,ALERT,212.16,296.06,59.996,1436597103,"201051344000417","174011321042388",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,171172.9,171172.9,5954,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597214,221853.00
07/11/2015 02:45,2,0.000,ALERT,211.48,297.26,59.991,1436597103,"201051344000594","174011321042388",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,171766.3,171766.3,5955,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597216,221854.00
07/11/2015 02:45,2,0.000,ALERT,213.06,296.96,59.991,1436597103,"274151322000083","174011321042388",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,455205.0,455205.0,7260,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597217,221855.00
07/11/2015 02:45,2,0.000,ALERT,212.16,296.66,59.991,1436597103,"201051344000585","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,170843.1,170843.1,5953,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597219,221856.00
07/11/2015 02:45,2,0.000,ALERT,213.06,296.96,59.991,1436597103,"274151322000054","174011321042388",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,450247.1,450247.1,6840,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597221,221857.00
07/11/2015 02:45,2,0.000,ALERT,212.16,296.66,59.975,1436597103,"201051344001203","174011321042388",0.00,22.50,0,294.26,299.97,0.0,0.0,0.000,171963.9,171963.9,5956,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597223,221858.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.66,59.991,1436597103,"201051344000646","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,169051.8,169051.8,5949,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597225,221859.00
