ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 02:45,2,0.000,ALERT,213.74,296.36,60.002,1436597103,"274151322000068","174011321042388",0.00,23.50,0,293.66,297.26,0.0,0.0,0.000,357642.2,357642.2,6955,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597226,221860.00
07/11/2015 02:45,2,0.000,ALERT,213.51,296.96,59.991,1436597103,"274151322000076","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,480266.7,480266.7,7241,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436597228,221861.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.96,59.986,1436597103,"201051344000890","174011321042388",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,173384.8,173384.8,5957,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597230,221862.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.66,59.986,1436597103,"201051344000900","174011321042388",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,173751.3,173751.3,5972,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597233,221863.00
07/11/2015 02:45,2,0.000,ALERT,212.16,295.76,59.996,1436597103,"201051344000633","174011321042388",0.00,22.50,0,292.16,297.26,0.0,0.0,0.000,163275.6,163275.6,5969,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597234,221864.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.66,59.991,1436597103,"201051344000983","174011321042388",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,170715.3,170715.3,5971,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597236,221865.00
07/11/2015 02:45,2,0.000,ALERT,211.93,296.36,59.991,1436597103,"201051344000917","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,173859.2,173859.2,5973,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597238,221866.00
07/11/2015 02:45,2,0.000,ALERT,211.93,295.76,59.996,1436597103,"201051344000648","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,169585.2,169585.2,5969,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597240,221867.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.66,59.986,1436597103,"201051344001093","174011321042388",0.00,23.30,0,294.26,297.87,0.0,0.0,0.000,172035.2,172035.2,5959,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597242,221868.00
07/11/2015 02:45,2,0.000,ALERT,212.16,296.06,59.996,1436597103,"201051344000645","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,170199.7,170199.7,5975,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597243,221869.00
07/11/2015 02:45,2,0.000,ALERT,213.29,296.66,59.949,1436597103,"274151322000085","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,452562.0,452562.0,7247,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597245,221870.00
07/11/2015 02:45,2,0.000,ALERT,211.93,295.76,60.018,1436597103,"201051344000651","174011321042388",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,169539.9,169539.9,5955,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597247,221871.00
07/11/2015 02:45,2,0.000,ALERT,211.93,296.06,59.986,1436597103,"201051344000867","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,161992.1,161992.1,5973,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597249,221872.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.96,59.986,1436597103,"201051344001230","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,173073.7,173073.7,5979,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597251,221873.00
07/11/2015 02:45,2,0.000,ALERT,212.16,296.66,59.991,1436597103,"201051344000576","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,169431.4,169431.4,5980,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597252,221874.00
07/11/2015 02:45,2,0.000,ALERT,211.70,296.96,60.002,1436597103,"201051344000579","174011321042388",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,175925.8,175925.8,5958,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436597254,221875.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221876.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221877.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221878.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221879.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221880.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221881.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221882.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221883.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221884.00
07/11/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436597103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436597983,221885.00
07/11/2015 03:00,2,0.000,ALERT,211.70,296.96,59.996,1436598003,"201051344000955","174011321042388",0.00,23.00,0,282.84,298.47,0.0,0.0,0.000,174983.8,174983.8,5965,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598080,221886.00
07/11/2015 03:00,2,0.000,ALERT,213.29,298.47,60.002,1436598003,"274151322000095","174011321042388",0.00,22.50,0,284.64,299.37,0.0,0.0,0.000,474412.5,474412.5,6871,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598082,221887.00
07/11/2015 03:00,2,0.000,ALERT,211.70,297.26,60.002,1436598003,"201051344000868","174011321042388",0.00,23.00,0,283.44,299.07,0.0,0.0,0.000,161378.5,161378.5,5969,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598084,221888.00
07/11/2015 03:00,2,0.000,ALERT,212.61,296.96,60.007,1436598003,"201051344000853","174011321042388",0.00,23.00,0,282.84,298.77,0.0,0.0,0.000,167677.0,167677.0,5970,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598086,221889.00
07/11/2015 03:00,2,0.000,ALERT,212.38,297.87,59.996,1436598003,"201051344000582","174011321042388",0.00,22.80,0,283.74,299.07,0.0,0.0,0.000,167747.0,167747.0,5956,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598088,221890.00
07/11/2015 03:00,2,0.000,ALERT,211.93,296.36,60.002,1436598003,"201051344000469","174011321042388",0.00,22.80,0,281.64,297.57,0.0,0.0,0.000,162947.8,162947.8,5962,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598089,221891.00
07/11/2015 03:00,2,0.000,ALERT,211.93,296.96,60.002,1436598003,"201051344000988","174011321042388",0.00,23.30,0,281.03,297.87,0.0,0.0,0.000,162466.5,162466.5,5961,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598091,221892.00
07/11/2015 03:00,2,0.000,ALERT,211.93,296.36,60.002,1436598003,"201051344001158","174011321042388",0.00,22.50,0,282.24,297.57,0.0,0.0,0.000,168484.5,168484.5,5957,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598093,221893.00
07/11/2015 03:00,2,0.000,ALERT,211.93,296.36,60.039,1436598003,"201051344001025","174011321042388",0.00,22.50,0,282.54,299.07,0.0,0.0,0.000,172084.5,172084.5,5954,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598095,221894.00
07/11/2015 03:00,2,0.000,ALERT,211.93,297.26,60.002,1436598003,"201051344000569","174011321042388",0.00,23.30,0,283.44,299.37,0.0,0.0,0.000,175547.7,175547.7,5969,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598097,221895.00
07/11/2015 03:00,2,0.000,ALERT,213.51,296.66,59.996,1436598003,"274151322000094","174011321042388",0.00,22.80,0,283.14,297.87,0.0,0.0,0.000,358536.4,358536.4,7350,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598099,221896.00
07/11/2015 03:00,2,0.000,ALERT,211.93,296.96,60.039,1436598003,"201051344000458","174011321042388",0.00,23.50,0,282.84,299.37,0.0,0.0,0.000,171342.1,171342.1,5964,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598100,221897.00
07/11/2015 03:00,2,0.000,ALERT,213.29,296.66,59.991,1436598003,"274151322000087","174011321042388",0.00,22.80,0,282.54,298.17,0.0,0.0,0.000,429379.5,429379.5,6841,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598102,221898.00
07/11/2015 03:00,2,0.000,ALERT,213.06,296.36,59.986,1436598003,"274151322000052","174011321042388",0.00,23.30,0,283.14,299.07,0.0,0.0,0.000,459086.1,459086.1,7242,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598104,221899.00
07/11/2015 03:00,2,0.000,ALERT,212.38,297.57,59.996,1436598003,"201051344001145","174011321042388",0.00,22.80,0,283.44,299.67,0.0,0.0,0.000,176482.0,176482.0,5974,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598106,221900.00
07/11/2015 03:00,2,0.000,ALERT,212.38,296.96,59.996,1436598003,"201051344000685","174011321042388",0.00,23.00,0,283.14,298.47,0.0,0.0,0.000,175485.4,175485.4,5976,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598108,221901.00
07/11/2015 03:00,2,0.000,ALERT,212.61,297.26,59.996,1436598003,"274151322000088","174011321042388",0.00,23.80,0,283.14,298.77,0.0,0.0,0.000,439973.6,439973.6,6854,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598109,221902.00
07/11/2015 03:00,2,0.000,ALERT,212.16,296.96,59.996,1436598003,"201051344000438","174011321042388",0.00,22.50,0,283.14,299.07,0.0,0.0,0.000,175590.2,175590.2,5955,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598111,221903.00
07/11/2015 03:00,2,0.000,ALERT,211.70,296.96,59.970,1436598003,"201051344001135","174011321042388",0.00,23.00,0,283.14,299.07,0.0,0.0,0.000,166934.6,166934.6,5940,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598113,221904.00
07/11/2015 03:00,2,0.000,ALERT,212.38,296.06,60.002,1436598003,"201051344000417","174011321042388",0.00,22.80,0,282.54,297.87,0.0,0.0,0.000,171172.9,171172.9,5956,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598115,221905.00
07/11/2015 03:00,2,0.000,ALERT,211.70,297.26,60.007,1436598003,"201051344000594","174011321042388",0.00,23.00,0,282.54,298.47,0.0,0.0,0.000,171766.3,171766.3,5957,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598117,221906.00
07/11/2015 03:00,2,0.000,ALERT,213.51,297.57,60.007,1436598003,"274151322000083","174011321042388",0.00,22.80,0,283.74,299.07,0.0,0.0,0.000,455205.0,455205.0,7262,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598118,221907.00
07/11/2015 03:00,2,0.000,ALERT,212.16,296.66,60.007,1436598003,"201051344000585","174011321042388",0.00,23.00,0,282.54,298.47,0.0,0.0,0.000,170843.1,170843.1,5955,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598120,221908.00
07/11/2015 03:00,2,0.000,ALERT,213.29,296.36,59.996,1436598003,"274151322000054","174011321042388",0.00,23.80,0,283.44,299.07,0.0,0.0,0.000,450247.1,450247.1,6842,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598122,221909.00
07/11/2015 03:00,2,0.000,ALERT,212.16,296.36,59.996,1436598003,"201051344001203","174011321042388",0.00,22.80,0,282.84,300.27,0.0,0.0,0.000,171963.9,171963.9,5958,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598124,221910.00
07/11/2015 03:00,2,0.000,ALERT,211.70,296.66,59.970,1436598003,"201051344000646","174011321042388",0.00,22.80,0,282.54,298.17,0.0,0.0,0.000,169051.8,169051.8,5951,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598126,221911.00
07/11/2015 03:00,2,0.000,ALERT,213.96,295.46,59.996,1436598003,"274151322000068","174011321042388",0.00,23.80,0,282.84,297.87,0.0,0.0,0.000,357642.2,357642.2,6957,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598127,221912.00
07/11/2015 03:00,2,0.000,ALERT,213.74,296.96,59.996,1436598003,"274151322000076","174011321042388",0.00,23.30,0,283.14,298.77,0.0,0.0,0.000,480266.7,480266.7,7243,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598129,221913.00
07/11/2015 03:00,2,0.000,ALERT,211.93,297.26,59.965,1436598003,"201051344000890","174011321042388",0.00,22.80,0,283.44,299.67,0.0,0.0,0.000,173384.8,173384.8,5959,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598131,221914.00
07/11/2015 03:00,2,0.000,ALERT,211.70,296.36,60.007,1436598003,"201051344000900","174011321042388",0.00,23.00,0,282.54,297.87,0.0,0.0,0.000,173751.3,173751.3,5974,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598133,221915.00
07/11/2015 03:00,2,0.000,ALERT,212.38,295.76,60.028,1436598003,"201051344000633","174011321042388",0.00,22.50,0,281.03,297.26,0.0,0.0,0.000,163275.6,163275.6,5971,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598135,221916.00
07/11/2015 03:00,2,0.000,ALERT,211.93,296.66,59.996,1436598003,"201051344000983","174011321042388",0.00,23.30,0,283.14,299.07,0.0,0.0,0.000,170715.3,170715.3,5973,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598136,221917.00
07/11/2015 03:00,2,0.000,ALERT,212.16,296.06,60.002,1436598003,"201051344000917","174011321042388",0.00,23.50,0,281.94,297.87,0.0,0.0,0.000,173859.2,173859.2,5975,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598138,221918.00
07/11/2015 03:00,2,0.000,ALERT,212.16,296.06,59.996,1436598003,"201051344000648","174011321042388",0.00,22.50,0,282.54,298.77,0.0,0.0,0.000,169585.2,169585.2,5971,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598140,221919.00
07/11/2015 03:00,2,0.000,ALERT,211.93,296.66,59.996,1436598003,"201051344001093","174011321042388",0.00,23.30,0,283.14,298.47,0.0,0.0,0.000,172035.2,172035.2,5961,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598142,221920.00
07/11/2015 03:00,2,0.000,ALERT,212.61,296.36,60.002,1436598003,"201051344000645","174011321042388",0.00,23.30,0,282.84,298.47,0.0,0.0,0.000,170199.7,170199.7,5977,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598144,221921.00
07/11/2015 03:00,2,0.000,ALERT,213.51,297.26,60.002,1436598003,"274151322000085","174011321042388",0.00,23.30,0,283.44,298.77,0.0,0.0,0.000,452562.0,452562.0,7249,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598146,221922.00
07/11/2015 03:00,2,0.000,ALERT,212.38,296.06,59.996,1436598003,"201051344000651","174011321042388",0.00,22.50,0,282.24,298.17,0.0,0.0,0.000,169539.9,169539.9,5957,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598148,221923.00
07/11/2015 03:00,2,0.000,ALERT,212.38,296.36,60.007,1436598003,"201051344000867","174011321042388",0.00,23.30,0,282.84,298.77,0.0,0.0,0.000,161992.1,161992.1,5975,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598150,221924.00
07/11/2015 03:00,2,0.000,ALERT,212.16,297.26,60.002,1436598003,"201051344001230","174011321042388",0.00,22.50,0,283.14,298.77,0.0,0.0,0.000,173073.7,173073.7,5981,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598151,221925.00
07/11/2015 03:00,2,0.000,ALERT,212.61,296.96,59.996,1436598003,"201051344000576","174011321042388",0.00,23.00,0,282.84,298.47,0.0,0.0,0.000,169431.4,169431.4,5982,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598153,221926.00
07/11/2015 03:00,2,0.000,ALERT,212.16,297.26,60.007,1436598003,"201051344000579","174011321042388",0.00,23.00,0,283.44,299.07,0.0,0.0,0.000,175925.8,175925.8,5960,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598155,221927.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221928.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221929.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221930.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221931.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221932.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221933.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221934.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221935.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221936.00
07/11/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436598003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436598883,221937.00
07/11/2015 03:15,2,0.000,ALERT,211.48,295.76,59.954,1436598903,"201051344000955","174011321042388",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,174983.8,174983.8,5967,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598978,221938.00
07/11/2015 03:15,2,0.000,ALERT,212.83,296.66,59.949,1436598903,"274151322000095","174011321042388",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,474412.5,474412.5,6873,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436598980,221939.00
07/11/2015 03:15,2,0.000,ALERT,211.48,296.06,59.922,1436598903,"201051344000868","174011321042388",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,161378.5,161378.5,5971,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598982,221940.00
07/11/2015 03:15,2,0.000,ALERT,212.16,295.46,59.949,1436598903,"201051344000853","174011321042388",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,167677.0,167677.0,5972,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598984,221941.00
07/11/2015 03:15,2,0.000,ALERT,212.16,296.66,59.944,1436598903,"201051344000582","174011321042388",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,167747.0,167747.0,5958,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598986,221942.00
07/11/2015 03:15,2,0.000,ALERT,211.70,295.46,59.954,1436598903,"201051344000469","174011321042388",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,162947.8,162947.8,5964,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598988,221943.00
07/11/2015 03:15,2,0.000,ALERT,211.48,295.46,59.954,1436598903,"201051344000988","174011321042388",0.00,23.00,0,292.46,298.47,0.0,0.0,0.000,162466.5,162466.5,5963,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598989,221944.00
07/11/2015 03:15,2,0.000,ALERT,211.48,295.16,59.954,1436598903,"201051344001158","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,168484.5,168484.5,5959,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598991,221945.00
07/11/2015 03:15,2,0.000,ALERT,211.48,295.16,59.933,1436598903,"201051344001025","174011321042388",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,172084.5,172084.5,5956,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598993,221946.00
07/11/2015 03:15,2,0.000,ALERT,211.48,295.76,59.954,1436598903,"201051344000569","174011321042388",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,175547.7,175547.7,5971,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598995,221947.00
07/11/2015 03:15,2,0.000,ALERT,213.06,295.46,59.975,1436598903,"274151322000094","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,358536.4,358536.4,7352,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598997,221948.00
07/11/2015 03:15,2,0.000,ALERT,211.48,295.76,59.965,1436598903,"201051344000458","174011321042388",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,171342.1,171342.1,5966,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436598999,221949.00
07/11/2015 03:15,2,0.000,ALERT,213.06,295.46,59.949,1436598903,"274151322000087","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,429379.5,429379.5,6843,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599001,221950.00
07/11/2015 03:15,2,0.000,ALERT,212.61,296.36,59.938,1436598903,"274151322000052","174011321042388",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,459086.1,459086.1,7244,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599002,221951.00
07/11/2015 03:15,2,0.000,ALERT,211.93,296.06,59.944,1436598903,"201051344001145","174011321042388",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,176482.0,176482.0,5976,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599004,221952.00
07/11/2015 03:15,2,0.000,ALERT,211.93,296.06,59.949,1436598903,"201051344000685","174011321042388",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,175485.4,175485.4,5978,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599006,221953.00
07/11/2015 03:15,2,0.000,ALERT,212.61,296.36,59.944,1436598903,"274151322000088","174011321042388",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,439973.6,439973.6,6856,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599008,221954.00
07/11/2015 03:15,2,0.000,ALERT,211.70,296.06,59.954,1436598903,"201051344000438","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,175590.2,175590.2,5957,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599010,221955.00
07/11/2015 03:15,2,0.000,ALERT,211.25,296.06,59.949,1436598903,"201051344001135","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,166934.6,166934.6,5942,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599011,221956.00
07/11/2015 03:15,2,0.000,ALERT,211.93,295.46,59.917,1436598903,"201051344000417","174011321042388",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,171172.9,171172.9,5958,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599013,221957.00
07/11/2015 03:15,2,0.000,ALERT,211.25,296.36,59.949,1436598903,"201051344000594","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,171766.3,171766.3,5959,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599015,221958.00
07/11/2015 03:15,2,0.000,ALERT,213.06,296.96,59.949,1436598903,"274151322000083","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,455205.0,455205.0,7264,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599017,221959.00
07/11/2015 03:15,2,0.000,ALERT,211.93,296.36,59.949,1436598903,"201051344000585","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,170843.1,170843.1,5957,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599019,221960.00
07/11/2015 03:15,2,0.000,ALERT,213.06,296.06,59.949,1436598903,"274151322000054","174011321042388",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,450247.1,450247.1,6844,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599020,221961.00
07/11/2015 03:15,2,0.000,ALERT,211.70,296.06,59.954,1436598903,"201051344001203","174011321042388",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,171963.9,171963.9,5960,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599022,221962.00
07/11/2015 03:15,2,0.000,ALERT,211.48,296.36,59.954,1436598903,"201051344000646","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,169051.8,169051.8,5953,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599024,221963.00
07/11/2015 03:15,2,0.000,ALERT,213.51,295.46,59.944,1436598903,"274151322000068","174011321042388",0.00,24.00,0,293.96,297.87,0.0,0.0,0.000,357642.2,357642.2,6959,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599026,221964.00
07/11/2015 03:15,2,0.000,ALERT,213.29,296.06,59.944,1436598903,"274151322000076","174011321042388",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,480266.7,480266.7,7245,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599028,221965.00
07/11/2015 03:15,2,0.000,ALERT,211.48,296.36,59.970,1436598903,"201051344000890","174011321042388",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,173384.8,173384.8,5961,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599030,221966.00
07/11/2015 03:15,2,0.000,ALERT,211.48,295.76,59.954,1436598903,"201051344000900","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,173751.3,173751.3,5976,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599031,221967.00
07/11/2015 03:15,2,0.000,ALERT,211.93,295.46,59.954,1436598903,"201051344000633","174011321042388",0.00,22.50,0,292.46,297.57,0.0,0.0,0.000,163275.6,163275.6,5973,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599033,221968.00
07/11/2015 03:15,2,0.000,ALERT,211.70,296.36,59.917,1436598903,"201051344000983","174011321042388",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,170715.3,170715.3,5975,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599035,221969.00
07/11/2015 03:15,2,0.000,ALERT,211.70,295.76,59.954,1436598903,"201051344000917","174011321042388",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,173859.2,173859.2,5977,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599037,221970.00
07/11/2015 03:15,2,0.000,ALERT,211.93,295.46,59.944,1436598903,"201051344000648","174011321042388",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,169585.2,169585.2,5973,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599039,221971.00
07/11/2015 03:15,2,0.000,ALERT,211.70,296.36,59.975,1436598903,"201051344001093","174011321042388",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,172035.2,172035.2,5963,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599041,221972.00
07/11/2015 03:15,2,0.000,ALERT,212.16,295.76,59.981,1436598903,"201051344000645","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,170199.7,170199.7,5979,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599042,221973.00
07/11/2015 03:15,2,0.000,ALERT,213.29,296.66,59.954,1436598903,"274151322000085","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,452562.0,452562.0,7251,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599044,221974.00
07/11/2015 03:15,2,0.000,ALERT,211.70,295.46,59.965,1436598903,"201051344000651","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,169539.9,169539.9,5959,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599046,221975.00
07/11/2015 03:15,2,0.000,ALERT,211.70,295.46,59.959,1436598903,"201051344000867","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,161992.1,161992.1,5977,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599048,221976.00
07/11/2015 03:15,2,0.000,ALERT,211.70,296.36,59.965,1436598903,"201051344001230","174011321042388",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,173073.7,173073.7,5983,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599050,221977.00
07/11/2015 03:15,2,0.000,ALERT,211.93,296.36,59.965,1436598903,"201051344000576","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,169431.4,169431.4,5984,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599052,221978.00
07/11/2015 03:15,2,0.000,ALERT,211.48,296.36,59.954,1436598903,"201051344000579","174011321042388",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,175925.8,175925.8,5962,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599053,221979.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221980.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221981.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221982.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221983.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221984.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221985.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221986.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221987.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221988.00
07/11/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436598903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436599784,221989.00
07/11/2015 03:30,2,0.000,ALERT,212.16,297.26,59.965,1436599803,"201051344000955","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,174983.8,174983.8,5969,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599879,221990.00
07/11/2015 03:30,2,0.000,ALERT,213.74,298.17,59.959,1436599803,"274151322000095","174011321042388",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,474412.5,474412.5,6875,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599881,221991.00
07/11/2015 03:30,2,0.000,ALERT,212.38,297.57,59.970,1436599803,"201051344000868","174011321042388",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,161378.5,161378.5,5973,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599882,221992.00
07/11/2015 03:30,2,0.000,ALERT,213.06,296.96,59.970,1436599803,"201051344000853","174011321042388",0.00,23.00,0,293.66,299.37,0.0,0.0,0.000,167677.0,167677.0,5974,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599884,221993.00
07/11/2015 03:30,2,0.000,ALERT,213.06,298.17,59.970,1436599803,"201051344000582","174011321042388",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,167747.0,167747.0,5960,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599886,221994.00
07/11/2015 03:30,2,0.000,ALERT,212.38,296.66,59.949,1436599803,"201051344000469","174011321042388",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,162947.8,162947.8,5966,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599888,221995.00
07/11/2015 03:30,2,0.000,ALERT,212.16,296.96,59.970,1436599803,"201051344000988","174011321042388",0.00,23.30,0,291.25,298.47,0.0,0.0,0.000,162466.5,162466.5,5965,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599890,221996.00
07/11/2015 03:30,2,0.000,ALERT,212.38,296.66,59.965,1436599803,"201051344001158","174011321042388",0.00,22.50,0,293.06,298.17,0.0,0.0,0.000,168484.5,168484.5,5961,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599892,221997.00
07/11/2015 03:30,2,0.000,ALERT,212.38,296.66,59.970,1436599803,"201051344001025","174011321042388",0.00,22.50,0,293.36,299.67,0.0,0.0,0.000,172084.5,172084.5,5958,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599893,221998.00
07/11/2015 03:30,2,0.000,ALERT,212.38,297.57,59.970,1436599803,"201051344000569","174011321042388",0.00,23.30,0,294.26,299.97,0.0,0.0,0.000,175547.7,175547.7,5973,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599895,221999.00
07/11/2015 03:30,2,0.000,ALERT,213.74,296.66,59.965,1436599803,"274151322000094","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,358536.4,358536.4,7354,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599897,222000.00
07/11/2015 03:30,2,0.000,ALERT,212.38,296.96,59.965,1436599803,"201051344000458","174011321042388",0.00,23.50,0,293.66,299.67,0.0,0.0,0.000,171342.1,171342.1,5968,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599899,222001.00
07/11/2015 03:30,2,0.000,ALERT,213.74,296.36,59.954,1436599803,"274151322000087","174011321042388",0.00,23.30,0,293.66,298.77,0.0,0.0,0.000,429379.5,429379.5,6845,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599901,222002.00
07/11/2015 03:30,2,0.000,ALERT,213.51,297.57,59.959,1436599803,"274151322000052","174011321042388",0.00,23.50,0,294.26,299.67,0.0,0.0,0.000,459086.1,459086.1,7246,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599903,222003.00
07/11/2015 03:30,2,0.000,ALERT,212.83,297.57,59.970,1436599803,"201051344001145","174011321042388",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,176482.0,176482.0,5978,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599904,222004.00
07/11/2015 03:30,2,0.000,ALERT,212.83,296.96,59.970,1436599803,"201051344000685","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,175485.4,175485.4,5980,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599906,222005.00
07/11/2015 03:30,2,0.000,ALERT,213.29,297.26,59.965,1436599803,"274151322000088","174011321042388",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,439973.6,439973.6,6858,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599908,222006.00
07/11/2015 03:30,2,0.000,ALERT,212.61,297.26,59.975,1436599803,"201051344000438","174011321042388",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,175590.2,175590.2,5959,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599910,222007.00
07/11/2015 03:30,2,0.000,ALERT,212.16,296.96,59.970,1436599803,"201051344001135","174011321042388",0.00,23.00,0,294.26,299.67,0.0,0.0,0.000,166934.6,166934.6,5944,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599912,222008.00
07/11/2015 03:30,2,0.000,ALERT,212.61,296.36,59.965,1436599803,"201051344000417","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,171172.9,171172.9,5960,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599913,222009.00
