ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 03:30,2,0.000,ALERT,212.16,297.57,59.970,1436599803,"201051344000594","174011321042388",0.00,23.00,0,293.66,299.07,0.0,0.0,0.000,171766.3,171766.3,5961,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599915,222010.00
07/11/2015 03:30,2,0.000,ALERT,213.74,297.26,59.970,1436599803,"274151322000083","174011321042388",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,455205.0,455205.0,7266,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599917,222011.00
07/11/2015 03:30,2,0.000,ALERT,212.83,297.26,59.996,1436599803,"201051344000585","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,170843.1,170843.1,5959,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599919,222012.00
07/11/2015 03:30,2,0.000,ALERT,213.74,296.96,59.970,1436599803,"274151322000054","174011321042388",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,450247.1,450247.1,6846,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599921,222013.00
07/11/2015 03:30,2,0.000,ALERT,212.61,296.96,59.975,1436599803,"201051344001203","174011321042388",0.00,22.80,0,294.26,300.87,0.0,0.0,0.000,171963.9,171963.9,5962,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599922,222014.00
07/11/2015 03:30,2,0.000,ALERT,212.16,297.26,59.981,1436599803,"201051344000646","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,169051.8,169051.8,5955,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599924,222015.00
07/11/2015 03:30,2,0.000,ALERT,214.41,296.96,59.981,1436599803,"274151322000068","174011321042388",0.00,24.00,0,294.56,298.47,0.0,0.0,0.000,357642.2,357642.2,6961,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599926,222016.00
07/11/2015 03:30,2,0.000,ALERT,214.41,296.96,59.938,1436599803,"274151322000076","174011321042388",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,480266.7,480266.7,7247,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599928,222017.00
07/11/2015 03:30,2,0.000,ALERT,212.38,297.57,59.981,1436599803,"201051344000890","174011321042388",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,173384.8,173384.8,5963,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599930,222018.00
07/11/2015 03:30,2,0.000,ALERT,212.16,296.96,59.954,1436599803,"201051344000900","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,173751.3,173751.3,5978,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599931,222019.00
07/11/2015 03:30,2,0.000,ALERT,212.83,296.36,59.954,1436599803,"201051344000633","174011321042388",0.00,22.50,0,292.46,297.87,0.0,0.0,0.000,163275.6,163275.6,5975,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599933,222020.00
07/11/2015 03:30,2,0.000,ALERT,212.61,297.57,59.986,1436599803,"201051344000983","174011321042388",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,170715.3,170715.3,5977,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599935,222021.00
07/11/2015 03:30,2,0.000,ALERT,212.61,296.66,59.981,1436599803,"201051344000917","174011321042388",0.00,23.50,0,293.36,298.47,0.0,0.0,0.000,173859.2,173859.2,5979,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599937,222022.00
07/11/2015 03:30,2,0.000,ALERT,212.61,296.66,59.981,1436599803,"201051344000648","174011321042388",0.00,22.50,0,293.66,299.37,0.0,0.0,0.000,169585.2,169585.2,5975,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599939,222023.00
07/11/2015 03:30,2,0.000,ALERT,212.61,297.26,59.991,1436599803,"201051344001093","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,172035.2,172035.2,5965,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436599941,222024.00
07/11/2015 03:30,2,0.000,ALERT,212.83,296.96,59.970,1436599803,"201051344000645","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,170199.7,170199.7,5981,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599942,222025.00
07/11/2015 03:30,2,0.000,ALERT,213.74,297.26,59.981,1436599803,"274151322000085","174011321042388",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,452562.0,452562.0,7253,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599944,222026.00
07/11/2015 03:30,2,0.000,ALERT,212.61,296.36,59.986,1436599803,"201051344000651","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,169539.9,169539.9,5961,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599946,222027.00
07/11/2015 03:30,2,0.000,ALERT,212.83,296.96,60.002,1436599803,"201051344000867","174011321042388",0.00,23.50,0,293.66,299.37,0.0,0.0,0.000,161992.1,161992.1,5979,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599948,222028.00
07/11/2015 03:30,2,0.000,ALERT,212.61,297.87,59.986,1436599803,"201051344001230","174011321042388",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,173073.7,173073.7,5985,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599950,222029.00
07/11/2015 03:30,2,0.000,ALERT,213.06,297.57,59.986,1436599803,"201051344000576","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,169431.4,169431.4,5986,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599952,222030.00
07/11/2015 03:30,2,0.000,ALERT,212.38,297.57,59.981,1436599803,"201051344000579","174011321042388",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,175925.8,175925.8,5964,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436599953,222031.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222032.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222033.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222034.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222035.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222036.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222037.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222038.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222039.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222040.00
07/11/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436599803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436600683,222041.00
07/11/2015 03:45,2,0.000,ALERT,212.16,296.96,59.970,1436600703,"201051344000955","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,174983.8,174983.8,5971,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600779,222042.00
07/11/2015 03:45,2,0.000,ALERT,213.74,298.17,59.949,1436600703,"274151322000095","174011321042388",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,474412.5,474412.5,6877,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600781,222043.00
07/11/2015 03:45,2,0.000,ALERT,212.38,297.26,59.970,1436600703,"201051344000868","174011321042388",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,161378.5,161378.5,5975,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600783,222044.00
07/11/2015 03:45,2,0.000,ALERT,213.06,296.66,59.975,1436600703,"201051344000853","174011321042388",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,167677.0,167677.0,5976,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600785,222045.00
07/11/2015 03:45,2,0.000,ALERT,212.83,297.57,59.959,1436600703,"201051344000582","174011321042388",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,167747.0,167747.0,5962,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436600787,222046.00
07/11/2015 03:45,2,0.000,ALERT,212.61,296.66,59.970,1436600703,"201051344000469","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,162947.8,162947.8,5968,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600788,222047.00
07/11/2015 03:45,2,0.000,ALERT,212.38,296.66,59.965,1436600703,"201051344000988","174011321042388",0.00,23.00,0,292.46,298.77,0.0,0.0,0.000,162466.5,162466.5,5967,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600790,222048.00
07/11/2015 03:45,2,0.000,ALERT,212.61,296.66,59.965,1436600703,"201051344001158","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,168484.5,168484.5,5963,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600792,222049.00
07/11/2015 03:45,2,0.000,ALERT,212.38,296.66,59.981,1436600703,"201051344001025","174011321042388",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,172084.5,172084.5,5960,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600794,222050.00
07/11/2015 03:45,2,0.000,ALERT,212.61,297.57,59.970,1436600703,"201051344000569","174011321042388",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,175547.7,175547.7,5975,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600796,222051.00
07/11/2015 03:45,2,0.000,ALERT,213.96,296.36,59.970,1436600703,"274151322000094","174011321042388",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,358536.4,358536.4,7356,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600798,222052.00
07/11/2015 03:45,2,0.000,ALERT,212.38,296.96,59.996,1436600703,"201051344000458","174011321042388",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,171342.1,171342.1,5970,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600799,222053.00
07/11/2015 03:45,2,0.000,ALERT,213.96,297.26,59.928,1436600703,"274151322000087","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,429379.5,429379.5,6847,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600801,222054.00
07/11/2015 03:45,2,0.000,ALERT,213.74,297.26,59.949,1436600703,"274151322000052","174011321042388",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,459086.1,459086.1,7248,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600803,222055.00
07/11/2015 03:45,2,0.000,ALERT,212.83,297.57,59.986,1436600703,"201051344001145","174011321042388",0.00,22.80,0,295.46,300.57,0.0,0.0,0.000,176482.0,176482.0,5980,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600805,222056.00
07/11/2015 03:45,2,0.000,ALERT,212.83,297.26,59.965,1436600703,"201051344000685","174011321042388",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,175485.4,175485.4,5982,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600807,222057.00
07/11/2015 03:45,2,0.000,ALERT,213.51,297.87,59.959,1436600703,"274151322000088","174011321042388",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,439973.6,439973.6,6860,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600809,222058.00
07/11/2015 03:45,2,0.000,ALERT,212.83,297.26,59.970,1436600703,"201051344000438","174011321042388",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,175590.2,175590.2,5961,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600810,222059.00
07/11/2015 03:45,2,0.000,ALERT,212.38,297.26,59.959,1436600703,"201051344001135","174011321042388",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,166934.6,166934.6,5946,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600812,222060.00
07/11/2015 03:45,2,0.000,ALERT,212.83,296.66,59.959,1436600703,"201051344000417","174011321042388",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,171172.9,171172.9,5962,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436600814,222061.00
07/11/2015 03:45,2,0.000,ALERT,212.16,297.57,59.959,1436600703,"201051344000594","174011321042388",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,171766.3,171766.3,5963,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436600816,222062.00
07/11/2015 03:45,2,0.000,ALERT,213.74,297.57,59.959,1436600703,"274151322000083","174011321042388",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,455205.0,455205.0,7268,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600818,222063.00
07/11/2015 03:45,2,0.000,ALERT,212.61,297.26,59.975,1436600703,"201051344000585","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,170843.1,170843.1,5961,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436600819,222064.00
07/11/2015 03:45,2,0.000,ALERT,213.74,297.57,59.996,1436600703,"274151322000054","174011321042388",0.00,24.00,0,294.86,299.97,0.0,0.0,0.000,450247.1,450247.1,6848,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600821,222065.00
07/11/2015 03:45,2,0.000,ALERT,212.61,296.96,59.965,1436600703,"201051344001203","174011321042388",0.00,22.80,0,294.86,301.17,0.0,0.0,0.000,171963.9,171963.9,5964,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600823,222066.00
07/11/2015 03:45,2,0.000,ALERT,211.48,296.36,59.975,1436600703,"201051344000646","174011321042388",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,169051.8,169051.8,5957,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600825,222067.00
07/11/2015 03:45,2,0.000,ALERT,214.19,296.36,59.959,1436600703,"274151322000068","174011321042388",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,357642.2,357642.2,6963,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600827,222068.00
07/11/2015 03:45,2,0.000,ALERT,213.96,296.96,59.965,1436600703,"274151322000076","174011321042388",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,480266.7,480266.7,7249,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600829,222069.00
07/11/2015 03:45,2,0.000,ALERT,212.38,297.57,59.986,1436600703,"201051344000890","174011321042388",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,173384.8,173384.8,5965,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600830,222070.00
07/11/2015 03:45,2,0.000,ALERT,212.38,296.96,59.975,1436600703,"201051344000900","174011321042388",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,173751.3,173751.3,5980,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600832,222071.00
07/11/2015 03:45,2,0.000,ALERT,212.83,296.36,59.965,1436600703,"201051344000633","174011321042388",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,163275.6,163275.6,5977,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600834,222072.00
07/11/2015 03:45,2,0.000,ALERT,212.16,296.96,59.975,1436600703,"201051344000983","174011321042388",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,170715.3,170715.3,5979,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600836,222073.00
07/11/2015 03:45,2,0.000,ALERT,212.61,296.66,59.975,1436600703,"201051344000917","174011321042388",0.00,23.50,0,293.66,298.77,0.0,0.0,0.000,173859.2,173859.2,5981,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600838,222074.00
07/11/2015 03:45,2,0.000,ALERT,212.61,296.36,59.938,1436600703,"201051344000648","174011321042388",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,169585.2,169585.2,5977,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600840,222075.00
07/11/2015 03:45,2,0.000,ALERT,212.38,297.26,59.975,1436600703,"201051344001093","174011321042388",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,172035.2,172035.2,5967,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436600841,222076.00
07/11/2015 03:45,2,0.000,ALERT,212.61,296.66,59.975,1436600703,"201051344000645","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,170199.7,170199.7,5983,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600843,222077.00
07/11/2015 03:45,2,0.000,ALERT,213.96,296.66,59.975,1436600703,"274151322000085","174011321042388",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,452562.0,452562.0,7255,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600845,222078.00
07/11/2015 03:45,2,0.000,ALERT,212.38,296.06,59.981,1436600703,"201051344000651","174011321042388",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,169539.9,169539.9,5963,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600847,222079.00
07/11/2015 03:45,2,0.000,ALERT,212.61,296.66,59.986,1436600703,"201051344000867","174011321042388",0.00,23.50,0,294.56,299.67,0.0,0.0,0.000,161992.1,161992.1,5981,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436600848,222080.00
07/11/2015 03:45,2,0.000,ALERT,212.38,297.57,59.981,1436600703,"201051344001230","174011321042388",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,173073.7,173073.7,5987,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600850,222081.00
07/11/2015 03:45,2,0.000,ALERT,212.61,297.26,60.007,1436600703,"201051344000576","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,169431.4,169431.4,5988,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436600852,222082.00
07/11/2015 03:45,2,0.000,ALERT,212.16,297.57,60.002,1436600703,"201051344000579","174011321042388",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,175925.8,175925.8,5966,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436600854,222083.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222084.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222085.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222086.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222087.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222088.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222089.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222090.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222091.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222092.00
07/11/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436600703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436601583,222093.00
07/11/2015 04:00,2,0.000,ALERT,211.93,296.96,60.002,1436601605,"201051344000955","174011321042388",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,174983.8,174983.8,5973,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601681,222094.00
07/11/2015 04:00,2,0.000,ALERT,213.51,297.87,59.986,1436601605,"274151322000095","174011321042388",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,474412.5,474412.5,6879,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601683,222095.00
07/11/2015 04:00,2,0.000,ALERT,212.16,297.26,60.007,1436601605,"201051344000868","174011321042388",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,161378.5,161378.5,5977,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601684,222096.00
07/11/2015 04:00,2,0.000,ALERT,212.83,296.66,59.991,1436601605,"201051344000853","174011321042388",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,167677.0,167677.0,5978,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601686,222097.00
07/11/2015 04:00,2,0.000,ALERT,212.83,298.17,60.007,1436601605,"201051344000582","174011321042388",0.00,22.50,0,296.36,299.67,0.0,0.0,0.000,167747.0,167747.0,5964,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601688,222098.00
07/11/2015 04:00,2,0.000,ALERT,212.16,296.36,59.996,1436601605,"201051344000469","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,162947.8,162947.8,5970,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436601690,222099.00
07/11/2015 04:00,2,0.000,ALERT,212.16,296.96,59.991,1436601605,"201051344000988","174011321042388",0.00,23.00,0,293.06,298.47,0.0,0.0,0.000,162466.5,162466.5,5969,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601692,222100.00
07/11/2015 04:00,2,0.000,ALERT,212.16,296.36,59.991,1436601605,"201051344001158","174011321042388",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,168484.5,168484.5,5965,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601694,222101.00
07/11/2015 04:00,2,0.000,ALERT,212.16,296.36,60.002,1436601605,"201051344001025","174011321042388",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,172084.5,172084.5,5962,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436601696,222102.00
07/11/2015 04:00,2,0.000,ALERT,212.16,297.26,59.965,1436601605,"201051344000569","174011321042388",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,175547.7,175547.7,5977,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601697,222103.00
07/11/2015 04:00,2,0.000,ALERT,213.74,296.66,59.991,1436601605,"274151322000094","174011321042388",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,358536.4,358536.4,7358,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601699,222104.00
07/11/2015 04:00,2,0.000,ALERT,212.16,296.96,60.023,1436601605,"201051344000458","174011321042388",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,171342.1,171342.1,5972,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601701,222105.00
07/11/2015 04:00,2,0.000,ALERT,213.74,296.36,59.996,1436601605,"274151322000087","174011321042388",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,429379.5,429379.5,6849,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601703,222106.00
07/11/2015 04:00,2,0.000,ALERT,213.51,296.36,59.996,1436601605,"274151322000052","174011321042388",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,459086.1,459086.1,7250,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601704,222107.00
07/11/2015 04:00,2,0.000,ALERT,212.83,297.26,59.991,1436601605,"201051344001145","174011321042388",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,176482.0,176482.0,5982,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601706,222108.00
07/11/2015 04:00,2,0.000,ALERT,212.83,296.96,60.002,1436601605,"201051344000685","174011321042388",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,175485.4,175485.4,5984,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601708,222109.00
07/11/2015 04:00,2,0.000,ALERT,213.29,296.66,59.970,1436601605,"274151322000088","174011321042388",0.00,23.50,0,295.46,299.07,0.0,0.0,0.000,439973.6,439973.6,6862,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601710,222110.00
07/11/2015 04:00,2,0.000,ALERT,212.61,296.96,59.991,1436601605,"201051344000438","174011321042388",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,175590.2,175590.2,5963,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601712,222111.00
07/11/2015 04:00,2,0.000,ALERT,212.16,296.96,60.018,1436601605,"201051344001135","174011321042388",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,166934.6,166934.6,5948,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601713,222112.00
07/11/2015 04:00,2,0.000,ALERT,212.61,296.06,59.991,1436601605,"201051344000417","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,171172.9,171172.9,5964,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601715,222113.00
07/11/2015 04:00,2,0.000,ALERT,212.16,297.26,59.991,1436601605,"201051344000594","174011321042388",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,171766.3,171766.3,5965,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436601717,222114.00
07/11/2015 04:00,2,0.000,ALERT,213.74,297.26,59.981,1436601605,"274151322000083","174011321042388",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,455205.0,455205.0,7270,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601719,222115.00
07/11/2015 04:00,2,0.000,ALERT,212.61,296.66,59.991,1436601605,"201051344000585","174011321042388",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,170843.1,170843.1,5963,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601721,222116.00
07/11/2015 04:00,2,0.000,ALERT,213.51,297.87,59.986,1436601605,"274151322000054","174011321042388",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,450247.1,450247.1,6850,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601722,222117.00
07/11/2015 04:00,2,0.000,ALERT,212.38,296.36,59.991,1436601605,"201051344001203","174011321042388",0.00,22.80,0,294.26,300.87,0.0,0.0,0.000,171963.9,171963.9,5966,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601724,222118.00
07/11/2015 04:00,2,0.000,ALERT,212.16,296.66,59.986,1436601605,"201051344000646","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,169051.8,169051.8,5959,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601726,222119.00
07/11/2015 04:00,2,0.000,ALERT,214.19,296.36,59.965,1436601605,"274151322000068","174011321042388",0.00,24.00,0,295.16,298.17,0.0,0.0,0.000,357642.2,357642.2,6965,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601728,222120.00
07/11/2015 04:00,2,0.000,ALERT,214.19,296.66,59.959,1436601605,"274151322000076","174011321042388",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,480266.7,480266.7,7251,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601730,222121.00
07/11/2015 04:00,2,0.000,ALERT,212.16,297.26,59.991,1436601605,"201051344000890","174011321042388",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,173384.8,173384.8,5967,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601732,222122.00
07/11/2015 04:00,2,0.000,ALERT,212.16,296.36,59.981,1436601605,"201051344000900","174011321042388",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,173751.3,173751.3,5982,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601734,222123.00
07/11/2015 04:00,2,0.000,ALERT,212.61,295.76,59.981,1436601605,"201051344000633","174011321042388",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,163275.6,163275.6,5979,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601735,222124.00
07/11/2015 04:00,2,0.000,ALERT,212.38,296.66,59.975,1436601605,"201051344000983","174011321042388",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,170715.3,170715.3,5981,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601737,222125.00
07/11/2015 04:00,2,0.000,ALERT,212.61,296.36,59.981,1436601605,"201051344000917","174011321042388",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,173859.2,173859.2,5983,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436601739,222126.00
07/11/2015 04:00,2,0.000,ALERT,212.61,296.36,59.986,1436601605,"201051344000648","174011321042388",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,169585.2,169585.2,5979,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601741,222127.00
07/11/2015 04:00,2,0.000,ALERT,212.38,296.96,60.002,1436601605,"201051344001093","174011321042388",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,172035.2,172035.2,5969,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601743,222128.00
07/11/2015 04:00,2,0.000,ALERT,212.83,296.36,59.991,1436601605,"201051344000645","174011321042388",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,170199.7,170199.7,5985,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601744,222129.00
07/11/2015 04:00,2,0.000,ALERT,213.74,296.96,59.986,1436601605,"274151322000085","174011321042388",0.00,23.50,0,295.46,299.07,0.0,0.0,0.000,452562.0,452562.0,7257,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601746,222130.00
07/11/2015 04:00,2,0.000,ALERT,212.61,296.36,59.996,1436601605,"201051344000651","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,169539.9,169539.9,5965,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436601748,222131.00
07/11/2015 04:00,2,0.000,ALERT,212.61,296.36,59.981,1436601605,"201051344000867","174011321042388",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,161992.1,161992.1,5983,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601750,222132.00
07/11/2015 04:00,2,0.000,ALERT,212.38,297.26,59.991,1436601605,"201051344001230","174011321042388",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,173073.7,173073.7,5989,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601752,222133.00
07/11/2015 04:00,2,0.000,ALERT,212.83,297.26,59.991,1436601605,"201051344000576","174011321042388",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,169431.4,169431.4,5990,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601754,222134.00
07/11/2015 04:00,2,0.000,ALERT,212.16,296.96,59.991,1436601605,"201051344000579","174011321042388",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,175925.8,175925.8,5968,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436601755,222135.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222136.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222137.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222138.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222139.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222140.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222141.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222142.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222143.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222144.00
07/11/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436601605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436602485,222145.00
07/11/2015 04:15,2,0.000,ALERT,211.93,296.66,60.002,1436602503,"201051344000955","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,174983.8,174983.8,5975,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602578,222146.00
07/11/2015 04:15,2,0.000,ALERT,213.51,297.87,59.981,1436602503,"274151322000095","174011321042388",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,474412.5,474412.5,6881,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602581,222147.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.96,59.996,1436602503,"201051344000868","174011321042388",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,161378.5,161378.5,5979,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602583,222148.00
07/11/2015 04:15,2,0.000,ALERT,212.61,296.36,60.007,1436602503,"201051344000853","174011321042388",0.00,22.80,0,293.96,299.07,0.0,0.0,0.000,167677.0,167677.0,5980,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602584,222149.00
07/11/2015 04:15,2,0.000,ALERT,212.61,297.57,59.996,1436602503,"201051344000582","174011321042388",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,167747.0,167747.0,5966,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602586,222150.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.06,60.002,1436602503,"201051344000469","174011321042388",0.00,22.50,0,293.06,298.17,0.0,0.0,0.000,162947.8,162947.8,5972,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602588,222151.00
07/11/2015 04:15,2,0.000,ALERT,211.93,296.36,59.991,1436602503,"201051344000988","174011321042388",0.00,23.00,0,291.85,298.17,0.0,0.0,0.000,162466.5,162466.5,5971,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602590,222152.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.06,59.996,1436602503,"201051344001158","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,168484.5,168484.5,5967,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602592,222153.00
07/11/2015 04:15,2,0.000,ALERT,212.16,295.76,59.991,1436602503,"201051344001025","174011321042388",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,172084.5,172084.5,5964,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602594,222154.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.96,59.991,1436602503,"201051344000569","174011321042388",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,175547.7,175547.7,5979,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602595,222155.00
07/11/2015 04:15,2,0.000,ALERT,213.51,296.36,59.986,1436602503,"274151322000094","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,358536.4,358536.4,7360,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602597,222156.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.66,59.986,1436602503,"201051344000458","174011321042388",0.00,23.50,0,294.26,299.37,0.0,0.0,0.000,171342.1,171342.1,5974,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602599,222157.00
07/11/2015 04:15,2,0.000,ALERT,213.51,296.36,59.986,1436602503,"274151322000087","174011321042388",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,429379.5,429379.5,6851,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602601,222158.00
07/11/2015 04:15,2,0.000,ALERT,213.29,296.96,59.981,1436602503,"274151322000052","174011321042388",0.00,23.50,0,293.66,299.07,0.0,0.0,0.000,459086.1,459086.1,7252,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602603,222159.00
