ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 04:15,2,0.000,ALERT,212.61,296.66,59.996,1436602503,"201051344001145","174011321042388",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,176482.0,176482.0,5984,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602605,222160.00
07/11/2015 04:15,2,0.000,ALERT,212.61,296.66,59.991,1436602503,"201051344000685","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,175485.4,175485.4,5986,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602606,222161.00
07/11/2015 04:15,2,0.000,ALERT,213.29,296.96,59.991,1436602503,"274151322000088","174011321042388",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,439973.6,439973.6,6864,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602608,222162.00
07/11/2015 04:15,2,0.000,ALERT,212.38,296.66,60.002,1436602503,"201051344000438","174011321042388",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,175590.2,175590.2,5965,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602610,222163.00
07/11/2015 04:15,2,0.000,ALERT,211.93,296.36,59.996,1436602503,"201051344001135","174011321042388",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,166934.6,166934.6,5950,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602612,222164.00
07/11/2015 04:15,2,0.000,ALERT,212.38,296.06,59.996,1436602503,"201051344000417","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,171172.9,171172.9,5966,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602613,222165.00
07/11/2015 04:15,2,0.000,ALERT,211.93,296.96,59.986,1436602503,"201051344000594","174011321042388",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,171766.3,171766.3,5967,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602615,222166.00
07/11/2015 04:15,2,0.000,ALERT,213.51,296.96,59.986,1436602503,"274151322000083","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,455205.0,455205.0,7272,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602617,222167.00
07/11/2015 04:15,2,0.000,ALERT,212.38,296.66,59.986,1436602503,"201051344000585","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,170843.1,170843.1,5965,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602619,222168.00
07/11/2015 04:15,2,0.000,ALERT,213.29,297.26,59.986,1436602503,"274151322000054","174011321042388",0.00,24.00,0,294.26,299.07,0.0,0.0,0.000,450247.1,450247.1,6852,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602621,222169.00
07/11/2015 04:15,2,0.000,ALERT,212.38,296.36,59.991,1436602503,"201051344001203","174011321042388",0.00,22.80,0,294.26,300.57,0.0,0.0,0.000,171963.9,171963.9,5968,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602622,222170.00
07/11/2015 04:15,2,0.000,ALERT,211.93,296.36,59.975,1436602503,"201051344000646","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,169051.8,169051.8,5961,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602624,222171.00
07/11/2015 04:15,2,0.000,ALERT,214.19,296.06,59.986,1436602503,"274151322000068","174011321042388",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,357642.2,357642.2,6967,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602626,222172.00
07/11/2015 04:15,2,0.000,ALERT,213.96,296.06,59.986,1436602503,"274151322000076","174011321042388",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,480266.7,480266.7,7253,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602628,222173.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.96,59.996,1436602503,"201051344000890","174011321042388",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,173384.8,173384.8,5969,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602630,222174.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.36,60.023,1436602503,"201051344000900","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,173751.3,173751.3,5984,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602632,222175.00
07/11/2015 04:15,2,0.000,ALERT,212.61,295.76,59.991,1436602503,"201051344000633","174011321042388",0.00,22.50,0,292.16,297.57,0.0,0.0,0.000,163275.6,163275.6,5981,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602633,222176.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.66,59.954,1436602503,"201051344000983","174011321042388",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,170715.3,170715.3,5983,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602635,222177.00
07/11/2015 04:15,2,0.000,ALERT,212.38,296.36,59.986,1436602503,"201051344000917","174011321042388",0.00,23.50,0,293.06,298.17,0.0,0.0,0.000,173859.2,173859.2,5985,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602637,222178.00
07/11/2015 04:15,2,0.000,ALERT,212.38,295.76,59.996,1436602503,"201051344000648","174011321042388",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,169585.2,169585.2,5981,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602639,222179.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.66,59.991,1436602503,"201051344001093","174011321042388",0.00,23.30,0,294.26,298.47,0.0,0.0,0.000,172035.2,172035.2,5971,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602641,222180.00
07/11/2015 04:15,2,0.000,ALERT,212.61,296.06,59.996,1436602503,"201051344000645","174011321042388",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,170199.7,170199.7,5987,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602643,222181.00
07/11/2015 04:15,2,0.000,ALERT,213.74,296.96,59.986,1436602503,"274151322000085","174011321042388",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,452562.0,452562.0,7259,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602645,222182.00
07/11/2015 04:15,2,0.000,ALERT,212.38,295.76,59.986,1436602503,"201051344000651","174011321042388",0.00,22.30,0,293.66,298.47,0.0,0.0,0.000,169539.9,169539.9,5967,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602647,222183.00
07/11/2015 04:15,2,0.000,ALERT,212.38,295.76,59.981,1436602503,"201051344000867","174011321042388",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,161992.1,161992.1,5985,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602648,222184.00
07/11/2015 04:15,2,0.000,ALERT,212.38,296.96,59.991,1436602503,"201051344001230","174011321042388",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,173073.7,173073.7,5991,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602650,222185.00
07/11/2015 04:15,2,0.000,ALERT,212.61,296.96,59.986,1436602503,"201051344000576","174011321042388",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,169431.4,169431.4,5992,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436602652,222186.00
07/11/2015 04:15,2,0.000,ALERT,212.16,296.96,59.986,1436602503,"201051344000579","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,175925.8,175925.8,5970,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436602654,222187.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222188.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222189.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222190.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222191.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222192.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222193.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222194.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222195.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222196.00
07/11/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436602503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436603383,222197.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.66,59.959,1436603404,"201051344000955","174011321042388",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,174983.8,174983.8,5977,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436603479,222198.00
07/11/2015 04:30,2,0.000,ALERT,213.74,297.57,59.975,1436603404,"274151322000095","174011321042388",0.00,22.80,0,296.06,299.37,0.0,0.0,0.000,474412.5,474412.5,6883,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603481,222199.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.96,59.954,1436603404,"201051344000868","174011321042388",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,161378.5,161378.5,5981,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603483,222200.00
07/11/2015 04:30,2,0.000,ALERT,212.83,296.66,59.970,1436603404,"201051344000853","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,167677.0,167677.0,5982,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603484,222201.00
07/11/2015 04:30,2,0.000,ALERT,212.83,297.57,59.959,1436603404,"201051344000582","174011321042388",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,167747.0,167747.0,5968,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603486,222202.00
07/11/2015 04:30,2,0.000,ALERT,212.38,296.36,59.970,1436603404,"201051344000469","174011321042388",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,162947.8,162947.8,5974,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603488,222203.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.36,59.965,1436603404,"201051344000988","174011321042388",0.00,23.00,0,292.46,297.87,0.0,0.0,0.000,162466.5,162466.5,5973,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603490,222204.00
07/11/2015 04:30,2,0.000,ALERT,212.38,296.36,59.933,1436603404,"201051344001158","174011321042388",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,168484.5,168484.5,5969,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603492,222205.00
07/11/2015 04:30,2,0.000,ALERT,212.38,296.06,59.965,1436603404,"201051344001025","174011321042388",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,172084.5,172084.5,5966,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436603494,222206.00
07/11/2015 04:30,2,0.000,ALERT,212.38,296.96,59.970,1436603404,"201051344000569","174011321042388",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,175547.7,175547.7,5981,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603496,222207.00
07/11/2015 04:30,2,0.000,ALERT,213.74,296.36,59.959,1436603404,"274151322000094","174011321042388",0.00,23.00,0,294.86,297.87,0.0,0.0,0.000,358536.4,358536.4,7362,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603497,222208.00
07/11/2015 04:30,2,0.000,ALERT,212.38,296.66,59.965,1436603404,"201051344000458","174011321042388",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,171342.1,171342.1,5976,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603499,222209.00
07/11/2015 04:30,2,0.000,ALERT,213.74,296.06,59.954,1436603404,"274151322000087","174011321042388",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,429379.5,429379.5,6853,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603501,222210.00
07/11/2015 04:30,2,0.000,ALERT,213.29,296.96,59.965,1436603404,"274151322000052","174011321042388",0.00,23.50,0,294.86,298.77,0.0,0.0,0.000,459086.1,459086.1,7254,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436603503,222211.00
07/11/2015 04:30,2,0.000,ALERT,212.83,296.96,59.938,1436603404,"201051344001145","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,176482.0,176482.0,5986,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603505,222212.00
07/11/2015 04:30,2,0.000,ALERT,212.61,296.96,59.959,1436603404,"201051344000685","174011321042388",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,175485.4,175485.4,5988,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603506,222213.00
07/11/2015 04:30,2,0.000,ALERT,213.29,297.26,59.970,1436603404,"274151322000088","174011321042388",0.00,23.80,0,295.16,298.47,0.0,0.0,0.000,439973.6,439973.6,6866,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603509,222214.00
07/11/2015 04:30,2,0.000,ALERT,212.38,296.66,59.981,1436603404,"201051344000438","174011321042388",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,175590.2,175590.2,5967,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603510,222215.00
07/11/2015 04:30,2,0.000,ALERT,211.93,296.36,59.970,1436603404,"201051344001135","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,166934.6,166934.6,5952,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603512,222216.00
07/11/2015 04:30,2,0.000,ALERT,212.38,296.06,59.970,1436603404,"201051344000417","174011321042388",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,171172.9,171172.9,5968,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603514,222217.00
07/11/2015 04:30,2,0.000,ALERT,211.93,296.96,59.970,1436603404,"201051344000594","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,171766.3,171766.3,5969,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603516,222218.00
07/11/2015 04:30,2,0.000,ALERT,213.51,296.96,59.965,1436603404,"274151322000083","174011321042388",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,455205.0,455205.0,7274,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436603518,222219.00
07/11/2015 04:30,2,0.000,ALERT,212.38,296.66,59.996,1436603404,"201051344000585","174011321042388",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,170843.1,170843.1,5967,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603519,222220.00
07/11/2015 04:30,2,0.000,ALERT,213.29,296.66,59.970,1436603404,"274151322000054","174011321042388",0.00,24.00,0,294.86,299.07,0.0,0.0,0.000,450247.1,450247.1,6854,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603521,222221.00
07/11/2015 04:30,2,0.000,ALERT,212.38,296.36,59.970,1436603404,"201051344001203","174011321042388",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,171963.9,171963.9,5970,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436603523,222222.00
07/11/2015 04:30,2,0.000,ALERT,211.93,296.66,59.970,1436603404,"201051344000646","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,169051.8,169051.8,5963,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603525,222223.00
07/11/2015 04:30,2,0.000,ALERT,214.19,295.76,59.965,1436603404,"274151322000068","174011321042388",0.00,24.00,0,294.26,297.87,0.0,0.0,0.000,357642.2,357642.2,6969,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603526,222224.00
07/11/2015 04:30,2,0.000,ALERT,213.74,296.66,59.965,1436603404,"274151322000076","174011321042388",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,480266.7,480266.7,7255,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603528,222225.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.96,59.944,1436603404,"201051344000890","174011321042388",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,173384.8,173384.8,5971,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603530,222226.00
07/11/2015 04:30,2,0.000,ALERT,211.93,296.06,59.975,1436603404,"201051344000900","174011321042388",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,173751.3,173751.3,5986,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603532,222227.00
07/11/2015 04:30,2,0.000,ALERT,212.61,295.46,59.933,1436603404,"201051344000633","174011321042388",0.00,22.50,0,292.76,297.26,0.0,0.0,0.000,163275.6,163275.6,5983,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603534,222228.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.66,59.965,1436603404,"201051344000983","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,170715.3,170715.3,5985,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603536,222229.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.06,59.944,1436603404,"201051344000917","174011321042388",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,173859.2,173859.2,5987,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603537,222230.00
07/11/2015 04:30,2,0.000,ALERT,212.38,295.76,59.965,1436603404,"201051344000648","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,169585.2,169585.2,5983,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436603539,222231.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.36,59.965,1436603404,"201051344001093","174011321042388",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,172035.2,172035.2,5973,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603541,222232.00
07/11/2015 04:30,2,0.000,ALERT,212.38,295.76,60.002,1436603404,"201051344000645","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,170199.7,170199.7,5989,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436603543,222233.00
07/11/2015 04:30,2,0.000,ALERT,213.51,296.36,59.949,1436603404,"274151322000085","174011321042388",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,452562.0,452562.0,7261,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603545,222234.00
07/11/2015 04:30,2,0.000,ALERT,212.38,295.76,59.959,1436603404,"201051344000651","174011321042388",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,169539.9,169539.9,5969,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603546,222235.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.06,59.959,1436603404,"201051344000867","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,161992.1,161992.1,5987,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603548,222236.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.96,59.959,1436603404,"201051344001230","174011321042388",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,173073.7,173073.7,5993,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603550,222237.00
07/11/2015 04:30,2,0.000,ALERT,212.61,296.66,59.965,1436603404,"201051344000576","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,169431.4,169431.4,5994,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603552,222238.00
07/11/2015 04:30,2,0.000,ALERT,212.16,296.66,59.959,1436603404,"201051344000579","174011321042388",0.00,23.00,0,295.16,299.07,0.0,0.0,0.000,175925.8,175925.8,5972,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436603554,222239.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222240.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222241.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222242.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222243.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222244.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222245.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222246.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222247.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222248.00
07/11/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436603404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436604284,222249.00
07/11/2015 04:45,2,0.000,ALERT,211.70,295.76,59.996,1436604303,"201051344000955","174011321042388",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,174983.8,174983.8,5979,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604379,222250.00
07/11/2015 04:45,2,0.000,ALERT,213.29,297.26,60.002,1436604303,"274151322000095","174011321042388",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,474412.5,474412.5,6885,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604380,222251.00
07/11/2015 04:45,2,0.000,ALERT,211.93,296.36,59.996,1436604303,"201051344000868","174011321042388",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,161378.5,161378.5,5983,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604382,222252.00
07/11/2015 04:45,2,0.000,ALERT,212.61,295.76,59.991,1436604303,"201051344000853","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,167677.0,167677.0,5984,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604384,222253.00
07/11/2015 04:45,2,0.000,ALERT,212.61,296.96,59.965,1436604303,"201051344000582","174011321042388",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,167747.0,167747.0,5970,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604386,222254.00
07/11/2015 04:45,2,0.000,ALERT,211.93,295.46,59.986,1436604303,"201051344000469","174011321042388",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,162947.8,162947.8,5976,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604388,222255.00
07/11/2015 04:45,2,0.000,ALERT,211.93,296.06,59.991,1436604303,"201051344000988","174011321042388",0.00,23.00,0,291.85,297.87,0.0,0.0,0.000,162466.5,162466.5,5975,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604390,222256.00
07/11/2015 04:45,2,0.000,ALERT,211.93,295.46,59.986,1436604303,"201051344001158","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,168484.5,168484.5,5971,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604392,222257.00
07/11/2015 04:45,2,0.000,ALERT,211.93,295.46,59.996,1436604303,"201051344001025","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,172084.5,172084.5,5968,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604393,222258.00
07/11/2015 04:45,2,0.000,ALERT,211.93,296.36,59.991,1436604303,"201051344000569","174011321042388",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,175547.7,175547.7,5983,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604395,222259.00
07/11/2015 04:45,2,0.000,ALERT,213.51,296.06,59.991,1436604303,"274151322000094","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,358536.4,358536.4,7364,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604397,222260.00
07/11/2015 04:45,2,0.000,ALERT,211.93,296.06,59.996,1436604303,"201051344000458","174011321042388",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,171342.1,171342.1,5978,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604399,222261.00
07/11/2015 04:45,2,0.000,ALERT,213.29,296.06,59.986,1436604303,"274151322000087","174011321042388",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,429379.5,429379.5,6855,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604401,222262.00
07/11/2015 04:45,2,0.000,ALERT,213.29,296.96,59.991,1436604303,"274151322000052","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,459086.1,459086.1,7256,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604403,222263.00
07/11/2015 04:45,2,0.000,ALERT,212.38,296.36,60.002,1436604303,"201051344001145","174011321042388",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,176482.0,176482.0,5988,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604405,222264.00
07/11/2015 04:45,2,0.000,ALERT,212.61,296.06,59.991,1436604303,"201051344000685","174011321042388",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,175485.4,175485.4,5990,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604407,222265.00
07/11/2015 04:45,2,0.000,ALERT,213.29,296.06,59.991,1436604303,"274151322000088","174011321042388",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,439973.6,439973.6,6868,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436604409,222266.00
07/11/2015 04:45,2,0.000,ALERT,212.16,296.06,59.991,1436604303,"201051344000438","174011321042388",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,175590.2,175590.2,5969,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604410,222267.00
07/11/2015 04:45,2,0.000,ALERT,211.70,296.06,59.991,1436604303,"201051344001135","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,166934.6,166934.6,5954,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604412,222268.00
07/11/2015 04:45,2,0.000,ALERT,212.38,295.46,59.996,1436604303,"201051344000417","174011321042388",0.00,22.80,0,293.96,297.57,0.0,0.0,0.000,171172.9,171172.9,5970,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604414,222269.00
07/11/2015 04:45,2,0.000,ALERT,211.70,296.36,59.986,1436604303,"201051344000594","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,171766.3,171766.3,5971,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604416,222270.00
07/11/2015 04:45,2,0.000,ALERT,213.29,296.06,59.954,1436604303,"274151322000083","174011321042388",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,455205.0,455205.0,7276,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604417,222271.00
07/11/2015 04:45,2,0.000,ALERT,212.16,296.36,59.991,1436604303,"201051344000585","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,170843.1,170843.1,5969,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604419,222272.00
07/11/2015 04:45,2,0.000,ALERT,213.06,296.06,59.991,1436604303,"274151322000054","174011321042388",0.00,24.00,0,294.56,298.47,0.0,0.0,0.000,450247.1,450247.1,6856,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436604421,222273.00
07/11/2015 04:45,2,0.000,ALERT,212.16,295.76,60.028,1436604303,"201051344001203","174011321042388",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,171963.9,171963.9,5972,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604423,222274.00
07/11/2015 04:45,2,0.000,ALERT,211.93,296.06,59.991,1436604303,"201051344000646","174011321042388",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,169051.8,169051.8,5965,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436604425,222275.00
07/11/2015 04:45,2,0.000,ALERT,213.96,295.46,59.991,1436604303,"274151322000068","174011321042388",0.00,23.80,0,293.66,297.26,0.0,0.0,0.000,357642.2,357642.2,6971,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604426,222276.00
07/11/2015 04:45,2,0.000,ALERT,213.74,296.06,59.986,1436604303,"274151322000076","174011321042388",0.00,23.30,0,293.96,298.17,0.0,0.0,0.000,480266.7,480266.7,7257,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436604428,222277.00
07/11/2015 04:45,2,0.000,ALERT,211.93,296.36,59.986,1436604303,"201051344000890","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,173384.8,173384.8,5973,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604430,222278.00
07/11/2015 04:45,2,0.000,ALERT,211.93,295.76,59.996,1436604303,"201051344000900","174011321042388",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,173751.3,173751.3,5988,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604432,222279.00
07/11/2015 04:45,2,0.000,ALERT,212.38,295.16,59.996,1436604303,"201051344000633","174011321042388",0.00,22.50,0,292.16,296.96,0.0,0.0,0.000,163275.6,163275.6,5985,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604434,222280.00
07/11/2015 04:45,2,0.000,ALERT,211.93,295.76,59.996,1436604303,"201051344000983","174011321042388",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,170715.3,170715.3,5987,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436604436,222281.00
07/11/2015 04:45,2,0.000,ALERT,212.16,295.46,59.986,1436604303,"201051344000917","174011321042388",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,173859.2,173859.2,5989,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604438,222282.00
07/11/2015 04:45,2,0.000,ALERT,212.16,295.46,59.991,1436604303,"201051344000648","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,169585.2,169585.2,5985,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604440,222283.00
07/11/2015 04:45,2,0.000,ALERT,211.93,296.06,59.991,1436604303,"201051344001093","174011321042388",0.00,23.30,0,294.26,297.87,0.0,0.0,0.000,172035.2,172035.2,5975,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436604442,222284.00
07/11/2015 04:45,2,0.000,ALERT,212.38,295.46,59.975,1436604303,"201051344000645","174011321042388",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,170199.7,170199.7,5991,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604443,222285.00
07/11/2015 04:45,2,0.000,ALERT,213.51,295.76,59.986,1436604303,"274151322000085","174011321042388",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,452562.0,452562.0,7263,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604445,222286.00
07/11/2015 04:45,2,0.000,ALERT,212.16,295.16,60.018,1436604303,"201051344000651","174011321042388",0.00,22.30,0,293.96,297.57,0.0,0.0,0.000,169539.9,169539.9,5971,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604447,222287.00
07/11/2015 04:45,2,0.000,ALERT,211.93,295.46,59.965,1436604303,"201051344000867","174011321042388",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,161992.1,161992.1,5989,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604449,222288.00
07/11/2015 04:45,2,0.000,ALERT,211.93,296.06,59.986,1436604303,"201051344001230","174011321042388",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,173073.7,173073.7,5995,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604450,222289.00
07/11/2015 04:45,2,0.000,ALERT,212.16,296.06,59.991,1436604303,"201051344000576","174011321042388",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,169431.4,169431.4,5996,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604452,222290.00
07/11/2015 04:45,2,0.000,ALERT,211.70,296.06,59.986,1436604303,"201051344000579","174011321042388",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,175925.8,175925.8,5974,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436604454,222291.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222292.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222293.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222294.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222295.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222296.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222297.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222298.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222299.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222300.00
07/11/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436604303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436605183,222301.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.66,59.959,1436605203,"201051344000955","174011321042388",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,174983.8,174983.8,5981,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605279,222302.00
07/11/2015 05:00,2,0.000,ALERT,213.74,297.57,59.986,1436605203,"274151322000095","174011321042388",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,474412.5,474412.5,6887,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605281,222303.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.96,59.996,1436605203,"201051344000868","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,161378.5,161378.5,5985,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436605283,222304.00
07/11/2015 05:00,2,0.000,ALERT,212.83,296.36,60.007,1436605203,"201051344000853","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,167677.0,167677.0,5986,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605284,222305.00
07/11/2015 05:00,2,0.000,ALERT,212.83,297.57,59.991,1436605203,"201051344000582","174011321042388",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,167747.0,167747.0,5972,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436605286,222306.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.06,59.991,1436605203,"201051344000469","174011321042388",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,162947.8,162947.8,5978,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605288,222307.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.06,59.959,1436605203,"201051344000988","174011321042388",0.00,23.30,0,291.85,297.87,0.0,0.0,0.000,162466.5,162466.5,5977,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605290,222308.00
07/11/2015 05:00,2,0.000,ALERT,212.38,296.06,59.996,1436605203,"201051344001158","174011321042388",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,168484.5,168484.5,5973,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605292,222309.00
