ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 05:00,2,0.000,ALERT,212.16,296.06,59.996,1436605203,"201051344001025","174011321042388",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,172084.5,172084.5,5970,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605294,222310.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.96,60.002,1436605203,"201051344000569","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,175547.7,175547.7,5985,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605296,222311.00
07/11/2015 05:00,2,0.000,ALERT,213.51,296.36,59.991,1436605203,"274151322000094","174011321042388",0.00,23.30,0,294.26,297.87,0.0,0.0,0.000,358536.4,358536.4,7366,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605298,222312.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.06,59.996,1436605203,"201051344000458","174011321042388",0.00,23.50,0,293.96,299.07,0.0,0.0,0.000,171342.1,171342.1,5980,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436605300,222313.00
07/11/2015 05:00,2,0.000,ALERT,213.74,295.76,59.986,1436605203,"274151322000087","174011321042388",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,429379.5,429379.5,6857,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605301,222314.00
07/11/2015 05:00,2,0.000,ALERT,213.51,296.06,59.991,1436605203,"274151322000052","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,459086.1,459086.1,7258,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605303,222315.00
07/11/2015 05:00,2,0.000,ALERT,212.61,296.66,59.986,1436605203,"201051344001145","174011321042388",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,176482.0,176482.0,5990,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605305,222316.00
07/11/2015 05:00,2,0.000,ALERT,212.61,296.66,59.991,1436605203,"201051344000685","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,175485.4,175485.4,5992,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605307,222317.00
07/11/2015 05:00,2,0.000,ALERT,213.29,296.66,59.991,1436605203,"274151322000088","174011321042388",0.00,23.80,0,294.86,298.47,0.0,0.0,0.000,439973.6,439973.6,6870,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605309,222318.00
07/11/2015 05:00,2,0.000,ALERT,212.38,296.36,59.986,1436605203,"201051344000438","174011321042388",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,175590.2,175590.2,5971,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605310,222319.00
07/11/2015 05:00,2,0.000,ALERT,211.93,296.36,59.986,1436605203,"201051344001135","174011321042388",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,166934.6,166934.6,5956,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605312,222320.00
07/11/2015 05:00,2,0.000,ALERT,212.61,295.76,59.954,1436605203,"201051344000417","174011321042388",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,171172.9,171172.9,5972,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605314,222321.00
07/11/2015 05:00,2,0.000,ALERT,211.93,296.66,59.975,1436605203,"201051344000594","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,171766.3,171766.3,5973,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436605316,222322.00
07/11/2015 05:00,2,0.000,ALERT,213.51,296.96,59.986,1436605203,"274151322000083","174011321042388",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,455205.0,455205.0,7278,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436605317,222323.00
07/11/2015 05:00,2,0.000,ALERT,212.38,296.66,59.991,1436605203,"201051344000585","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,170843.1,170843.1,5971,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605319,222324.00
07/11/2015 05:00,2,0.000,ALERT,213.29,296.36,59.981,1436605203,"274151322000054","174011321042388",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,450247.1,450247.1,6858,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436605321,222325.00
07/11/2015 05:00,2,0.000,ALERT,212.38,296.06,59.970,1436605203,"201051344001203","174011321042388",0.00,22.80,0,293.66,300.27,0.0,0.0,0.000,171963.9,171963.9,5974,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436605323,222326.00
07/11/2015 05:00,2,0.000,ALERT,211.93,296.36,59.991,1436605203,"201051344000646","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,169051.8,169051.8,5967,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605325,222327.00
07/11/2015 05:00,2,0.000,ALERT,214.19,295.76,59.991,1436605203,"274151322000068","174011321042388",0.00,24.00,0,293.96,297.57,0.0,0.0,0.000,357642.2,357642.2,6973,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605326,222328.00
07/11/2015 05:00,2,0.000,ALERT,213.96,296.06,59.986,1436605203,"274151322000076","174011321042388",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,480266.7,480266.7,7259,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605328,222329.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.96,59.991,1436605203,"201051344000890","174011321042388",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,173384.8,173384.8,5975,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605330,222330.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.36,60.002,1436605203,"201051344000900","174011321042388",0.00,23.00,0,293.66,297.87,0.0,0.0,0.000,173751.3,173751.3,5990,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605332,222331.00
07/11/2015 05:00,2,0.000,ALERT,212.61,295.76,60.023,1436605203,"201051344000633","174011321042388",0.00,22.50,0,292.16,297.26,0.0,0.0,0.000,163275.6,163275.6,5987,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605334,222332.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.66,60.028,1436605203,"201051344000983","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,170715.3,170715.3,5989,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605335,222333.00
07/11/2015 05:00,2,0.000,ALERT,212.38,296.06,59.986,1436605203,"201051344000917","174011321042388",0.00,23.50,0,293.06,297.87,0.0,0.0,0.000,173859.2,173859.2,5991,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605337,222334.00
07/11/2015 05:00,2,0.000,ALERT,212.61,295.76,60.002,1436605203,"201051344000648","174011321042388",0.00,22.50,0,293.36,298.77,0.0,0.0,0.000,169585.2,169585.2,5987,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605339,222335.00
07/11/2015 05:00,2,0.000,ALERT,212.38,296.36,59.986,1436605203,"201051344001093","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,172035.2,172035.2,5977,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605341,222336.00
07/11/2015 05:00,2,0.000,ALERT,212.61,296.06,59.986,1436605203,"201051344000645","174011321042388",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,170199.7,170199.7,5993,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436605343,222337.00
07/11/2015 05:00,2,0.000,ALERT,213.51,296.66,59.986,1436605203,"274151322000085","174011321042388",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,452562.0,452562.0,7265,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605345,222338.00
07/11/2015 05:00,2,0.000,ALERT,212.38,295.76,59.991,1436605203,"201051344000651","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,169539.9,169539.9,5973,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605346,222339.00
07/11/2015 05:00,2,0.000,ALERT,212.38,296.06,59.996,1436605203,"201051344000867","174011321042388",0.00,23.30,0,293.36,298.77,0.0,0.0,0.000,161992.1,161992.1,5991,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605348,222340.00
07/11/2015 05:00,2,0.000,ALERT,212.16,296.96,59.991,1436605203,"201051344001230","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,173073.7,173073.7,5997,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605350,222341.00
07/11/2015 05:00,2,0.000,ALERT,212.61,296.66,59.986,1436605203,"201051344000576","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,169431.4,169431.4,5998,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605352,222342.00
07/11/2015 05:00,2,0.000,ALERT,212.16,297.26,60.007,1436605203,"201051344000579","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,175925.8,175925.8,5976,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436605354,222343.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222344.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222345.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222346.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222347.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222348.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222349.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222350.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222351.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222352.00
07/11/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436605203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606083,222353.00
07/11/2015 05:15,2,0.000,ALERT,211.93,295.76,59.944,1436606104,"201051344000955","174011321042388",0.00,23.00,0,294.86,298.17,0.0,0.0,0.000,174983.8,174983.8,5983,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606180,222354.00
07/11/2015 05:15,2,0.000,ALERT,213.29,296.66,59.986,1436606104,"274151322000095","174011321042388",0.00,23.00,0,296.06,299.07,0.0,0.0,0.000,474412.5,474412.5,6889,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606182,222355.00
07/11/2015 05:15,2,0.000,ALERT,211.93,296.36,59.954,1436606104,"201051344000868","174011321042388",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,161378.5,161378.5,5987,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606184,222356.00
07/11/2015 05:15,2,0.000,ALERT,212.61,295.76,59.981,1436606104,"201051344000853","174011321042388",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,167677.0,167677.0,5988,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606185,222357.00
07/11/2015 05:15,2,0.000,ALERT,212.61,296.66,59.975,1436606104,"201051344000582","174011321042388",0.00,22.80,0,295.46,298.77,0.0,0.0,0.000,167747.0,167747.0,5974,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606187,222358.00
07/11/2015 05:15,2,0.000,ALERT,211.93,295.46,59.938,1436606104,"201051344000469","174011321042388",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,162947.8,162947.8,5980,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606189,222359.00
07/11/2015 05:15,2,0.000,ALERT,211.70,295.76,59.981,1436606104,"201051344000988","174011321042388",0.00,23.30,0,292.46,297.57,0.0,0.0,0.000,162466.5,162466.5,5979,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606191,222360.00
07/11/2015 05:15,2,0.000,ALERT,211.93,295.16,59.981,1436606104,"201051344001158","174011321042388",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,168484.5,168484.5,5975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606193,222361.00
07/11/2015 05:15,2,0.000,ALERT,211.93,295.16,59.954,1436606104,"201051344001025","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,172084.5,172084.5,5972,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606195,222362.00
07/11/2015 05:15,2,0.000,ALERT,211.93,296.36,59.986,1436606104,"201051344000569","174011321042388",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,175547.7,175547.7,5987,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606197,222363.00
07/11/2015 05:15,2,0.000,ALERT,213.51,295.76,59.970,1436606104,"274151322000094","174011321042388",0.00,23.30,0,294.56,297.57,0.0,0.0,0.000,358536.4,358536.4,7368,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606199,222364.00
07/11/2015 05:15,2,0.000,ALERT,211.93,295.76,59.975,1436606104,"201051344000458","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,171342.1,171342.1,5982,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606200,222365.00
07/11/2015 05:15,2,0.000,ALERT,213.29,295.16,59.965,1436606104,"274151322000087","174011321042388",0.00,23.50,0,294.26,297.57,0.0,0.0,0.000,429379.5,429379.5,6859,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606202,222366.00
07/11/2015 05:15,2,0.000,ALERT,213.06,296.06,59.949,1436606104,"274151322000052","174011321042388",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,459086.1,459086.1,7260,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606204,222367.00
07/11/2015 05:15,2,0.000,ALERT,212.38,296.36,59.981,1436606104,"201051344001145","174011321042388",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,176482.0,176482.0,5992,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606206,222368.00
07/11/2015 05:15,2,0.000,ALERT,212.38,296.06,59.970,1436606104,"201051344000685","174011321042388",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,175485.4,175485.4,5994,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606207,222369.00
07/11/2015 05:15,2,0.000,ALERT,213.06,296.66,59.975,1436606104,"274151322000088","174011321042388",0.00,23.80,0,294.86,298.17,0.0,0.0,0.000,439973.6,439973.6,6872,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606209,222370.00
07/11/2015 05:15,2,0.000,ALERT,212.16,296.06,59.975,1436606104,"201051344000438","174011321042388",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,175590.2,175590.2,5973,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606211,222371.00
07/11/2015 05:15,2,0.000,ALERT,211.70,295.76,59.965,1436606104,"201051344001135","174011321042388",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,166934.6,166934.6,5958,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606213,222372.00
07/11/2015 05:15,2,0.000,ALERT,212.38,295.46,59.981,1436606104,"201051344000417","174011321042388",0.00,22.80,0,293.96,297.26,0.0,0.0,0.000,171172.9,171172.9,5974,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606215,222373.00
07/11/2015 05:15,2,0.000,ALERT,211.70,296.06,60.012,1436606104,"201051344000594","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,171766.3,171766.3,5975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606216,222374.00
07/11/2015 05:15,2,0.000,ALERT,213.29,296.06,60.002,1436606104,"274151322000083","174011321042388",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,455205.0,455205.0,7280,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606218,222375.00
07/11/2015 05:15,2,0.000,ALERT,212.16,296.06,59.975,1436606104,"201051344000585","174011321042388",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,170843.1,170843.1,5973,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606220,222376.00
07/11/2015 05:15,2,0.000,ALERT,213.29,295.76,59.975,1436606104,"274151322000054","174011321042388",0.00,24.00,0,294.86,298.77,0.0,0.0,0.000,450247.1,450247.1,6860,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606222,222377.00
07/11/2015 05:15,2,0.000,ALERT,212.16,295.46,59.975,1436606104,"201051344001203","174011321042388",0.00,22.80,0,294.56,299.97,0.0,0.0,0.000,171963.9,171963.9,5976,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606224,222378.00
07/11/2015 05:15,2,0.000,ALERT,211.70,295.76,59.954,1436606104,"201051344000646","174011321042388",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,169051.8,169051.8,5969,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606225,222379.00
07/11/2015 05:15,2,0.000,ALERT,213.96,295.16,59.938,1436606104,"274151322000068","174011321042388",0.00,24.00,0,294.26,297.26,0.0,0.0,0.000,357642.2,357642.2,6975,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606227,222380.00
07/11/2015 05:15,2,0.000,ALERT,213.96,296.36,59.970,1436606104,"274151322000076","174011321042388",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,480266.7,480266.7,7261,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606230,222381.00
07/11/2015 05:15,2,0.000,ALERT,211.93,296.06,59.970,1436606104,"201051344000890","174011321042388",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,173384.8,173384.8,5977,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606231,222382.00
07/11/2015 05:15,2,0.000,ALERT,211.93,295.46,59.975,1436606104,"201051344000900","174011321042388",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,173751.3,173751.3,5992,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606233,222383.00
07/11/2015 05:15,2,0.000,ALERT,212.38,294.86,59.975,1436606104,"201051344000633","174011321042388",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,163275.6,163275.6,5989,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606235,222384.00
07/11/2015 05:15,2,0.000,ALERT,211.93,295.76,59.970,1436606104,"201051344000983","174011321042388",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,170715.3,170715.3,5991,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606237,222385.00
07/11/2015 05:15,2,0.000,ALERT,212.16,295.46,59.975,1436606104,"201051344000917","174011321042388",0.00,23.50,0,293.36,297.57,0.0,0.0,0.000,173859.2,173859.2,5993,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606239,222386.00
07/11/2015 05:15,2,0.000,ALERT,212.38,295.16,60.007,1436606104,"201051344000648","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,169585.2,169585.2,5989,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606241,222387.00
07/11/2015 05:15,2,0.000,ALERT,212.16,295.76,60.012,1436606104,"201051344001093","174011321042388",0.00,23.30,0,294.56,297.87,0.0,0.0,0.000,172035.2,172035.2,5979,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606242,222388.00
07/11/2015 05:15,2,0.000,ALERT,212.38,295.16,59.959,1436606104,"201051344000645","174011321042388",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,170199.7,170199.7,5995,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606244,222389.00
07/11/2015 05:15,2,0.000,ALERT,213.29,295.76,59.954,1436606104,"274151322000085","174011321042388",0.00,23.80,0,294.86,298.47,0.0,0.0,0.000,452562.0,452562.0,7267,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606246,222390.00
07/11/2015 05:15,2,0.000,ALERT,212.16,295.16,59.981,1436606104,"201051344000651","174011321042388",0.00,22.50,0,294.26,297.57,0.0,0.0,0.000,169539.9,169539.9,5975,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606248,222391.00
07/11/2015 05:15,2,0.000,ALERT,212.16,295.46,59.986,1436606104,"201051344000867","174011321042388",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,161992.1,161992.1,5993,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606249,222392.00
07/11/2015 05:15,2,0.000,ALERT,211.93,296.06,59.986,1436606104,"201051344001230","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,173073.7,173073.7,5999,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606251,222393.00
07/11/2015 05:15,2,0.000,ALERT,212.16,295.76,59.991,1436606104,"201051344000576","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,169431.4,169431.4,6000,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436606253,222394.00
07/11/2015 05:15,2,0.000,ALERT,211.70,295.76,59.986,1436606104,"201051344000579","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,175925.8,175925.8,5978,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436606255,222395.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222396.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222397.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222398.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222399.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222400.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222401.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222402.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222403.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222404.00
07/11/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436606104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436606984,222405.00
07/11/2015 05:30,2,0.000,ALERT,211.25,293.96,59.970,1436607003,"201051344000955","174011321042388",0.00,23.00,0,292.76,297.26,0.0,0.0,0.000,174983.8,174983.8,5985,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607079,222406.00
07/11/2015 05:30,2,0.000,ALERT,212.83,295.46,59.970,1436607003,"274151322000095","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,474412.5,474412.5,6891,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607080,222407.00
07/11/2015 05:30,2,0.000,ALERT,211.48,294.56,59.975,1436607003,"201051344000868","174011321042388",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,161378.5,161378.5,5989,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607082,222408.00
07/11/2015 05:30,2,0.000,ALERT,212.16,293.66,59.975,1436607003,"201051344000853","174011321042388",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,167677.0,167677.0,5990,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607084,222409.00
07/11/2015 05:30,2,0.000,ALERT,211.93,294.86,59.975,1436607003,"201051344000582","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,167747.0,167747.0,5976,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607086,222410.00
07/11/2015 05:30,2,0.000,ALERT,211.70,293.66,59.981,1436607003,"201051344000469","174011321042388",0.00,22.80,0,291.55,296.96,0.0,0.0,0.000,162947.8,162947.8,5982,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607088,222411.00
07/11/2015 05:30,2,0.000,ALERT,211.48,293.96,59.959,1436607003,"201051344000988","174011321042388",0.00,23.30,0,290.35,297.26,0.0,0.0,0.000,162466.5,162466.5,5981,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607089,222412.00
07/11/2015 05:30,2,0.000,ALERT,211.48,293.66,59.975,1436607003,"201051344001158","174011321042388",0.00,22.50,0,292.16,296.66,0.0,0.0,0.000,168484.5,168484.5,5977,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607091,222413.00
07/11/2015 05:30,2,0.000,ALERT,211.48,293.66,59.954,1436607003,"201051344001025","174011321042388",0.00,22.50,0,292.16,297.87,0.0,0.0,0.000,172084.5,172084.5,5974,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607093,222414.00
07/11/2015 05:30,2,0.000,ALERT,211.48,293.96,59.975,1436607003,"201051344000569","174011321042388",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,175547.7,175547.7,5989,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607095,222415.00
07/11/2015 05:30,2,0.000,ALERT,212.83,293.66,59.970,1436607003,"274151322000094","174011321042388",0.00,23.30,0,291.85,296.96,0.0,0.0,0.000,358536.4,358536.4,7370,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607097,222416.00
07/11/2015 05:30,2,0.000,ALERT,211.48,293.96,59.981,1436607003,"201051344000458","174011321042388",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,171342.1,171342.1,5984,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607099,222417.00
07/11/2015 05:30,2,0.000,ALERT,213.06,293.96,59.970,1436607003,"274151322000087","174011321042388",0.00,23.80,0,291.85,296.96,0.0,0.0,0.000,429379.5,429379.5,6861,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607101,222418.00
07/11/2015 05:30,2,0.000,ALERT,212.83,294.86,59.970,1436607003,"274151322000052","174011321042388",0.00,23.80,0,292.46,297.57,0.0,0.0,0.000,459086.1,459086.1,7262,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607103,222419.00
07/11/2015 05:30,2,0.000,ALERT,211.93,294.56,59.970,1436607003,"201051344001145","174011321042388",0.00,22.80,0,293.06,298.47,0.0,0.0,0.000,176482.0,176482.0,5994,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607105,222420.00
07/11/2015 05:30,2,0.000,ALERT,211.93,293.96,59.965,1436607003,"201051344000685","174011321042388",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,175485.4,175485.4,5996,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607107,222421.00
07/11/2015 05:30,2,0.000,ALERT,212.38,294.56,59.970,1436607003,"274151322000088","174011321042388",0.00,23.80,0,292.76,297.57,0.0,0.0,0.000,439973.6,439973.6,6874,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607108,222422.00
07/11/2015 05:30,2,0.000,ALERT,211.70,294.26,59.975,1436607003,"201051344000438","174011321042388",0.00,22.80,0,292.76,297.87,0.0,0.0,0.000,175590.2,175590.2,5975,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607110,222423.00
07/11/2015 05:30,2,0.000,ALERT,211.25,293.96,59.933,1436607003,"201051344001135","174011321042388",0.00,22.80,0,292.76,297.87,0.0,0.0,0.000,166934.6,166934.6,5960,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607112,222424.00
07/11/2015 05:30,2,0.000,ALERT,211.93,293.66,59.975,1436607003,"201051344000417","174011321042388",0.00,22.80,0,291.85,296.96,0.0,0.0,0.000,171172.9,171172.9,5976,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607114,222425.00
07/11/2015 05:30,2,0.000,ALERT,211.25,294.56,59.965,1436607003,"201051344000594","174011321042388",0.00,23.00,0,292.16,297.87,0.0,0.0,0.000,171766.3,171766.3,5977,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607116,222426.00
07/11/2015 05:30,2,0.000,ALERT,212.83,294.86,59.975,1436607003,"274151322000083","174011321042388",0.00,23.30,0,292.76,297.87,0.0,0.0,0.000,455205.0,455205.0,7282,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607117,222427.00
07/11/2015 05:30,2,0.000,ALERT,211.70,294.26,59.949,1436607003,"201051344000585","174011321042388",0.00,23.00,0,291.85,297.26,0.0,0.0,0.000,170843.1,170843.1,5975,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607119,222428.00
07/11/2015 05:30,2,0.000,ALERT,212.83,294.56,59.970,1436607003,"274151322000054","174011321042388",0.00,24.00,0,292.46,297.57,0.0,0.0,0.000,450247.1,450247.1,6862,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607121,222429.00
07/11/2015 05:30,2,0.000,ALERT,211.70,293.96,59.981,1436607003,"201051344001203","174011321042388",0.00,22.80,0,292.46,299.07,0.0,0.0,0.000,171963.9,171963.9,5978,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607123,222430.00
07/11/2015 05:30,2,0.000,ALERT,211.25,294.26,59.986,1436607003,"201051344000646","174011321042388",0.00,22.80,0,291.85,297.26,0.0,0.0,0.000,169051.8,169051.8,5971,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607125,222431.00
07/11/2015 05:30,2,0.000,ALERT,213.29,293.36,60.007,1436607003,"274151322000068","174011321042388",0.00,24.00,0,291.85,296.36,0.0,0.0,0.000,357642.2,357642.2,6977,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607126,222432.00
07/11/2015 05:30,2,0.000,ALERT,213.29,293.96,59.975,1436607003,"274151322000076","174011321042388",0.00,23.50,0,292.16,297.57,0.0,0.0,0.000,480266.7,480266.7,7263,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607128,222433.00
07/11/2015 05:30,2,0.000,ALERT,211.48,294.56,59.970,1436607003,"201051344000890","174011321042388",0.00,22.80,0,293.36,298.47,0.0,0.0,0.000,173384.8,173384.8,5979,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607130,222434.00
07/11/2015 05:30,2,0.000,ALERT,211.48,293.96,59.975,1436607003,"201051344000900","174011321042388",0.00,23.00,0,291.85,296.96,0.0,0.0,0.000,173751.3,173751.3,5994,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607132,222435.00
07/11/2015 05:30,2,0.000,ALERT,211.93,293.36,59.981,1436607003,"201051344000633","174011321042388",0.00,22.80,0,290.35,296.66,0.0,0.0,0.000,163275.6,163275.6,5991,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607134,222436.00
07/11/2015 05:30,2,0.000,ALERT,211.48,293.96,60.012,1436607003,"201051344000983","174011321042388",0.00,23.30,0,292.76,297.57,0.0,0.0,0.000,170715.3,170715.3,5993,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607136,222437.00
07/11/2015 05:30,2,0.000,ALERT,211.70,293.66,59.986,1436607003,"201051344000917","174011321042388",0.00,23.50,0,291.25,296.96,0.0,0.0,0.000,173859.2,173859.2,5995,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607137,222438.00
07/11/2015 05:30,2,0.000,ALERT,211.93,293.36,59.975,1436607003,"201051344000648","174011321042388",0.00,22.50,0,291.85,297.57,0.0,0.0,0.000,169585.2,169585.2,5991,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607139,222439.00
07/11/2015 05:30,2,0.000,ALERT,211.48,293.96,59.965,1436607003,"201051344001093","174011321042388",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,172035.2,172035.2,5981,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607141,222440.00
07/11/2015 05:30,2,0.000,ALERT,211.93,293.66,59.970,1436607003,"201051344000645","174011321042388",0.00,23.50,0,292.16,297.26,0.0,0.0,0.000,170199.7,170199.7,5997,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607143,222441.00
07/11/2015 05:30,2,0.000,ALERT,213.06,294.26,59.965,1436607003,"274151322000085","174011321042388",0.00,23.50,0,292.16,297.57,0.0,0.0,0.000,452562.0,452562.0,7269,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607145,222442.00
07/11/2015 05:30,2,0.000,ALERT,211.70,293.36,59.970,1436607003,"201051344000651","174011321042388",0.00,22.50,0,291.85,296.66,0.0,0.0,0.000,169539.9,169539.9,5977,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607147,222443.00
07/11/2015 05:30,2,0.000,ALERT,211.70,293.66,60.007,1436607003,"201051344000867","174011321042388",0.00,23.30,0,291.85,298.17,0.0,0.0,0.000,161992.1,161992.1,5995,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607148,222444.00
07/11/2015 05:30,2,0.000,ALERT,211.48,294.56,59.981,1436607003,"201051344001230","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,173073.7,173073.7,6001,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607150,222445.00
07/11/2015 05:30,2,0.000,ALERT,211.93,294.26,59.970,1436607003,"201051344000576","174011321042388",0.00,23.00,0,292.16,297.26,0.0,0.0,0.000,169431.4,169431.4,6002,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607152,222446.00
07/11/2015 05:30,2,0.000,ALERT,211.48,294.56,59.981,1436607003,"201051344000579","174011321042388",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,175925.8,175925.8,5980,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607154,222447.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222448.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222449.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222450.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222451.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222452.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222453.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222454.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222455.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222456.00
07/11/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436607003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436607884,222457.00
07/11/2015 05:45,2,0.000,ALERT,212.16,296.36,60.023,1436607904,"201051344000955","174011321042388",0.00,23.00,0,291.85,297.87,0.0,0.0,0.000,174983.8,174983.8,5987,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607980,222458.00
07/11/2015 05:45,2,0.000,ALERT,213.74,297.26,60.012,1436607904,"274151322000095","174011321042388",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,474412.5,474412.5,6893,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607982,222459.00
