ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 05:45,2,0.000,ALERT,212.38,296.36,60.002,1436607904,"201051344000868","174011321042388",0.00,23.00,0,292.76,298.47,0.0,0.0,0.000,161378.5,161378.5,5991,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607984,222460.00
07/11/2015 05:45,2,0.000,ALERT,213.06,295.76,60.007,1436607904,"201051344000853","174011321042388",0.00,23.00,0,291.85,298.17,0.0,0.0,0.000,167677.0,167677.0,5992,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607986,222461.00
07/11/2015 05:45,2,0.000,ALERT,213.06,296.96,59.996,1436607904,"201051344000582","174011321042388",0.00,22.80,0,293.06,298.47,0.0,0.0,0.000,167747.0,167747.0,5978,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607987,222462.00
07/11/2015 05:45,2,0.000,ALERT,212.38,295.76,60.002,1436607904,"201051344000469","174011321042388",0.00,22.50,0,291.25,296.96,0.0,0.0,0.000,162947.8,162947.8,5984,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436607989,222463.00
07/11/2015 05:45,2,0.000,ALERT,212.16,295.76,60.002,1436607904,"201051344000988","174011321042388",0.00,23.30,0,290.05,297.26,0.0,0.0,0.000,162466.5,162466.5,5983,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607991,222464.00
07/11/2015 05:45,2,0.000,ALERT,212.38,295.76,60.018,1436607904,"201051344001158","174011321042388",0.00,22.50,0,290.35,296.96,0.0,0.0,0.000,168484.5,168484.5,5979,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607993,222465.00
07/11/2015 05:45,2,0.000,ALERT,212.16,295.16,60.002,1436607904,"201051344001025","174011321042388",0.00,22.50,0,291.55,298.47,0.0,0.0,0.000,172084.5,172084.5,5976,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607995,222466.00
07/11/2015 05:45,2,0.000,ALERT,212.61,296.66,59.996,1436607904,"201051344000569","174011321042388",0.00,23.30,0,292.46,298.47,0.0,0.0,0.000,175547.7,175547.7,5991,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607997,222467.00
07/11/2015 05:45,2,0.000,ALERT,213.74,295.76,59.991,1436607904,"274151322000094","174011321042388",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,358536.4,358536.4,7372,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436607998,222468.00
07/11/2015 05:45,2,0.000,ALERT,212.16,296.06,60.007,1436607904,"201051344000458","174011321042388",0.00,23.50,0,291.85,298.47,0.0,0.0,0.000,171342.1,171342.1,5986,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608000,222469.00
07/11/2015 05:45,2,0.000,ALERT,213.74,295.76,60.002,1436607904,"274151322000087","174011321042388",0.00,23.80,0,292.16,297.57,0.0,0.0,0.000,429379.5,429379.5,6863,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608002,222470.00
07/11/2015 05:45,2,0.000,ALERT,213.29,296.66,59.996,1436607904,"274151322000052","174011321042388",0.00,23.50,0,292.76,298.17,0.0,0.0,0.000,459086.1,459086.1,7264,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608004,222471.00
07/11/2015 05:45,2,0.000,ALERT,212.83,296.66,60.002,1436607904,"201051344001145","174011321042388",0.00,22.80,0,292.76,298.77,0.0,0.0,0.000,176482.0,176482.0,5996,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608006,222472.00
07/11/2015 05:45,2,0.000,ALERT,212.83,296.06,60.002,1436607904,"201051344000685","174011321042388",0.00,23.00,0,292.16,297.57,0.0,0.0,0.000,175485.4,175485.4,5998,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608008,222473.00
07/11/2015 05:45,2,0.000,ALERT,213.29,296.06,59.996,1436607904,"274151322000088","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,439973.6,439973.6,6876,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608009,222474.00
07/11/2015 05:45,2,0.000,ALERT,212.61,296.36,60.002,1436607904,"201051344000438","174011321042388",0.00,22.50,0,292.46,298.47,0.0,0.0,0.000,175590.2,175590.2,5977,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608011,222475.00
07/11/2015 05:45,2,0.000,ALERT,212.16,296.36,59.996,1436607904,"201051344001135","174011321042388",0.00,22.80,0,292.16,298.47,0.0,0.0,0.000,166934.6,166934.6,5962,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608013,222476.00
07/11/2015 05:45,2,0.000,ALERT,212.61,295.76,59.965,1436607904,"201051344000417","174011321042388",0.00,22.80,0,291.85,297.26,0.0,0.0,0.000,171172.9,171172.9,5978,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608015,222477.00
07/11/2015 05:45,2,0.000,ALERT,211.93,296.66,59.996,1436607904,"201051344000594","174011321042388",0.00,22.80,0,291.55,297.87,0.0,0.0,0.000,171766.3,171766.3,5979,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608017,222478.00
07/11/2015 05:45,2,0.000,ALERT,213.74,296.96,60.002,1436607904,"274151322000083","174011321042388",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,455205.0,455205.0,7284,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608018,222479.00
07/11/2015 05:45,2,0.000,ALERT,212.61,296.36,59.996,1436607904,"201051344000585","174011321042388",0.00,23.00,0,291.85,297.57,0.0,0.0,0.000,170843.1,170843.1,5977,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608020,222480.00
07/11/2015 05:45,2,0.000,ALERT,213.29,296.66,59.986,1436607904,"274151322000054","174011321042388",0.00,24.00,0,293.06,298.47,0.0,0.0,0.000,450247.1,450247.1,6864,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608022,222481.00
07/11/2015 05:45,2,0.000,ALERT,212.38,296.06,59.975,1436607904,"201051344001203","174011321042388",0.00,22.80,0,292.16,299.67,0.0,0.0,0.000,171963.9,171963.9,5980,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608024,222482.00
07/11/2015 05:45,2,0.000,ALERT,212.16,296.06,59.996,1436607904,"201051344000646","174011321042388",0.00,22.80,0,292.16,297.57,0.0,0.0,0.000,169051.8,169051.8,5973,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608026,222483.00
07/11/2015 05:45,2,0.000,ALERT,214.41,295.46,60.018,1436607904,"274151322000068","174011321042388",0.00,24.00,0,292.46,297.26,0.0,0.0,0.000,357642.2,357642.2,6979,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608027,222484.00
07/11/2015 05:45,2,0.000,ALERT,214.19,296.06,59.981,1436607904,"274151322000076","174011321042388",0.00,23.50,0,292.46,298.17,0.0,0.0,0.000,480266.7,480266.7,7265,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608029,222485.00
07/11/2015 05:45,2,0.000,ALERT,212.16,296.66,60.002,1436607904,"201051344000890","174011321042388",0.00,22.80,0,292.76,299.07,0.0,0.0,0.000,173384.8,173384.8,5981,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608031,222486.00
07/11/2015 05:45,2,0.000,ALERT,212.16,295.76,59.991,1436607904,"201051344000900","174011321042388",0.00,23.00,0,291.85,297.26,0.0,0.0,0.000,173751.3,173751.3,5996,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608033,222487.00
07/11/2015 05:45,2,0.000,ALERT,212.83,295.46,60.002,1436607904,"201051344000633","174011321042388",0.00,22.50,0,290.05,296.66,0.0,0.0,0.000,163275.6,163275.6,5993,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608035,222488.00
07/11/2015 05:45,2,0.000,ALERT,212.16,296.36,59.991,1436607904,"201051344000983","174011321042388",0.00,23.30,0,292.16,298.47,0.0,0.0,0.000,170715.3,170715.3,5995,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608036,222489.00
07/11/2015 05:45,2,0.000,ALERT,212.38,295.76,59.996,1436607904,"201051344000917","174011321042388",0.00,23.50,0,290.95,297.26,0.0,0.0,0.000,173859.2,173859.2,5997,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608038,222490.00
07/11/2015 05:45,2,0.000,ALERT,212.61,295.46,59.996,1436607904,"201051344000648","174011321042388",0.00,22.50,0,291.25,298.17,0.0,0.0,0.000,169585.2,169585.2,5993,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608040,222491.00
07/11/2015 05:45,2,0.000,ALERT,212.38,296.06,59.986,1436607904,"201051344001093","174011321042388",0.00,23.30,0,292.46,297.57,0.0,0.0,0.000,172035.2,172035.2,5983,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608042,222492.00
07/11/2015 05:45,2,0.000,ALERT,212.83,295.76,59.981,1436607904,"201051344000645","174011321042388",0.00,23.30,0,291.55,297.57,0.0,0.0,0.000,170199.7,170199.7,5999,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608044,222493.00
07/11/2015 05:45,2,0.000,ALERT,213.96,295.76,59.975,1436607904,"274151322000085","174011321042388",0.00,23.50,0,292.76,298.17,0.0,0.0,0.000,452562.0,452562.0,7271,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608046,222494.00
07/11/2015 05:45,2,0.000,ALERT,212.61,295.46,59.981,1436607904,"201051344000651","174011321042388",0.00,22.50,0,291.55,297.57,0.0,0.0,0.000,169539.9,169539.9,5979,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608047,222495.00
07/11/2015 05:45,2,0.000,ALERT,212.61,295.76,59.981,1436607904,"201051344000867","174011321042388",0.00,23.30,0,291.85,298.17,0.0,0.0,0.000,161992.1,161992.1,5997,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608049,222496.00
07/11/2015 05:45,2,0.000,ALERT,212.38,296.66,59.981,1436607904,"201051344001230","174011321042388",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,173073.7,173073.7,6003,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608051,222497.00
07/11/2015 05:45,2,0.000,ALERT,212.83,296.36,60.002,1436607904,"201051344000576","174011321042388",0.00,23.00,0,291.85,297.57,0.0,0.0,0.000,169431.4,169431.4,6004,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608053,222498.00
07/11/2015 05:45,2,0.000,ALERT,212.16,296.66,59.981,1436607904,"201051344000579","174011321042388",0.00,23.00,0,292.46,298.47,0.0,0.0,0.000,175925.8,175925.8,5982,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608055,222499.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222500.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222501.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222502.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222503.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222504.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222505.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222506.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222507.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222508.00
07/11/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436607904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436608784,222509.00
07/11/2015 06:00,2,0.000,ALERT,212.61,296.96,59.991,1436608803,"201051344000955","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,174983.8,174983.8,5989,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608879,222510.00
07/11/2015 06:00,2,0.012,ALERT,214.41,298.17,59.970,1436608803,"274151322000095","174011321042388",25.49,23.00,0,295.76,299.67,0.0,0.0,0.000,474412.5,474412.5,6895,0,0,0,L,1151911521,1,123.14,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1436608881,222511.00
07/11/2015 06:00,2,0.000,ALERT,212.83,297.26,59.981,1436608803,"201051344000868","174011321042388",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,161378.5,161378.5,5993,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608883,222512.00
07/11/2015 06:00,2,0.000,ALERT,213.29,296.66,59.986,1436608803,"201051344000853","174011321042388",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,167677.0,167677.0,5994,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608885,222513.00
07/11/2015 06:00,2,0.000,ALERT,213.51,297.87,59.986,1436608803,"201051344000582","174011321042388",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,167747.0,167747.0,5980,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608887,222514.00
07/11/2015 06:00,2,0.000,ALERT,212.83,296.66,60.007,1436608803,"201051344000469","174011321042388",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,162947.8,162947.8,5986,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608889,222515.00
07/11/2015 06:00,2,0.000,ALERT,212.61,296.66,59.970,1436608803,"201051344000988","174011321042388",0.00,23.30,0,291.85,298.17,0.0,0.0,0.000,162466.5,162466.5,5985,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608891,222516.00
07/11/2015 06:00,2,0.000,ALERT,212.83,296.36,59.991,1436608803,"201051344001158","174011321042388",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,168484.5,168484.5,5981,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608892,222517.00
07/11/2015 06:00,2,0.000,ALERT,212.83,296.36,59.991,1436608803,"201051344001025","174011321042388",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,172084.5,172084.5,5978,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608894,222518.00
07/11/2015 06:00,2,0.000,ALERT,212.83,297.26,59.986,1436608803,"201051344000569","174011321042388",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,175547.7,175547.7,5993,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608896,222519.00
07/11/2015 06:00,2,0.000,ALERT,214.19,296.96,59.981,1436608803,"274151322000094","174011321042388",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,358536.4,358536.4,7374,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608898,222520.00
07/11/2015 06:00,2,0.000,ALERT,212.83,296.96,59.991,1436608803,"201051344000458","174011321042388",0.00,23.50,0,293.96,299.37,0.0,0.0,0.000,171342.1,171342.1,5988,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608900,222521.00
07/11/2015 06:00,2,0.031,ALERT,214.41,296.96,59.949,1436608803,"274151322000087","174011321042388",24.57,23.80,0,293.96,298.77,0.0,0.0,0.000,429379.5,429379.5,6865,0,0,0,L,1151911521,1,123.14,124.04,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1436608902,222522.00
07/11/2015 06:00,2,0.041,ALERT,214.19,297.57,59.965,1436608803,"274151322000052","174011321042388",25.47,23.50,0,294.56,299.37,0.0,0.0,0.000,459086.1,459086.1,7266,0,0,0,L,1151911521,1,122.46,124.04,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1436608903,222523.00
07/11/2015 06:00,2,0.000,ALERT,213.29,297.57,59.996,1436608803,"201051344001145","174011321042388",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,176482.0,176482.0,5998,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608905,222524.00
07/11/2015 06:00,2,0.000,ALERT,213.29,296.96,59.986,1436608803,"201051344000685","174011321042388",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,175485.4,175485.4,6000,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608907,222525.00
07/11/2015 06:00,2,0.008,ALERT,213.74,297.57,59.986,1436608803,"274151322000088","174011321042388",24.15,23.80,0,294.86,299.07,0.0,0.0,0.000,439973.6,439973.6,6878,0,0,0,L,1151911521,1,123.36,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436608909,222526.00
07/11/2015 06:00,2,0.000,ALERT,213.29,297.26,59.986,1436608803,"201051344000438","174011321042388",0.00,22.50,0,294.26,299.37,0.0,0.0,0.000,175590.2,175590.2,5979,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608911,222527.00
07/11/2015 06:00,2,0.000,ALERT,212.61,296.96,59.991,1436608803,"201051344001135","174011321042388",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,166934.6,166934.6,5964,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608912,222528.00
07/11/2015 06:00,2,0.000,ALERT,213.06,296.36,59.991,1436608803,"201051344000417","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,171172.9,171172.9,5980,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608914,222529.00
07/11/2015 06:00,2,0.000,ALERT,212.61,297.57,60.023,1436608803,"201051344000594","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,171766.3,171766.3,5981,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608916,222530.00
07/11/2015 06:00,2,0.020,ALERT,214.19,298.17,59.954,1436608803,"274151322000083","174011321042388",25.41,23.30,0,294.86,299.37,0.0,0.0,0.000,455205.0,455205.0,7286,0,0,0,L,1151911521,1,122.46,124.27,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436608918,222531.00
07/11/2015 06:00,2,0.000,ALERT,213.29,297.57,60.002,1436608803,"201051344000585","174011321042388",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,170843.1,170843.1,5979,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608920,222532.00
07/11/2015 06:00,2,0.016,ALERT,213.96,297.57,59.991,1436608803,"274151322000054","174011321042388",25.70,24.00,0,294.86,299.67,0.0,0.0,0.000,450247.1,450247.1,6866,0,0,0,L,1151911521,1,122.68,123.81,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436608921,222533.00
07/11/2015 06:00,2,0.000,ALERT,213.06,296.96,59.991,1436608803,"201051344001203","174011321042388",0.00,22.80,0,294.26,300.57,0.0,0.0,0.000,171963.9,171963.9,5982,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608923,222534.00
07/11/2015 06:00,2,0.000,ALERT,212.61,296.66,59.996,1436608803,"201051344000646","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,169051.8,169051.8,5975,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608925,222535.00
07/11/2015 06:00,2,0.000,ALERT,214.87,296.36,59.981,1436608803,"274151322000068","174011321042388",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,357642.2,357642.2,6981,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608927,222536.00
07/11/2015 06:00,2,0.018,ALERT,214.64,297.26,60.018,1436608803,"274151322000076","174011321042388",26.54,23.50,0,294.56,299.07,0.0,0.0,0.000,480266.7,480266.7,7267,0,0,0,L,1151911521,1,122.91,124.49,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1436608929,222537.00
07/11/2015 06:00,2,0.000,ALERT,213.06,297.57,59.981,1436608803,"201051344000890","174011321042388",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,173384.8,173384.8,5983,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608931,222538.00
07/11/2015 06:00,2,0.000,ALERT,212.61,296.66,59.986,1436608803,"201051344000900","174011321042388",0.00,23.00,0,293.66,298.17,0.0,0.0,0.000,173751.3,173751.3,5998,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608933,222539.00
07/11/2015 06:00,2,0.000,ALERT,213.29,296.06,59.981,1436608803,"201051344000633","174011321042388",0.00,22.50,0,292.16,297.57,0.0,0.0,0.000,163275.6,163275.6,5995,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608934,222540.00
07/11/2015 06:00,2,0.000,ALERT,213.06,297.26,59.991,1436608803,"201051344000983","174011321042388",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,170715.3,170715.3,5997,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608936,222541.00
07/11/2015 06:00,2,0.000,ALERT,213.06,296.36,59.981,1436608803,"201051344000917","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,173859.2,173859.2,5999,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608938,222542.00
07/11/2015 06:00,2,0.000,ALERT,213.29,296.66,59.954,1436608803,"201051344000648","174011321042388",0.00,22.50,0,293.66,299.07,0.0,0.0,0.000,169585.2,169585.2,5995,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608940,222543.00
07/11/2015 06:00,2,0.000,ALERT,213.06,296.96,59.954,1436608803,"201051344001093","174011321042388",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,172035.2,172035.2,5985,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608942,222544.00
07/11/2015 06:00,2,0.000,ALERT,213.29,296.36,59.986,1436608803,"201051344000645","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,170199.7,170199.7,6001,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608944,222545.00
07/11/2015 06:00,2,0.020,ALERT,213.96,297.57,59.975,1436608803,"274151322000085","174011321042388",25.84,23.50,0,294.56,299.07,0.0,0.0,0.000,452562.0,452562.0,7273,0,0,0,L,1151911521,1,123.36,123.81,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436608945,222546.00
07/11/2015 06:00,2,0.000,ALERT,213.06,296.36,59.944,1436608803,"201051344000651","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,169539.9,169539.9,5981,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608947,222547.00
07/11/2015 06:00,2,0.000,ALERT,213.06,296.66,60.007,1436608803,"201051344000867","174011321042388",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,161992.1,161992.1,5999,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436608949,222548.00
07/11/2015 06:00,2,0.000,ALERT,213.06,297.57,60.007,1436608803,"201051344001230","174011321042388",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,173073.7,173073.7,6005,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608951,222549.00
07/11/2015 06:00,2,0.000,ALERT,213.29,297.26,59.975,1436608803,"201051344000576","174011321042388",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,169431.4,169431.4,6006,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608953,222550.00
07/11/2015 06:00,2,0.000,ALERT,212.83,297.26,59.975,1436608803,"201051344000579","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,175925.8,175925.8,5984,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436608954,222551.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222552.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222553.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222554.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222555.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222556.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222557.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222558.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222559.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222560.00
07/11/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436608803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436609684,222561.00
07/11/2015 06:15,2,0.139,ALERT,212.16,296.06,59.981,1436609703,"201051344000955","174011321042388",18.01,23.00,0,294.26,298.47,2.5,0.5,0.000,174983.8,174983.8,5991,0,0,0,L,1122011218,1,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1436609779,222562.00
07/11/2015 06:15,2,0.047,ALERT,213.96,297.26,59.970,1436609703,"274151322000095","174011321042388",19.46,23.00,0,295.46,299.67,1.0,0.0,0.000,474412.5,474412.5,6897,0,0,0,L,1151911521,1,122.91,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1436609781,222563.00
07/11/2015 06:15,2,0.123,ALERT,212.38,296.66,59.975,1436609703,"201051344000868","174011321042388",18.17,23.00,0,295.16,299.07,2.3,0.3,0.000,161378.5,161378.5,5995,0,0,0,L,1122011218,1,122.68,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1436609782,222564.00
07/11/2015 06:15,2,0.107,ALERT,213.06,296.06,59.975,1436609703,"201051344000853","174011321042388",17.43,23.00,0,294.26,298.47,1.9,0.0,0.000,167677.0,167677.0,5996,0,0,0,L,1122011218,1,123.14,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1436609784,222565.00
07/11/2015 06:15,2,0.117,ALERT,212.83,296.96,59.986,1436609703,"201051344000582","174011321042388",19.08,22.80,0,295.16,299.37,2.3,0.3,0.000,167747.0,167747.0,5982,0,0,0,L,1122011218,1,122.68,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436609786,222566.00
07/11/2015 06:15,2,0.135,ALERT,212.38,295.76,59.991,1436609703,"201051344000469","174011321042388",19.06,22.50,0,293.06,297.87,2.6,0.6,0.000,162947.8,162947.8,5988,0,0,0,L,1122011218,1,122.23,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1436609788,222567.00
07/11/2015 06:15,2,0.096,ALERT,212.16,296.06,59.975,1436609703,"201051344000988","174011321042388",19.22,23.30,0,292.16,298.17,1.9,0.0,0.000,162466.5,162466.5,5987,0,0,0,L,1122011218,1,122.46,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1436609790,222568.00
07/11/2015 06:15,2,0.111,ALERT,212.38,295.76,59.981,1436609703,"201051344001158","174011321042388",18.65,22.50,0,293.66,297.87,2.1,0.1,0.000,168484.5,168484.5,5983,0,0,0,L,1122011218,1,122.46,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1436609792,222569.00
07/11/2015 06:15,2,0.107,ALERT,212.38,295.76,59.981,1436609703,"201051344001025","174011321042388",19.20,22.50,0,294.26,299.37,2.1,0.1,0.000,172084.5,172084.5,5980,0,0,0,L,1122011218,1,122.46,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1436609793,222570.00
07/11/2015 06:15,2,0.123,ALERT,212.38,296.36,59.975,1436609703,"201051344000569","174011321042388",19.02,23.30,0,294.86,299.37,2.4,0.4,0.000,175547.7,175547.7,5995,0,0,0,L,1122011218,1,122.23,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1436609795,222571.00
07/11/2015 06:15,2,0.000,ALERT,213.96,338.74,59.970,1436609703,"274151322000094","174011321042388",37.49,23.30,0,293.96,357.08,0.0,0.0,0.000,358536.4,358536.4,7376,0,0,0,L,1151911521,1,122.68,123.81,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436609797,222572.00
07/11/2015 06:15,2,0.119,ALERT,212.38,296.36,59.981,1436609703,"201051344000458","174011321042388",19.20,23.50,0,294.56,299.37,2.4,0.3,0.000,171342.1,171342.1,5990,0,0,0,L,1122011218,1,122.68,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1436609799,222573.00
07/11/2015 06:15,2,0.066,ALERT,213.96,295.76,59.970,1436609703,"274151322000087","174011321042388",17.95,23.80,0,293.96,298.47,1.2,0.0,0.000,429379.5,429379.5,6867,0,0,0,L,1151911521,1,122.91,123.81,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436609801,222574.00
07/11/2015 06:15,2,0.076,ALERT,213.51,296.96,59.981,1436609703,"274151322000052","174011321042388",19.18,23.80,0,294.26,299.37,1.5,0.0,0.000,459086.1,459086.1,7268,0,0,0,L,1151911521,1,122.46,123.59,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436609803,222575.00
07/11/2015 06:15,2,0.115,ALERT,212.83,296.66,59.970,1436609703,"201051344001145","174011321042388",19.04,22.80,0,295.16,299.67,2.2,0.2,0.000,176482.0,176482.0,6000,0,0,0,L,1122011218,1,122.68,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1436609805,222576.00
07/11/2015 06:15,2,0.090,ALERT,212.83,296.36,59.981,1436609703,"201051344000685","174011321042388",18.69,23.00,0,294.56,298.77,1.7,0.0,0.000,175485.4,175485.4,6002,0,0,0,L,1122011218,1,123.36,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1436609806,222577.00
07/11/2015 06:15,2,0.041,ALERT,213.29,296.36,59.981,1436609703,"274151322000088","174011321042388",19.20,23.80,0,294.56,299.07,0.8,0.0,0.000,439973.6,439973.6,6880,0,0,0,L,1151911521,1,123.14,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436609808,222578.00
07/11/2015 06:15,2,0.125,ALERT,212.38,296.36,59.986,1436609703,"201051344000438","174011321042388",18.96,22.80,0,294.86,299.37,2.5,0.4,0.000,175590.2,175590.2,5981,0,0,0,L,1122011218,1,122.91,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1436609810,222579.00
07/11/2015 06:15,2,0.139,ALERT,212.16,296.36,59.986,1436609703,"201051344001135","174011321042388",19.70,22.80,0,294.56,299.37,2.8,0.8,0.000,166934.6,166934.6,5966,0,0,0,L,1122011218,1,122.46,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436609812,222580.00
07/11/2015 06:15,2,0.156,ALERT,212.83,295.76,60.012,1436609703,"201051344000417","174011321042388",18.98,22.80,0,293.96,298.17,3.0,1.0,0.000,171172.9,171172.9,5982,0,0,0,L,1122011218,1,122.46,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1436609814,222581.00
07/11/2015 06:15,2,0.121,ALERT,212.16,296.66,59.986,1436609703,"201051344000594","174011321042388",19.82,23.00,0,293.96,299.07,2.5,0.5,0.000,171766.3,171766.3,5983,0,0,0,L,1122011218,1,122.46,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1436609816,222582.00
07/11/2015 06:15,2,0.057,ALERT,213.74,296.66,59.954,1436609703,"274151322000083","174011321042388",19.26,23.30,0,294.86,299.67,1.1,0.0,0.000,455205.0,455205.0,7288,0,0,0,L,1151911521,1,122.68,123.59,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436609817,222583.00
07/11/2015 06:15,2,0.145,ALERT,212.61,296.66,59.991,1436609703,"201051344000585","174011321042388",19.26,23.00,0,293.96,298.77,2.8,0.8,0.000,170843.1,170843.1,5981,0,0,0,L,1122011218,1,122.23,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1436609819,222584.00
07/11/2015 06:15,2,0.053,ALERT,213.51,296.36,59.981,1436609703,"274151322000054","174011321042388",19.54,24.00,0,294.56,299.37,1.0,0.0,0.000,450247.1,450247.1,6868,0,0,0,L,1151911521,1,122.91,123.36,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1436609821,222585.00
07/11/2015 06:15,2,0.129,ALERT,212.61,296.06,59.981,1436609703,"201051344001203","174011321042388",19.12,22.80,0,294.56,300.27,2.5,0.5,0.000,171963.9,171963.9,5984,0,0,0,L,1122011218,1,123.14,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1436609823,222586.00
07/11/2015 06:15,2,0.125,ALERT,212.16,296.36,59.981,1436609703,"201051344000646","174011321042388",19.30,22.80,0,293.96,298.47,2.5,0.5,0.000,169051.8,169051.8,5977,0,0,0,L,1122011218,1,122.68,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1436609825,222587.00
07/11/2015 06:15,2,0.008,ALERT,214.41,296.66,59.970,1436609703,"274151322000068","174011321042388",37.87,24.00,0,293.96,362.19,0.0,0.0,0.000,357642.2,357642.2,6983,0,0,0,L,1151911521,1,122.91,124.04,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436609827,222588.00
07/11/2015 06:15,2,0.059,ALERT,213.96,296.36,59.975,1436609703,"274151322000076","174011321042388",20.81,23.50,0,294.26,299.07,1.2,0.0,0.000,480266.7,480266.7,7269,0,0,0,L,1151911521,1,122.68,123.81,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1436609829,222589.00
07/11/2015 06:15,2,0.139,ALERT,212.38,296.36,59.959,1436609703,"201051344000890","174011321042388",20.30,23.00,0,295.16,299.97,2.9,0.8,0.000,173384.8,173384.8,5985,0,0,0,L,1122011218,1,122.68,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1436609830,222590.00
07/11/2015 06:15,2,0.086,ALERT,212.38,296.06,60.007,1436609703,"201051344000900","174011321042388",19.18,23.00,0,293.96,298.17,1.7,0.0,0.000,173751.3,173751.3,6000,0,0,0,L,1122011218,1,122.68,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1436609832,222591.00
07/11/2015 06:15,2,0.123,ALERT,212.83,295.46,59.986,1436609703,"201051344000633","174011321042388",19.70,22.50,0,292.46,297.57,2.5,0.5,0.000,163275.6,163275.6,5997,0,0,0,L,1122011218,1,122.91,123.36,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1436609834,222592.00
07/11/2015 06:15,2,0.139,ALERT,212.38,296.36,60.023,1436609703,"201051344000983","174011321042388",19.88,23.30,0,294.86,299.37,2.8,0.8,0.000,170715.3,170715.3,5999,0,0,0,L,1122011218,1,122.46,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1436609836,222593.00
07/11/2015 06:15,2,0.123,ALERT,212.61,296.06,59.981,1436609703,"201051344000917","174011321042388",19.24,23.50,0,293.36,297.87,2.4,0.4,0.000,173859.2,173859.2,6001,0,0,0,L,1122011218,1,122.46,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1436609838,222594.00
07/11/2015 06:15,2,0.127,ALERT,212.61,295.46,59.981,1436609703,"201051344000648","174011321042388",20.22,22.50,0,293.96,298.77,2.6,0.6,0.000,169585.2,169585.2,5997,0,0,0,L,1122011218,1,122.23,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1436609840,222595.00
07/11/2015 06:15,2,0.152,ALERT,212.61,296.36,59.949,1436609703,"201051344001093","174011321042388",19.74,23.30,0,294.56,298.47,3.1,1.0,0.000,172035.3,172035.3,5987,0,0,0,L,1122011218,1,122.68,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1436609841,222596.00
07/11/2015 06:15,2,0.109,ALERT,213.06,296.06,59.986,1436609703,"201051344000645","174011321042388",20.20,23.50,0,294.26,298.47,2.3,0.3,0.000,170199.7,170199.7,6003,0,0,0,L,1122011218,1,123.14,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436609843,222597.00
07/11/2015 06:15,2,0.059,ALERT,213.51,296.96,59.954,1436609703,"274151322000085","174011321042388",20.77,23.80,0,294.56,299.07,1.2,0.0,0.000,452562.0,452562.0,7275,0,0,0,L,1151911521,1,123.14,123.59,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1436609845,222598.00
07/11/2015 06:15,2,0.127,ALERT,212.83,295.76,59.986,1436609703,"201051344000651","174011321042388",18.13,22.50,0,293.96,298.17,2.4,0.3,0.000,169539.9,169539.9,5983,0,0,0,L,1122011218,1,123.14,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1436609847,222599.00
07/11/2015 06:15,2,0.127,ALERT,212.83,295.76,59.996,1436609703,"201051344000867","174011321042388",20.14,23.50,0,294.26,298.77,2.6,0.6,0.000,161992.1,161992.1,6001,0,0,0,L,1122011218,1,122.91,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1436609849,222600.00
07/11/2015 06:15,2,0.135,ALERT,212.61,296.66,59.986,1436609703,"201051344001230","174011321042388",18.71,22.50,0,294.56,298.77,2.5,0.5,0.000,173073.7,173073.7,6007,0,0,0,L,1122011218,1,122.91,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1436609851,222601.00
07/11/2015 06:15,2,0.119,ALERT,212.83,296.66,59.975,1436609703,"201051344000576","174011321042388",19.30,23.00,0,294.26,298.77,2.3,0.3,0.000,169431.4,169431.4,6008,0,0,0,L,1122011218,1,122.91,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1436609852,222602.00
07/11/2015 06:15,2,0.156,ALERT,212.38,296.66,59.975,1436609703,"201051344000579","174011321042388",20.28,23.00,0,294.86,299.07,3.2,1.2,0.000,175925.9,175925.9,5986,0,0,0,L,1122011218,1,122.68,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1436609854,222603.00
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,42308.9,42308.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222604.00
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,44364.900000012,44364.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222605.00
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,49436.5,49436.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222606.00
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,49524.900000036,49524.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222607.00
