ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,43542.799999999,43542.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222608.00
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,36893.20000001,36893.20000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222609.00
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,42738.6,42738.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222610.00
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222611.00
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222612.00
07/11/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436609703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610583,222613.00
07/11/2015 06:30,2,0.188,ACTIVE,212.16,332.13,60.012,1436610603,"201051344000955","174011321042388",27.08,23.80,0,294.26,335.44,5.2,3.1,0.004,174984.3,174984.3,5993,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610678,222614.00
07/11/2015 06:30,2,0.107,ACTIVE,213.96,336.64,60.012,1436610603,"274151322000095","174011321042388",24.85,24.30,0,295.76,345.36,2.7,0.7,0.009,474412.5,474412.5,6899,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610679,222615.00
07/11/2015 06:30,2,0.191,ACTIVE,212.61,332.73,60.007,1436610603,"201051344000868","174011321042388",25.37,23.50,0,294.86,335.74,5.0,2.9,0.004,161378.9,161378.9,5997,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610680,222616.00
07/11/2015 06:30,2,0.178,ACTIVE,213.29,334.24,60.018,1436610603,"201051344000853","174011321042388",25.43,23.50,0,294.26,337.24,4.6,2.5,0.009,167677.3,167677.3,5998,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610681,222617.00
07/11/2015 06:30,2,0.189,ACTIVE,213.06,333.63,60.018,1436610603,"201051344000582","174011321042388",25.23,23.50,0,295.46,336.94,4.9,2.8,0.009,167747.4,167747.4,5984,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610682,222618.00
07/11/2015 06:30,2,0.205,ACTIVE,212.61,333.33,60.018,1436610603,"201051344000469","174011321042388",25.54,23.30,0,293.36,336.34,5.3,3.2,0.009,162948.3,162948.3,5990,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610683,222619.00
07/11/2015 06:30,2,0.160,ACTIVE,212.61,333.63,60.012,1436610603,"201051344000988","174011321042388",25.90,23.80,0,292.16,342.05,4.2,2.1,0.013,162466.8,162466.8,5989,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610684,222620.00
07/11/2015 06:30,2,0.182,ACTIVE,212.61,333.03,60.012,1436610603,"201051344001158","174011321042388",25.21,23.30,0,293.96,337.84,4.6,2.5,0.009,168484.8,168484.8,5985,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610685,222621.00
07/11/2015 06:30,2,0.176,ACTIVE,212.61,332.13,60.039,1436610603,"201051344001025","174011321042388",26.28,23.30,0,293.66,337.24,4.7,2.6,0.004,172084.9,172084.9,5982,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610686,222622.00
07/11/2015 06:30,2,0.168,ACTIVE,212.61,332.43,60.007,1436610603,"201051344000569","174011321042388",27.51,24.00,0,294.86,337.24,4.7,2.6,0.009,175548.1,175548.1,5997,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610687,222623.00
07/11/2015 06:30,2,0.059,ALERT,214.19,335.74,59.986,1436610603,"274151322000094","174011321042388",27.61,24.00,0,294.26,380.52,1.6,0.0,0.000,358536.4,358536.4,7378,0,0,0,L,1151911521,1,122.91,124.04,0002,21,0,0,0,0,0,0,211,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1436610689,222624.00
07/11/2015 06:30,2,0.168,ACTIVE,212.61,332.13,60.007,1436610603,"201051344000458","174011321042388",27.39,24.30,0,294.56,337.54,4.7,2.6,0.004,171342.5,171342.5,5992,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610689,222625.00
07/11/2015 06:30,2,0.125,ACTIVE,214.19,336.34,60.028,1436610603,"274151322000087","174011321042388",23.24,25.00,0,293.96,344.15,2.9,0.9,0.004,429379.5,429379.5,6869,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610690,222626.00
07/11/2015 06:30,2,0.137,ACTIVE,213.51,336.34,59.991,1436610603,"274151322000052","174011321042388",24.59,24.80,0,294.26,346.86,3.4,1.4,0.004,459086.3,459086.3,7270,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610691,222627.00
07/11/2015 06:30,2,0.184,ACTIVE,213.06,334.24,60.002,1436610603,"201051344001145","174011321042388",25.45,23.30,0,294.86,339.95,4.8,2.7,0.009,176482.3,176482.3,6002,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610692,222628.00
07/11/2015 06:30,2,0.168,ACTIVE,212.83,333.63,59.970,1436610603,"201051344000685","174011321042388",24.97,23.50,0,294.26,336.64,4.3,2.2,0.009,175485.7,175485.7,6004,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610693,222629.00
07/11/2015 06:30,2,0.098,ACTIVE,213.51,335.44,59.991,1436610603,"274151322000088","174011321042388",23.50,24.80,0,294.86,342.65,2.4,0.3,0.004,439973.6,439973.6,6882,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610694,222630.00
07/11/2015 06:30,2,0.195,ACTIVE,212.83,333.63,60.012,1436610603,"201051344000438","174011321042388",25.52,23.30,0,294.86,337.54,5.1,3.0,0.009,175590.7,175590.7,5983,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610695,222631.00
07/11/2015 06:30,2,0.201,ACTIVE,212.16,331.53,60.007,1436610603,"201051344001135","174011321042388",25.82,23.50,0,294.86,336.04,5.3,3.2,0.009,166935.1,166935.1,5968,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610696,222632.00
07/11/2015 06:30,2,0.227,ACTIVE,212.83,332.43,60.002,1436610603,"201051344000417","174011321042388",25.45,23.50,0,293.96,336.94,5.9,3.7,0.004,171173.6,171173.6,5984,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610697,222633.00
07/11/2015 06:30,2,0.199,ACTIVE,212.38,332.13,60.007,1436610603,"201051344000594","174011321042388",25.54,23.80,0,294.26,335.74,5.1,3.0,0.009,171766.8,171766.8,5985,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610698,222634.00
07/11/2015 06:30,2,0.113,ACTIVE,213.74,334.54,59.991,1436610603,"274151322000083","174011321042388",24.11,24.50,0,294.86,346.26,2.8,0.8,0.009,455205.0,455205.0,7290,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610699,222635.00
07/11/2015 06:30,2,0.189,ACTIVE,212.83,333.33,60.002,1436610603,"201051344000585","174011321042388",27.25,23.80,0,294.56,339.04,5.3,3.2,0.004,170843.7,170843.7,5983,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610700,222636.00
07/11/2015 06:30,2,0.107,ACTIVE,213.74,335.14,59.996,1436610603,"274151322000054","174011321042388",24.89,25.30,0,294.86,345.96,2.8,0.7,0.009,450247.1,450247.1,6870,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610701,222637.00
07/11/2015 06:30,2,0.203,ACTIVE,212.61,332.73,60.002,1436610603,"201051344001203","174011321042388",24.89,23.50,0,294.26,342.95,5.2,3.1,0.004,171964.3,171964.3,5986,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610702,222638.00
07/11/2015 06:30,2,0.199,ACTIVE,212.38,332.73,59.996,1436610603,"201051344000646","174011321042388",25.60,23.30,0,293.96,336.34,5.2,3.1,0.009,169052.3,169052.3,5979,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610702,222639.00
07/11/2015 06:30,2,0.076,ALERT,214.41,336.34,60.002,1436610603,"274151322000068","174011321042388",28.55,24.80,0,293.96,380.52,2.2,0.2,0.000,357642.2,357642.2,6985,0,0,0,L,1151911521,1,123.36,123.81,0002,25,0,0,0,0,0,0,212,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1436610704,222640.00
07/11/2015 06:30,2,0.119,ACTIVE,214.41,336.04,60.002,1436610603,"274151322000076","174011321042388",25.60,24.80,0,294.56,342.95,3.1,1.1,0.009,480266.7,480266.7,7271,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610705,222641.00
07/11/2015 06:30,2,0.207,ACTIVE,212.61,331.83,59.996,1436610603,"201051344000890","174011321042388",25.19,23.80,0,294.86,336.34,5.3,3.2,0.009,173385.3,173385.3,5987,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610706,222642.00
07/11/2015 06:30,2,0.146,ACTIVE,212.61,333.03,59.975,1436610603,"201051344000900","174011321042388",25.43,23.50,0,293.96,338.14,3.8,1.8,0.009,173751.5,173751.5,6002,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610707,222643.00
07/11/2015 06:30,2,0.197,ACTIVE,213.06,334.24,59.996,1436610603,"201051344000633","174011321042388",25.13,23.30,0,292.16,339.04,5.0,2.9,0.004,163276.0,163276.0,5999,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610708,222644.00
07/11/2015 06:30,2,0.207,ACTIVE,212.61,331.23,59.991,1436610603,"201051344000983","174011321042388",25.47,24.00,0,294.86,340.25,5.3,3.2,0.009,170715.8,170715.8,6001,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610709,222645.00
07/11/2015 06:30,2,0.195,ACTIVE,212.61,333.33,60.002,1436610603,"201051344000917","174011321042388",24.97,24.30,0,293.36,339.95,5.0,2.9,0.013,173859.6,173859.6,6003,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610710,222646.00
07/11/2015 06:30,2,0.197,ACTIVE,212.83,332.73,60.002,1436610603,"201051344000648","174011321042388",25.58,23.30,0,293.96,337.24,5.2,3.0,0.009,169585.6,169585.6,5999,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610711,222647.00
07/11/2015 06:30,2,0.217,ACTIVE,212.61,333.03,60.002,1436610603,"201051344001093","174011321042388",25.03,24.00,0,294.56,336.64,5.5,3.4,0.009,172035.8,172035.8,5989,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610711,222648.00
07/11/2015 06:30,2,0.172,ACTIVE,213.06,332.73,60.007,1436610603,"201051344000645","174011321042388",26.24,24.00,0,293.96,337.54,4.6,2.5,0.004,170200.1,170200.1,6005,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610712,222649.00
07/11/2015 06:30,2,0.115,ACTIVE,213.96,336.04,59.991,1436610603,"274151322000085","174011321042388",24.51,24.80,0,294.56,345.36,2.9,0.9,0.000,452562.1,452562.1,7277,0,0,0,L,1151911521,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610713,222650.00
07/11/2015 06:30,2,0.189,ACTIVE,212.83,332.43,60.002,1436610603,"201051344000651","174011321042388",25.13,23.00,0,293.96,339.95,4.8,2.8,0.004,169540.3,169540.3,5985,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610714,222651.00
07/11/2015 06:30,2,0.193,ACTIVE,212.83,332.13,59.996,1436610603,"201051344000867","174011321042388",25.27,24.00,0,294.26,338.74,5.0,2.9,0.004,161992.5,161992.5,6003,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610715,222652.00
07/11/2015 06:30,2,0.209,ACTIVE,212.61,332.13,59.996,1436610603,"201051344001230","174011321042388",23.76,23.30,0,294.86,335.14,5.0,2.9,0.004,173074.1,173074.1,6009,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610716,222653.00
07/11/2015 06:30,2,0.193,ACTIVE,213.06,333.63,59.975,1436610603,"201051344000576","174011321042388",24.67,23.50,0,294.56,339.34,4.8,2.8,0.004,169431.8,169431.8,6010,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610717,222654.00
07/11/2015 06:30,2,0.225,ACTIVE,212.38,331.83,59.986,1436610603,"201051344000579","174011321042388",25.76,23.80,0,295.16,336.34,5.9,3.8,0.009,175926.5,175926.5,5988,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436610718,222655.00
07/11/2015 06:30,1,0.047,ALERT,214.7,302.35,60.03,1436610603,"040051121000097","174011321042388",26.37,22,0.000,301.80,307.57,1.2,0.0,0.000,44364.900000012,44364.900000012,4,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436610991,222656.00
07/11/2015 06:30,1,0.021,ACTIVE_NO_POWER,215.0,360.43,60.00,1436610603,"033051125000150","174011321042388",40.89,22,0.000,324.83,439.84,0.8,0.0,0.000,49524.900000036,49525,85,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611061,222657.00
07/11/2015 06:30,1,0.014,ACTIVE_NO_POWER,215.1,374.34,60.03,1436610603,"033051125000118","174011321042388",41.09,23,0.000,325.22,439.30,0.5,0.0,0.000,49436.5,49436.5,93,0,0,0,L,2361,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611180,222658.00
07/11/2015 06:30,1,0.055,ALERT,214.6,303.61,60.03,1436610603,"040051121000185","174011321042388",24.71,22,0.000,302.75,308.66,1.3,0.0,0.000,43542.799999999,43542.799999999,4,0,0,0,L,2361,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436611251,222659.00
07/11/2015 06:30,1,0.020,ACTIVE_NO_POWER,215.2,417.93,60.03,1436610603,"033051125000135","174011321042388",35.97,23,0.000,302.62,440.43,0.7,0.0,0.000,36893.20000001,36893.40000001,97,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611291,222660.00
07/11/2015 06:30,1,0.141,ALERT,214.8,302.47,60.03,1436610603,"040051121000095","174011321042388",23.50,22,0.000,302.02,307.45,3.3,0.0,0.000,42738.6,42738.6,4,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436611294,222661.00
07/11/2015 06:30,1,0.063,ALERT,215.1,304.14,60.07,1436610603,"040051121000068","174011321042388",24.39,21,0.000,302.44,308.16,1.5,0.0,0.000,42308.9,42308.9,4,0,0,0,L,2361,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436611453,222662.00
07/11/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436610603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,43594.800000024,43594.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611483,222663.00
07/11/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436610603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37092.800000024,37092.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611483,222664.00
07/11/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436610603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,46168.899999988,46168.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611483,222665.00
07/11/2015 06:45,2,0.268,ALERT,212.38,333.03,60.002,1436611504,"201051344000955","174011321042388",26.96,24.30,0,295.16,337.24,7.3,5.2,0.027,174985.3,174985.3,5994,0,0,0,L,1122011218,1,122.23,123.14,0002,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611528,222666.00
07/11/2015 06:45,2,0.174,ACTIVE,213.74,336.34,59.965,1436611504,"274151322000095","174011321042388",26.14,25.30,0,307.48,356.48,4.6,2.5,0.018,474412.9,474412.9,6900,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611529,222667.00
07/11/2015 06:45,2,0.252,ALERT,212.61,332.73,59.991,1436611504,"201051344000868","174011321042388",26.54,24.00,0,296.06,336.64,6.8,4.7,0.022,161379.8,161379.8,5998,0,0,0,L,1122011218,1,122.68,123.14,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611531,222668.00
07/11/2015 06:45,2,0.240,ALERT,213.06,333.93,60.028,1436611504,"201051344000853","174011321042388",26.98,24.00,0,295.46,337.84,6.6,4.5,0.022,167678.2,167678.2,5999,0,0,0,L,1122011218,1,123.36,123.14,0002,24,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611533,222669.00
07/11/2015 06:45,2,0.240,ALERT,213.06,333.93,59.996,1436611504,"201051344000582","174011321042388",26.90,23.80,0,295.76,337.24,6.6,4.4,0.022,167748.2,167748.2,5985,0,0,0,L,1122011218,1,122.91,123.36,0002,22,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611534,222670.00
07/11/2015 06:45,2,0.262,ALERT,212.61,333.63,59.996,1436611504,"201051344000469","174011321042388",26.26,23.50,0,293.96,337.54,7.0,4.8,0.027,162949.2,162949.2,5991,0,0,0,L,1122011218,1,122.23,123.14,0002,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611543,222671.00
07/11/2015 06:45,2,0.223,ALERT,212.61,334.24,59.970,1436611504,"201051344000988","174011321042388",26.68,24.30,0,292.76,338.14,6.1,3.9,0.022,162467.5,162467.5,5990,0,0,0,L,1122011218,1,122.46,123.14,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611545,222672.00
07/11/2015 06:45,2,0.238,ALERT,212.38,333.03,59.991,1436611504,"201051344001158","174011321042388",27.02,23.80,0,294.26,337.54,6.5,4.4,0.027,168485.6,168485.6,5986,0,0,0,L,1122011218,1,122.46,122.68,0002,23,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611547,222673.00
07/11/2015 06:45,2,0.240,ALERT,212.61,332.43,59.981,1436611504,"201051344001025","174011321042388",26.76,23.80,0,295.46,337.84,6.6,4.4,0.022,172085.7,172085.7,5983,0,0,0,L,1122011218,1,122.46,123.14,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611549,222674.00
07/11/2015 06:45,2,0.252,ALERT,211.70,332.43,59.986,1436611504,"201051344000569","174011321042388",26.74,24.30,0,296.06,336.94,6.9,4.7,0.022,175549.0,175549.0,5998,0,0,0,L,1122011218,1,121.78,122.68,0002,22,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611558,222675.00
07/11/2015 06:45,2,0.109,ACTIVE,213.74,336.64,59.954,1436611504,"274151322000094","174011321042388",30.14,24.80,0,295.16,379.62,3.3,1.3,0.009,358536.5,358536.5,7380,0,0,0,L,1151911521,1,122.46,124.04,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611559,222676.00
07/11/2015 06:45,1,0.063,ACTIVE_NO_POWER,214.7,304.42,60.03,1436611504,"040051121000068","174011321042388",24.56,22,0.000,302.12,308.09,1.5,0.0,0.000,42308.9,42308.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611560,222677.00
07/11/2015 06:45,2,0.250,ALERT,212.16,331.83,59.991,1436611504,"201051344000458","174011321042388",27.00,24.80,0,295.76,336.64,6.9,4.7,0.031,171343.4,171343.4,5993,0,0,0,L,1122011218,1,122.91,122.68,0002,22,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611562,222678.00
07/11/2015 06:45,2,0.186,ACTIVE,213.74,336.34,59.986,1436611504,"274151322000087","174011321042388",25.47,26.00,0,308.09,355.28,4.8,2.7,0.022,429379.9,429379.9,6870,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611563,222679.00
07/11/2015 06:45,2,0.203,ACTIVE,213.51,335.44,59.981,1436611504,"274151322000052","174011321042388",25.86,25.80,0,321.31,346.26,5.3,3.2,0.027,459086.8,459086.8,7271,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611564,222680.00
07/11/2015 06:45,2,0.240,ALERT,212.83,333.63,59.986,1436611504,"201051344001145","174011321042388",27.06,23.80,0,296.06,338.14,6.6,4.5,0.022,176483.2,176483.2,6003,0,0,0,L,1122011218,1,122.68,122.91,0002,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611566,222681.00
07/11/2015 06:45,2,0.221,ALERT,212.83,333.63,59.991,1436611504,"201051344000685","174011321042388",26.76,24.30,0,294.86,336.94,6.0,3.9,0.027,175486.4,175486.4,6005,0,0,0,L,1122011218,1,123.36,122.91,0002,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611568,222682.00
07/11/2015 06:45,2,0.166,ACTIVE,213.29,336.04,59.975,1436611504,"274151322000088","174011321042388",25.09,25.50,0,313.50,351.37,4.2,2.2,0.018,439973.9,439973.9,6883,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611569,222683.00
07/11/2015 06:45,2,0.244,ALERT,212.61,332.73,59.959,1436611504,"201051344000438","174011321042388",27.61,24.00,0,295.76,337.54,6.9,4.7,0.022,175591.6,175591.6,5984,0,0,0,L,1122011218,1,122.91,123.14,0002,23,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611570,222684.00
07/11/2015 06:45,2,0.266,ALERT,212.16,331.53,59.986,1436611504,"201051344001135","174011321042388",26.82,23.80,0,295.46,336.34,7.2,5.1,0.027,166936.1,166936.1,5969,0,0,0,L,1122011218,1,122.46,122.68,0002,23,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611572,222685.00
07/11/2015 06:45,2,0.279,ALERT,212.83,333.93,60.007,1436611504,"201051344000417","174011321042388",26.76,24.00,0,294.26,339.04,7.7,5.5,0.027,171174.7,171174.7,5985,0,0,0,L,1122011218,1,122.46,123.14,0002,22,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611574,222686.00
07/11/2015 06:45,2,0.248,ALERT,212.16,333.03,59.970,1436611504,"201051344000594","174011321042388",27.75,24.30,0,294.56,336.64,7.0,4.8,0.027,171767.7,171767.7,5986,0,0,0,L,1122011218,1,122.46,122.68,0002,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611576,222687.00
07/11/2015 06:45,2,0.180,ALERT,213.74,337.54,59.981,1436611504,"274151322000083","174011321042388",25.88,25.30,0,296.36,339.34,4.7,2.6,0.022,455205.4,455205.4,7291,0,0,0,L,1151911521,1,122.46,123.59,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611578,222688.00
07/11/2015 06:45,2,0.270,ALERT,212.61,334.24,59.975,1436611504,"201051344000585","174011321042388",27.04,24.30,0,294.86,338.44,7.4,5.2,0.031,170844.7,170844.7,5984,0,0,0,L,1122011218,1,122.46,123.36,0002,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611580,222689.00
07/11/2015 06:45,2,0.182,ACTIVE,213.51,336.34,59.970,1436611504,"274151322000054","174011321042388",25.33,26.00,0,319.81,348.06,4.7,2.6,0.009,450247.5,450247.5,6871,0,0,0,L,1151911521,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611581,222690.00
07/11/2015 06:45,2,0.258,ALERT,212.61,332.73,59.970,1436611504,"201051344001203","174011321042388",26.62,24.00,0,296.06,338.74,7.0,4.8,0.022,171965.3,171965.3,5987,0,0,0,L,1122011218,1,123.14,122.68,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611582,222691.00
07/11/2015 06:45,2,0.258,ALERT,212.16,333.63,59.975,1436611504,"201051344000646","174011321042388",26.60,24.00,0,294.26,338.14,7.0,4.8,0.018,169053.2,169053.2,5980,0,0,0,L,1122011218,1,122.91,122.91,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611584,222692.00
07/11/2015 06:45,2,0.127,ACTIVE,214.41,336.34,59.975,1436611504,"274151322000068","174011321042388",30.28,25.80,0,295.16,380.52,3.9,1.9,0.018,357642.4,357642.4,6987,0,0,0,L,1151911521,1,123.14,124.04,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611585,222693.00
07/11/2015 06:45,2,0.191,ACTIVE,214.19,337.24,59.981,1436611504,"274151322000076","174011321042388",26.84,25.80,0,328.22,343.55,5.2,3.1,0.027,480267.2,480267.2,7272,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611586,222694.00
07/11/2015 06:45,2,0.266,ALERT,212.38,332.73,59.986,1436611504,"201051344000890","174011321042388",27.21,24.30,0,296.06,337.24,7.4,5.2,0.027,173386.3,173386.3,5988,0,0,0,L,1122011218,1,122.91,122.46,0002,24,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611594,222695.00
07/11/2015 06:45,2,0.217,ALERT,212.16,333.63,59.981,1436611504,"201051344000900","174011321042388",26.64,24.00,0,294.56,336.64,5.9,3.8,0.031,173752.1,173752.1,6003,0,0,0,L,1122011218,1,122.68,122.68,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611596,222696.00
07/11/2015 06:45,2,0.252,ALERT,212.83,334.84,59.981,1436611504,"201051344000633","174011321042388",27.19,24.00,0,292.76,339.04,7.0,4.8,0.022,163277.0,163277.0,6000,0,0,0,L,1122011218,1,122.91,123.14,0002,23,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611597,222697.00
07/11/2015 06:45,2,0.270,ALERT,212.38,332.73,59.996,1436611504,"201051344000983","174011321042388",26.54,24.30,0,295.16,337.24,7.3,5.1,0.031,170716.8,170716.8,6002,0,0,0,L,1122011218,1,122.91,122.68,0002,23,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611606,222698.00
07/11/2015 06:45,2,0.254,ALERT,212.61,334.24,59.970,1436611504,"201051344000917","174011321042388",26.68,24.80,0,293.96,337.84,6.9,4.7,0.027,173860.6,173860.6,6004,0,0,0,L,1122011218,1,122.68,123.36,0002,22,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611608,222699.00
07/11/2015 06:45,2,0.258,ALERT,212.83,333.63,59.986,1436611504,"201051344000648","174011321042388",26.92,23.80,0,294.86,338.14,7.0,4.9,0.022,169586.6,169586.6,6000,0,0,0,L,1122011218,1,122.46,123.36,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611617,222700.00
07/11/2015 06:45,2,0.275,ALERT,212.61,333.93,59.986,1436611504,"201051344001093","174011321042388",26.82,24.50,0,295.16,337.84,7.5,5.3,0.027,172036.9,172036.9,5990,0,0,0,L,1122011218,1,122.68,122.91,0002,24,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611619,222701.00
07/11/2015 06:45,2,0.244,ALERT,212.83,333.63,59.959,1436611504,"201051344000645","174011321042388",26.22,24.50,0,294.86,337.24,6.5,4.4,0.022,170200.9,170200.9,6006,0,0,0,L,1122011218,1,122.91,123.14,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611621,222702.00
07/11/2015 06:45,2,0.188,ACTIVE,213.96,337.24,59.981,1436611504,"274151322000085","174011321042388",25.58,25.50,0,315.30,351.67,4.9,2.8,0.027,452562.5,452562.5,7278,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611621,222703.00
07/11/2015 06:45,2,0.250,ALERT,212.61,333.93,59.965,1436611504,"201051344000651","174011321042388",26.16,23.50,0,294.86,338.44,6.7,4.5,0.022,169541.2,169541.2,5986,0,0,0,L,1122011218,1,123.14,122.68,0002,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611623,222704.00
07/11/2015 06:45,2,0.250,ALERT,212.61,332.43,59.981,1436611504,"201051344000867","174011321042388",27.35,24.50,0,294.86,337.24,7.0,4.8,0.022,161993.5,161993.5,6004,0,0,0,L,1122011218,1,122.91,122.68,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611625,222705.00
07/11/2015 06:45,2,0.266,ALERT,212.61,333.03,59.986,1436611504,"201051344001230","174011321042388",26.32,23.80,0,295.16,336.64,7.1,4.9,0.022,173075.1,173075.1,6010,0,0,0,L,1122011218,1,122.91,122.68,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611633,222706.00
07/11/2015 06:45,2,0.248,ALERT,213.06,335.14,59.991,1436611504,"201051344000576","174011321042388",26.98,24.00,0,294.56,338.74,6.8,4.7,0.022,169432.7,169432.7,6011,0,0,0,L,1122011218,1,123.14,122.91,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611634,222707.00
07/11/2015 06:45,2,0.279,ALERT,212.61,333.03,59.986,1436611504,"201051344000579","174011321042388",27.75,24.30,0,295.76,337.24,7.9,5.7,0.022,175927.7,175927.7,5989,0,0,0,L,1122011218,1,122.68,122.68,0002,21,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611636,222708.00
07/11/2015 06:45,1,0.046,ALERT,214.9,346.53,60.03,1436611504,"040051121000097","174011321042388",27.45,22,0.000,345.79,393.30,1.2,0.0,0.000,44364.900000012,44364.900000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436611641,222709.00
07/11/2015 06:45,1,0.020,ACTIVE_NO_POWER,214.9,375.01,60.03,1436611504,"033051125000135","174011321042388",36.61,23,0.000,324.86,439.47,0.7,0.0,0.000,36893.40000001,36893.40000001,110,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611647,222710.00
07/11/2015 06:45,1,0.014,ACTIVE_NO_POWER,214.7,381.72,60.03,1436611504,"033051125000118","174011321042388",41.74,23,0.000,323.30,438.41,0.5,0.0,0.000,49436.5,49436.5,109,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611655,222711.00
07/11/2015 06:45,1,0.025,ACTIVE_NO_POWER,214.4,433.85,60.03,1436611504,"033051125000150","174011321042388",41.26,22,0.000,324.78,438.23,1.0,0.0,0.000,49525,49525,99,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611656,222712.00
07/11/2015 06:45,1,0.143,ACTIVE_NO_POWER,214.7,328.17,60.03,1436611504,"040051121000095","174011321042388",24.11,22,0.000,321.25,437.17,3.4,0.0,0.000,42738.6,42738.6,19,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611667,222713.00
07/11/2015 06:45,1,0.021,ALERT,214.6,302.23,60.03,1436611504,"040051121000195","174011321042388",26.05,22,0.000,301.65,307.03,0.5,0.0,0.000,46168.899999988,46168.899999988,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436611696,222714.00
07/11/2015 06:45,1,0.055,ACTIVE_NO_POWER,214.1,388.86,60.03,1436611504,"040051121000185","174011321042388",26.16,23,0.000,323.52,438.08,1.4,0.0,0.000,43542.799999999,43542.799999999,92,0,0,0,L,2361,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436611951,222715.00
07/11/2015 06:45,1,0.072,ALERT,215.2,386.49,60.03,1436611504,"033051125000132","174011321042388",36.03,23,0.000,330.20,386.88,2.6,0.0,0.000,37092.800000024,37093.200000024,229,0,0,0,L,2361,95,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436611993,222716.00
07/11/2015 06:45,1,0.086,ALERT,215.1,304.95,60.03,1436611504,"040051121000116","174011321042388",27.70,21,0.000,304.15,309.91,2.3,0.0,0.000,43594.800000024,43594.800000024,4,0,0,0,L,2361,258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436612199,222717.00
07/11/2015 07:00,2,0.350,ACTIVE,212.16,333.93,60.018,1436612403,"201051344000955","174011321042388",27.35,24.50,0,327.32,338.74,9.7,7.4,0.044,174986.8,174986.8,5996,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612404,222718.00
07/11/2015 07:00,2,0.264,ACTIVE,213.74,337.54,60.012,1436612403,"274151322000095","174011321042388",26.58,25.80,0,332.13,340.85,7.1,4.9,0.035,474413.8,474413.8,6901,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612406,222719.00
07/11/2015 07:00,2,0.338,ACTIVE,212.38,334.54,60.018,1436612403,"201051344000868","174011321042388",26.92,24.00,0,327.92,339.04,9.2,7.0,0.049,161381.2,161381.2,6000,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612407,222720.00
07/11/2015 07:00,2,0.326,ACTIVE,213.29,335.74,60.012,1436612403,"201051344000853","174011321042388",26.98,24.30,0,328.82,340.55,8.9,6.7,0.049,167679.5,167679.5,6001,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612408,222721.00
07/11/2015 07:00,2,0.330,ACTIVE,213.06,335.14,60.023,1436612403,"201051344000582","174011321042388",26.48,24.00,0,328.52,339.04,8.9,6.6,0.049,167749.6,167749.6,5987,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612409,222722.00
07/11/2015 07:00,2,0.346,ACTIVE,212.61,335.44,60.023,1436612403,"201051344000469","174011321042388",26.68,23.80,0,325.82,339.04,9.4,7.1,0.044,162950.6,162950.6,5993,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612411,222723.00
07/11/2015 07:00,2,0.311,ACTIVE,212.61,335.44,60.023,1436612403,"201051344000988","174011321042388",27.12,24.50,0,326.12,340.25,8.6,6.3,0.040,162468.7,162468.7,5992,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612412,222724.00
07/11/2015 07:00,2,0.330,ACTIVE,212.38,333.93,60.028,1436612403,"201051344001158","174011321042388",26.56,24.00,0,326.72,339.34,8.9,6.7,0.049,168486.9,168486.9,5988,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612413,222725.00
07/11/2015 07:00,2,0.326,ACTIVE,212.61,334.54,60.018,1436612403,"201051344001025","174011321042388",27.12,24.00,0,327.32,339.65,9.0,6.8,0.040,172087.0,172087.0,5985,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612414,222726.00
07/11/2015 07:00,1,0.177,ACTIVE,214.8,365.29,60.07,1436612403,"033051125000118","174011321042388",35.47,24,0.135,319.93,442.25,6.2,13.6,0.000,49436.5,49437.1,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612415,222727.00
07/11/2015 07:00,2,0.334,ACTIVE,212.61,334.24,60.007,1436612403,"201051344000569","174011321042388",27.33,24.50,0,327.62,339.04,9.3,7.0,0.049,175550.4,175550.4,6000,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612417,222728.00
07/11/2015 07:00,2,0.164,ACTIVE,213.96,365.19,60.018,1436612403,"274151322000094","174011321042388",34.15,25.80,0,333.03,368.20,5.7,3.5,0.022,358537.1,358537.1,7381,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612417,222729.00
07/11/2015 07:00,2,0.338,ACTIVE,212.38,333.93,60.018,1436612403,"201051344000458","174011321042388",27.19,25.00,0,327.32,338.74,9.3,7.1,0.053,171344.8,171344.8,5995,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612419,222730.00
07/11/2015 07:00,2,0.271,ACTIVE,213.96,336.34,60.018,1436612403,"274151322000087","174011321042388",25.56,26.80,0,332.13,341.15,7.0,4.9,0.022,429380.8,429380.8,6871,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612420,222731.00
07/11/2015 07:00,2,0.287,ACTIVE,213.74,336.34,60.023,1436612403,"274151322000052","174011321042388",26.26,26.30,0,331.23,341.75,7.7,5.5,0.040,459087.8,459087.8,7272,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612421,222732.00
07/11/2015 07:00,2,0.324,ACTIVE,213.06,334.84,60.028,1436612403,"201051344001145","174011321042388",27.37,24.00,0,328.82,339.95,9.0,6.8,0.044,176484.5,176484.5,6005,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612422,222733.00
07/11/2015 07:00,2,0.299,ACTIVE,212.83,334.84,60.023,1436612403,"201051344000685","174011321042388",27.29,24.50,0,327.32,340.25,8.3,6.1,0.044,175487.5,175487.5,6007,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612423,222734.00
07/11/2015 07:00,2,0.252,ACTIVE,213.29,337.24,60.023,1436612403,"274151322000088","174011321042388",25.39,26.00,0,332.13,341.15,6.5,4.3,0.027,439974.7,439974.7,6884,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612424,222735.00
07/11/2015 07:00,2,0.332,ACTIVE,212.83,334.54,60.055,1436612403,"201051344000438","174011321042388",27.67,24.30,0,328.22,339.34,9.3,7.1,0.040,175593.0,175593.0,5986,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612425,222736.00
07/11/2015 07:00,2,0.350,ACTIVE,212.38,333.93,60.028,1436612403,"201051344001135","174011321042388",27.29,24.30,0,327.02,338.74,9.7,7.4,0.044,166937.6,166937.6,5971,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612426,222737.00
07/11/2015 07:00,2,0.359,ACTIVE,212.83,334.84,60.023,1436612403,"201051344000417","174011321042388",27.33,24.50,0,328.22,339.34,10.0,7.7,0.040,171176.2,171176.2,5987,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612427,222738.00
07/11/2015 07:00,2,0.342,ACTIVE,212.38,334.24,59.996,1436612403,"201051344000594","174011321042388",27.14,24.80,0,325.22,339.04,9.4,7.2,0.053,171769.1,171769.1,5988,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612428,222739.00
07/11/2015 07:00,2,0.268,ACTIVE,213.74,337.84,60.039,1436612403,"274151322000083","174011321042388",25.74,26.00,0,331.83,341.45,7.0,4.8,0.049,455206.2,455206.2,7293,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612429,222740.00
07/11/2015 07:00,2,0.355,ACTIVE,212.83,335.74,60.034,1436612403,"201051344000585","174011321042388",27.15,24.50,0,327.92,339.34,9.8,7.5,0.049,170846.2,170846.2,5986,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612430,222741.00
07/11/2015 07:00,2,0.264,ACTIVE,213.74,335.44,60.034,1436612403,"274151322000054","174011321042388",26.48,26.50,0,331.83,340.85,7.0,4.9,0.031,450248.4,450248.4,6872,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612431,222742.00
07/11/2015 07:00,2,0.338,ACTIVE,212.83,334.24,60.028,1436612403,"201051344001203","174011321042388",27.04,24.30,0,328.22,340.25,9.3,7.1,0.040,171966.7,171966.7,5989,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612432,222743.00
07/11/2015 07:00,2,0.342,ACTIVE,212.38,334.54,60.028,1436612403,"201051344000646","174011321042388",26.98,24.30,0,326.72,339.04,9.4,7.1,0.053,169054.6,169054.6,5982,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612433,222744.00
07/11/2015 07:00,2,0.182,ACTIVE,214.64,372.11,60.028,1436612403,"274151322000068","174011321042388",34.79,26.80,0,333.93,377.52,6.4,4.3,0.027,357643.1,357643.1,6988,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612434,222745.00
07/11/2015 07:00,2,0.285,ACTIVE,214.19,337.54,60.028,1436612403,"274151322000076","174011321042388",26.66,26.30,0,333.93,341.75,7.7,5.5,0.035,480268.2,480268.2,7273,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612435,222746.00
07/11/2015 07:00,1,0.160,ACTIVE_NO_POWER,214.9,355.26,60.07,1436612403,"033051125000132","174011321042388",31.76,23,0.000,322.50,438.78,5.0,0.0,0.000,37093.200000024,37093.400000024,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612436,222747.00
07/11/2015 07:00,1,0.184,ACTIVE,214.5,350.58,60.07,1436612403,"033051125000150","174011321042388",35.31,23,0.138,320.42,442.73,6.4,12.0,0.006,49525,49525.400000036,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612437,222748.00
07/11/2015 07:00,2,0.348,ACTIVE,212.61,333.93,60.028,1436612403,"201051344000890","174011321042388",27.59,24.50,0,327.62,339.04,9.7,7.5,0.053,173387.8,173387.8,5990,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612438,222749.00
07/11/2015 07:00,2,0.305,ACTIVE,212.61,333.93,60.034,1436612403,"201051344000900","174011321042388",26.72,24.30,0,327.62,338.74,8.3,6.1,0.049,173753.2,173753.2,6005,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612439,222750.00
07/11/2015 07:00,2,0.338,ACTIVE,213.06,336.34,60.018,1436612403,"201051344000633","174011321042388",26.82,24.30,0,327.32,340.85,9.2,7.0,0.049,163278.3,163278.3,6002,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612440,222751.00
07/11/2015 07:00,1,0.232,ACTIVE_NO_POWER,215.2,431.41,60.07,1436612403,"040051121000185","174011321042388",21.57,23,0.000,321.67,438.83,4.9,0.0,0.000,43542.799999999,43542.899999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612441,222752.00
07/11/2015 07:00,2,0.344,ACTIVE,212.83,333.93,60.028,1436612403,"201051344000983","174011321042388",27.71,24.50,0,326.72,339.04,9.7,7.5,0.049,170718.3,170718.3,6004,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612442,222753.00
