ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 07:00,2,0.330,ACTIVE,212.61,335.44,60.034,1436612403,"201051344000917","174011321042388",27.17,25.00,0,327.02,340.55,9.1,6.8,0.040,173861.9,173861.9,6006,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612443,222754.00
07/11/2015 07:00,1,0.086,ACTIVE_NO_POWER,214.7,304.00,60.07,1436612403,"040051121000116","174011321042388",27.94,22,0.000,303.77,309.96,2.4,0.0,0.000,43594.800000024,43594.800000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612444,222755.00
07/11/2015 07:00,1,0.149,ACTIVE_NO_POWER,214.8,412.59,60.07,1436612403,"033051125000135","174011321042388",31.03,24,0.000,323.96,440.71,4.5,0.0,0.000,36893.40000001,36893.50000001,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612446,222756.00
07/11/2015 07:00,2,0.342,ACTIVE,212.83,334.54,60.028,1436612403,"201051344000648","174011321042388",26.88,23.80,0,328.22,339.65,9.4,7.1,0.053,169588.0,169588.0,6002,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612446,222757.00
07/11/2015 07:00,2,0.355,ACTIVE,212.61,334.54,60.023,1436612403,"201051344001093","174011321042388",27.10,24.80,0,327.32,339.34,9.8,7.5,0.044,172038.3,172038.3,5992,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612447,222758.00
07/11/2015 07:00,2,0.332,ACTIVE,213.06,334.24,60.023,1436612403,"201051344000645","174011321042388",26.68,24.80,0,328.22,339.34,9.0,6.8,0.053,170202.2,170202.2,6008,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612448,222759.00
07/11/2015 07:00,2,0.270,ACTIVE,213.96,336.94,60.023,1436612403,"274151322000085","174011321042388",26.40,25.80,0,333.33,341.45,7.2,5.0,0.031,452563.4,452563.4,7279,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612449,222760.00
07/11/2015 07:00,2,0.330,ACTIVE,212.83,334.54,60.028,1436612403,"201051344000651","174011321042388",26.60,23.80,0,328.22,339.34,8.9,6.7,0.049,169542.4,169542.4,5988,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612450,222761.00
07/11/2015 07:00,2,0.338,ACTIVE,212.83,333.93,60.028,1436612403,"201051344000867","174011321042388",27.14,25.00,0,327.32,339.04,9.3,7.1,0.044,161994.8,161994.8,6006,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612451,222762.00
07/11/2015 07:00,2,0.338,ACTIVE,212.61,333.33,60.028,1436612403,"201051344001230","174011321042388",26.92,24.30,0,326.72,338.14,9.3,7.0,0.053,173076.5,173076.5,6012,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612453,222763.00
07/11/2015 07:00,2,0.338,ACTIVE,213.06,334.84,60.039,1436612403,"201051344000576","174011321042388",26.56,24.00,0,327.32,339.95,9.1,6.9,0.053,169434.0,169434.0,6013,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612454,222764.00
07/11/2015 07:00,2,0.371,ACTIVE,212.38,333.63,60.018,1436612403,"201051344000579","174011321042388",27.15,24.80,0,327.92,339.04,10.2,8.0,0.044,175929.2,175929.2,5991,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612455,222765.00
07/11/2015 07:00,1,0.021,ACTIVE_NO_POWER,214.5,399.03,60.07,1436612403,"040051121000195","174011321042388",27.08,22,0.000,325.75,439.78,0.5,0.0,0.000,46168.899999988,46168.899999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612456,222766.00
07/11/2015 07:00,1,0.062,ALERT,214.9,419.36,60.07,1436612403,"040051121000068","174011321042388",25.59,22,0.000,419.25,427.25,1.5,0.0,0.000,42308.9,42308.9,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436612479,222767.00
07/11/2015 07:00,1,0.149,ACTIVE_NO_POWER,214.3,421.60,60.07,1436612403,"040051121000095","174011321042388",24.89,22,0.000,317.70,435.26,3.6,0.0,0.000,42738.6,42738.6,33,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612483,222768.00
07/11/2015 07:00,1,0.047,ACTIVE_NO_POWER,214.7,343.59,60.07,1436612403,"040051121000097","174011321042388",28.24,23,0.000,322.02,436.06,1.3,0.0,0.000,44364.900000012,44364.900000012,27,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436612485,222769.00
07/11/2015 07:15,2,0.453,ACTIVE,211.93,334.54,59.965,1436613304,"201051344000955","174011321042388",27.63,25.00,0,328.22,341.45,12.7,10.3,0.075,174989.0,174989.0,5997,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613305,222770.00
07/11/2015 07:15,1,0.302,ACTIVE_NO_POWER,214.3,403.85,60.00,1436613304,"040051121000195","174011321042388",21.35,24,0.000,323.44,440.97,6.3,0.0,0.000,46168.899999988,46169.300000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613306,222771.00
07/11/2015 07:15,2,0.361,ACTIVE,213.51,337.24,59.954,1436613304,"274151322000095","174011321042388",27.31,26.30,0,331.53,341.75,10.0,7.7,0.053,474415.4,474415.4,6902,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613307,222772.00
07/11/2015 07:15,2,0.434,ACTIVE,212.16,334.54,59.965,1436613304,"201051344000868","174011321042388",27.63,24.30,0,327.62,341.15,12.2,9.9,0.071,161383.3,161383.3,6001,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613308,222773.00
07/11/2015 07:15,2,0.428,ACTIVE,212.83,336.34,59.970,1436613304,"201051344000853","174011321042388",27.04,24.80,0,329.73,342.05,11.7,9.4,0.071,167681.5,167681.5,6002,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613309,222774.00
07/11/2015 07:15,2,0.428,ACTIVE,212.83,335.14,59.965,1436613304,"201051344000582","174011321042388",27.12,24.50,0,329.13,341.15,11.8,9.4,0.066,167751.5,167751.5,5988,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613310,222775.00
07/11/2015 07:15,1,0.294,ACTIVE_NO_POWER,214.3,394.83,60.03,1436613304,"040051121000097","174011321042388",24.41,24,0.000,320.42,441.65,7.0,0.0,0.000,44364.900000012,44365.200000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613311,222776.00
07/11/2015 07:15,2,0.438,ACTIVE,212.38,334.84,59.965,1436613304,"201051344000469","174011321042388",27.53,24.00,0,327.02,341.75,12.2,9.9,0.075,162952.7,162952.7,5994,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613312,222777.00
07/11/2015 07:15,2,0.416,ACTIVE,212.16,336.04,59.975,1436613304,"201051344000988","174011321042388",26.92,24.80,0,326.72,342.35,11.3,9.0,0.066,162470.6,162470.6,5993,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613313,222778.00
07/11/2015 07:15,2,0.428,ACTIVE,212.38,334.84,59.975,1436613304,"201051344001158","174011321042388",27.33,24.50,0,327.32,341.15,11.9,9.5,0.066,168488.9,168488.9,5989,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613314,222779.00
07/11/2015 07:15,2,0.422,ACTIVE,212.16,334.54,59.970,1436613304,"201051344001025","174011321042388",27.77,24.50,0,328.22,341.15,11.9,9.5,0.066,172089.0,172089.0,5986,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613315,222780.00
07/11/2015 07:15,1,0.241,ACTIVE,213.8,333.86,60.00,1436613304,"033051125000118","174011321042388",37.24,24,0.113,318.73,444.04,8.9,6.9,0.098,49437.1,49438.1,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613316,222781.00
07/11/2015 07:15,2,0.432,ACTIVE,212.38,335.14,59.975,1436613304,"201051344000569","174011321042388",27.75,25.00,0,328.22,341.75,12.2,9.8,0.062,175552.5,175552.5,6001,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613317,222782.00
07/11/2015 07:15,2,0.197,ACTIVE,213.74,408.78,59.975,1436613304,"274151322000094","174011321042388",38.59,27.30,0,334.24,410.88,7.8,5.6,0.040,358538.2,358538.2,7382,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613318,222783.00
07/11/2015 07:15,1,0.346,ACTIVE,214.5,347.22,60.03,1436613304,"040051121000068","174011321042388",21.77,24,0.141,303.99,440.25,7.5,10.6,0.008,42308.9,42309.4,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613319,222784.00
07/11/2015 07:15,2,0.432,ACTIVE,212.38,334.24,59.975,1436613304,"201051344000458","174011321042388",27.73,25.30,0,327.92,341.15,12.1,9.8,0.080,171346.8,171346.8,5996,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613320,222785.00
07/11/2015 07:15,2,0.365,ACTIVE,213.51,337.84,59.970,1436613304,"274151322000087","174011321042388",26.28,27.30,0,332.13,342.05,9.7,7.5,0.053,429382.3,429382.3,6872,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613321,222786.00
07/11/2015 07:15,2,0.385,ACTIVE,213.29,336.04,59.975,1436613304,"274151322000052","174011321042388",26.78,27.00,0,330.93,342.35,10.4,8.1,0.062,459089.5,459089.5,7273,0,0,0,L,1151911521,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613322,222787.00
07/11/2015 07:15,2,0.422,ACTIVE,212.61,336.04,59.975,1436613304,"201051344001145","174011321042388",27.71,24.50,0,330.33,341.75,11.9,9.6,0.071,176486.5,176486.5,6006,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613323,222788.00
07/11/2015 07:15,2,0.410,ACTIVE,212.61,336.04,59.970,1436613304,"201051344000685","174011321042388",26.66,24.80,0,328.52,340.85,11.1,8.8,0.080,175489.4,175489.4,6008,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613324,222789.00
07/11/2015 07:15,2,0.348,ACTIVE,213.06,335.74,59.965,1436613304,"274151322000088","174011321042388",26.00,26.50,0,329.73,341.75,9.2,6.9,0.044,439976.0,439976.0,6885,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613325,222790.00
07/11/2015 07:15,2,0.432,ACTIVE,212.61,335.14,59.965,1436613304,"201051344000438","174011321042388",27.91,24.50,0,328.52,341.15,12.2,9.9,0.066,175595.1,175595.1,5987,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613326,222791.00
07/11/2015 07:15,2,0.439,ACTIVE,212.16,333.93,59.965,1436613304,"201051344001135","174011321042388",28.03,24.50,0,327.62,340.25,12.5,10.1,0.071,166939.8,166939.8,5972,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613326,222792.00
07/11/2015 07:15,2,0.457,ACTIVE,212.61,335.44,59.975,1436613304,"201051344000417","174011321042388",27.25,25.00,0,328.22,341.75,12.7,10.3,0.075,171178.4,171178.4,5988,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613327,222793.00
07/11/2015 07:15,2,0.451,ACTIVE,211.93,334.84,59.965,1436613304,"201051344000594","174011321042388",26.68,25.30,0,327.02,341.15,12.2,9.9,0.075,171771.2,171771.2,5989,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613328,222794.00
07/11/2015 07:15,2,0.359,ACTIVE,213.29,336.64,59.959,1436613304,"274151322000083","174011321042388",26.52,26.30,0,331.23,342.35,9.7,7.4,0.062,455207.8,455207.8,7294,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613329,222795.00
07/11/2015 07:15,2,0.451,ACTIVE,212.38,336.04,59.970,1436613304,"201051344000585","174011321042388",27.79,24.80,0,328.22,341.75,12.8,10.4,0.075,170848.4,170848.4,5987,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613330,222796.00
07/11/2015 07:15,2,0.365,ACTIVE,213.29,335.74,59.944,1436613304,"274151322000054","174011321042388",26.42,27.00,0,331.23,342.05,9.8,7.5,0.035,450249.9,450249.9,6873,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613331,222797.00
07/11/2015 07:15,2,0.443,ACTIVE,212.61,334.24,59.959,1436613304,"201051344001203","174011321042388",27.25,24.80,0,329.73,341.75,12.3,9.9,0.071,171968.8,171968.8,5990,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613332,222798.00
07/11/2015 07:15,2,0.439,ACTIVE,212.16,334.24,59.944,1436613304,"201051344000646","174011321042388",27.47,25.00,0,327.02,341.15,12.3,9.9,0.071,169056.7,169056.7,5983,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613333,222799.00
07/11/2015 07:15,2,0.244,ACTIVE,214.19,388.34,59.959,1436613304,"274151322000068","174011321042388",36.36,28.30,0,335.44,396.75,9.0,6.8,0.044,357644.5,357644.5,6989,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613334,222800.00
07/11/2015 07:15,2,0.385,ACTIVE,213.96,337.54,59.959,1436613304,"274151322000076","174011321042388",27.43,26.80,0,332.73,342.65,10.7,8.4,0.057,480269.9,480269.9,7274,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613335,222801.00
07/11/2015 07:15,1,0.217,ACTIVE_NO_POWER,214.7,418.18,60.03,1436613304,"033051125000132","174011321042388",32.44,24,0.000,318.35,438.85,7.0,0.0,0.000,37093.400000024,37094.100000024,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613336,222802.00
07/11/2015 07:15,1,0.240,ACTIVE_NO_POWER,214.3,429.09,60.00,1436613304,"033051125000150","174011321042388",37.41,24,0.000,318.49,445.25,8.9,0.0,0.001,49525.400000036,49526.600000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613338,222803.00
07/11/2015 07:15,2,0.455,ACTIVE,212.16,334.24,59.965,1436613304,"201051344000890","174011321042388",27.39,25.00,0,327.92,340.85,12.6,10.3,0.071,173390.0,173390.0,5991,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613339,222804.00
07/11/2015 07:15,2,0.408,ACTIVE,212.16,334.84,59.965,1436613304,"201051344000900","174011321042388",27.04,24.30,0,328.22,340.85,11.2,8.9,0.071,173755.1,173755.1,6006,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613339,222805.00
07/11/2015 07:15,2,0.438,ACTIVE,212.61,336.64,59.959,1436613304,"201051344000633","174011321042388",27.43,24.50,0,327.62,342.65,12.2,9.8,0.080,163280.4,163280.4,6003,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613340,222806.00
07/11/2015 07:15,1,0.320,ACTIVE_NO_POWER,214.4,405.22,60.00,1436613304,"040051121000185","174011321042388",22.27,24,0.000,320.93,438.86,7.1,0.0,0.000,43542.899999999,43543.399999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613342,222807.00
07/11/2015 07:15,2,0.443,ACTIVE,212.38,334.84,59.970,1436613304,"201051344000983","174011321042388",27.89,24.80,0,328.22,340.85,12.6,10.2,0.075,170720.5,170720.5,6005,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613343,222808.00
07/11/2015 07:15,2,0.439,ACTIVE,212.38,335.14,59.981,1436613304,"201051344000917","174011321042388",26.88,25.30,0,328.22,342.05,12.0,9.7,0.071,173863.9,173863.9,6007,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613344,222809.00
07/11/2015 07:15,1,0.211,ACTIVE_NO_POWER,214.2,419.43,60.00,1436613304,"033051125000135","174011321042388",32.06,24,0.000,323.12,441.06,6.7,0.0,0.000,36893.50000001,36894.30000001,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613346,222810.00
07/11/2015 07:15,2,0.449,ACTIVE,212.61,335.74,59.981,1436613304,"201051344000648","174011321042388",26.96,24.30,0,327.92,341.45,12.3,10.0,0.066,169590.1,169590.1,6003,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613347,222811.00
07/11/2015 07:15,2,0.453,ACTIVE,212.16,336.04,59.975,1436613304,"201051344001093","174011321042388",27.67,25.00,0,328.22,341.15,12.7,10.4,0.080,172040.6,172040.6,5993,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613348,222812.00
07/11/2015 07:15,2,0.432,ACTIVE,212.38,335.44,59.975,1436613304,"201051344000645","174011321042388",27.00,25.00,0,329.13,341.15,11.8,9.5,0.062,170204.2,170204.2,6009,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613349,222813.00
07/11/2015 07:15,2,0.365,ACTIVE,213.51,339.04,60.002,1436613304,"274151322000085","174011321042388",26.92,26.30,0,333.03,342.35,9.9,7.7,0.057,452564.9,452564.9,7280,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613350,222814.00
07/11/2015 07:15,2,0.428,ACTIVE,212.38,335.44,59.970,1436613304,"201051344000651","174011321042388",27.25,24.30,0,328.82,341.15,11.8,9.5,0.062,169544.4,169544.4,5989,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613351,222815.00
07/11/2015 07:15,2,0.434,ACTIVE,210.35,332.13,59.970,1436613304,"201051344000867","174011321042388",27.95,25.00,0,327.62,340.85,12.3,9.9,0.066,161996.9,161996.9,6007,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613352,222816.00
07/11/2015 07:15,1,0.421,ACTIVE_NO_POWER,213.5,397.08,60.03,1436613304,"040051121000095","174011321042388",20.95,24,0.000,315.90,437.41,8.7,0.0,0.000,42738.6,42739.1,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613353,222817.00
07/11/2015 07:15,2,0.438,ACTIVE,211.93,334.24,59.991,1436613304,"201051344001230","174011321042388",27.23,24.50,0,326.72,339.95,12.1,9.7,0.071,173078.5,173078.5,6013,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613354,222818.00
07/11/2015 07:15,2,0.432,ACTIVE,212.38,335.44,59.975,1436613304,"201051344000576","174011321042388",27.29,24.30,0,327.32,341.45,11.9,9.6,0.071,169436.1,169436.1,6014,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613355,222819.00
07/11/2015 07:15,2,0.469,ACTIVE,211.70,334.84,59.965,1436613304,"201051344000579","174011321042388",27.61,25.30,0,328.22,341.15,13.2,10.8,0.071,175931.5,175931.5,5992,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613356,222820.00
07/11/2015 07:15,1,0.359,ACTIVE_NO_POWER,213.4,371.94,60.00,1436613304,"040051121000116","174011321042388",23.67,23,0.000,303.27,438.97,8.3,0.0,0.000,43594.800000024,43595.300000024,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436613357,222821.00
07/11/2015 07:30,2,0.588,ACTIVE,212.16,337.24,60.002,1436614205,"201051344000955","174011321042388",28.51,25.30,0,327.32,344.15,17.0,14.5,0.119,174992.1,174992.1,5998,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614206,222822.00
07/11/2015 07:30,1,0.435,ACTIVE_NO_POWER,214.3,404.51,60.03,1436614205,"040051121000195","174011321042388",23.37,24,0.000,320.28,441.21,10.1,0.0,0.000,46169.300000024,46170.599999976,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614207,222823.00
07/11/2015 07:30,2,0.518,ACTIVE,213.29,338.44,59.986,1436614205,"274151322000095","174011321042388",27.83,26.80,0,331.83,345.06,14.6,12.1,0.088,474417.8,474417.8,6903,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614208,222824.00
07/11/2015 07:30,2,0.580,ACTIVE,212.38,337.24,59.970,1436614205,"201051344000868","174011321042388",28.13,24.50,0,327.62,345.06,16.6,14.0,0.115,161386.2,161386.2,6002,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614210,222825.00
07/11/2015 07:30,2,0.562,ACTIVE,213.06,338.44,59.975,1436614205,"201051344000853","174011321042388",28.23,25.00,0,328.52,345.66,16.1,13.6,0.119,167684.4,167684.4,6003,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614211,222826.00
07/11/2015 07:30,2,0.570,ACTIVE,212.83,338.14,59.959,1436614205,"201051344000582","174011321042388",27.31,24.80,0,327.92,345.06,15.8,13.3,0.106,167754.4,167754.4,5989,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614211,222827.00
07/11/2015 07:30,1,0.474,ACTIVE,214.4,362.44,60.03,1436614205,"040051121000097","174011321042388",24.62,25,0.144,319.16,442.35,11.6,12.1,0.013,44365.200000012,44366.600000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614213,222828.00
07/11/2015 07:30,2,0.580,ACTIVE,212.61,338.44,59.938,1436614205,"201051344000469","174011321042388",28.15,24.30,0,326.72,345.36,16.6,14.0,0.124,162955.6,162955.6,5995,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614214,222829.00
07/11/2015 07:30,2,0.572,ACTIVE,212.16,338.44,59.959,1436614205,"201051344000988","174011321042388",27.25,25.30,0,326.12,346.26,15.8,13.3,0.115,162473.3,162473.3,5994,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614214,222830.00
07/11/2015 07:30,2,0.564,ACTIVE,212.38,337.84,59.959,1436614205,"201051344001158","174011321042388",27.97,25.00,0,327.92,345.06,16.0,13.5,0.110,168491.8,168491.8,5990,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614215,222831.00
07/11/2015 07:30,2,0.566,ACTIVE,212.38,336.94,59.970,1436614205,"201051344001025","174011321042388",28.03,24.80,0,327.62,345.06,16.1,13.6,0.106,172091.9,172091.9,5987,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614216,222832.00
07/11/2015 07:30,1,0.360,ACTIVE_NO_POWER,214.3,434.29,60.03,1436614205,"033051125000118","174011321042388",37.24,25,0.000,316.09,444.28,13.3,0.0,0.001,49438.1,49440.1,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614217,222833.00
07/11/2015 07:30,2,0.576,ACTIVE,212.38,336.94,59.970,1436614205,"201051344000569","174011321042388",28.05,25.30,0,327.92,345.06,16.4,13.9,0.106,175555.4,175555.4,6002,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614218,222834.00
07/11/2015 07:30,2,0.211,ACTIVE,213.74,431.92,59.970,1436614205,"274151322000094","174011321042388",40.99,28.50,0,333.63,436.13,8.8,6.6,0.044,358539.8,358539.8,7383,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614219,222835.00
07/11/2015 07:30,1,0.503,ACTIVE,214.9,328.89,60.00,1436614205,"040051121000068","174011321042388",22.23,24,0.108,319.50,440.14,11.1,7.6,0.218,42309.4,42310.8,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614221,222836.00
07/11/2015 07:30,2,0.578,ACTIVE,212.38,337.54,59.965,1436614205,"201051344000458","174011321042388",27.69,25.50,0,327.02,344.76,16.2,13.7,0.119,171349.7,171349.7,5997,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614222,222837.00
07/11/2015 07:30,2,0.504,ACTIVE,213.51,341.15,59.944,1436614205,"274151322000087","174011321042388",27.33,28.00,0,332.13,344.76,14.0,11.6,0.075,429384.7,429384.7,6873,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614223,222838.00
07/11/2015 07:30,2,0.541,ACTIVE,213.51,339.34,59.975,1436614205,"274151322000052","174011321042388",27.47,27.50,0,330.33,345.06,15.1,12.6,0.093,459092.0,459092.0,7274,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614223,222839.00
07/11/2015 07:30,2,0.572,ACTIVE,212.61,337.84,59.959,1436614205,"201051344001145","174011321042388",27.73,24.80,0,329.43,345.66,16.1,13.6,0.110,176489.4,176489.4,6007,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614224,222840.00
07/11/2015 07:30,2,0.545,ACTIVE,212.61,337.54,59.965,1436614205,"201051344000685","174011321042388",27.75,25.30,0,327.62,344.76,15.4,12.9,0.110,175492.1,175492.1,6009,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614225,222841.00
07/11/2015 07:30,2,0.502,ACTIVE,212.83,336.94,59.938,1436614205,"274151322000088","174011321042388",26.92,27.00,0,331.23,345.06,13.7,11.3,0.071,439978.3,439978.3,6886,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614226,222842.00
07/11/2015 07:30,2,0.572,ACTIVE,212.61,337.84,59.965,1436614205,"201051344000438","174011321042388",28.41,25.00,0,328.22,345.36,16.5,14.0,0.106,175598.0,175598.0,5988,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614227,222843.00
07/11/2015 07:30,2,0.590,ACTIVE,212.16,335.74,59.970,1436614205,"201051344001135","174011321042388",28.13,24.80,0,327.92,345.06,16.9,14.3,0.110,166942.8,166942.8,5973,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614228,222844.00
07/11/2015 07:30,2,0.600,ACTIVE,212.61,337.54,59.991,1436614205,"201051344000417","174011321042388",27.91,25.50,0,327.92,345.36,16.9,14.4,0.110,171181.5,171181.5,5989,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614229,222845.00
07/11/2015 07:30,2,0.582,ACTIVE,212.16,336.04,59.959,1436614205,"201051344000594","174011321042388",28.31,25.50,0,326.12,345.06,16.7,14.2,0.102,171774.2,171774.2,5990,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614230,222846.00
07/11/2015 07:30,2,0.502,ACTIVE,213.29,339.04,59.959,1436614205,"274151322000083","174011321042388",27.31,27.00,0,330.63,344.45,13.9,11.5,0.075,455210.1,455210.1,7295,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614231,222847.00
07/11/2015 07:30,2,0.588,ACTIVE,212.61,338.44,59.959,1436614205,"201051344000585","174011321042388",28.15,25.30,0,327.92,345.06,16.8,14.3,0.106,170851.5,170851.5,5988,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614232,222848.00
07/11/2015 07:30,2,0.512,ACTIVE,213.74,340.25,59.965,1436614205,"274151322000054","174011321042388",27.61,27.50,0,331.23,344.76,14.3,11.9,0.075,450252.3,450252.3,6874,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614232,222849.00
07/11/2015 07:30,2,0.582,ACTIVE,212.38,336.94,59.959,1436614205,"201051344001203","174011321042388",28.13,25.00,0,327.92,345.96,16.6,14.1,0.133,171971.7,171971.7,5991,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614233,222850.00
07/11/2015 07:30,2,0.574,ACTIVE,212.16,336.64,59.959,1436614205,"201051344000646","174011321042388",27.95,25.30,0,327.62,344.76,16.3,13.8,0.102,169059.7,169059.7,5984,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614234,222851.00
07/11/2015 07:30,2,0.350,ACTIVE,213.96,394.65,59.954,1436614205,"274151322000068","174011321042388",36.98,29.00,0,334.54,412.08,12.9,10.6,0.066,357646.6,357646.6,6990,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614235,222852.00
07/11/2015 07:30,2,0.559,ACTIVE,214.19,339.04,59.959,1436614205,"274151322000076","174011321042388",27.71,27.30,0,333.03,345.96,15.7,13.2,0.106,480272.6,480272.6,7275,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614236,222853.00
07/11/2015 07:30,1,0.318,ACTIVE,214.3,387.54,60.00,1436614205,"033051125000132","174011321042388",32.35,24,0.104,318.49,439.36,10.2,11.0,0.000,37094.100000024,37095.400000024,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614237,222854.00
07/11/2015 07:30,1,0.360,ACTIVE,214.4,412.22,60.00,1436614205,"033051125000150","174011321042388",38.04,24,0.151,316.13,445.14,13.6,11.8,0.001,49526.600000024,49528.600000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614239,222855.00
07/11/2015 07:30,2,0.604,ACTIVE,212.16,336.64,59.959,1436614205,"201051344000890","174011321042388",27.91,25.30,0,327.92,345.36,17.1,14.6,0.106,173393.0,173393.0,5992,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614240,222856.00
07/11/2015 07:30,2,0.549,ACTIVE,211.93,337.24,59.970,1436614205,"201051344000900","174011321042388",28.19,24.50,0,327.02,344.76,15.7,13.2,0.115,173757.8,173757.8,6007,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614240,222857.00
07/11/2015 07:30,2,0.578,ACTIVE,212.61,339.04,59.954,1436614205,"201051344000633","174011321042388",28.05,25.00,0,327.92,346.26,16.4,13.9,0.119,163283.3,163283.3,6004,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614241,222858.00
07/11/2015 07:30,1,0.455,ACTIVE_NO_POWER,214.1,408.66,60.00,1436614205,"040051121000185","174011321042388",22.56,25,0.000,318.94,438.83,10.2,0.0,0.000,43543.399999999,43544.599999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614243,222859.00
07/11/2015 07:30,2,0.588,ACTIVE,212.16,336.64,59.959,1436614205,"201051344000983","174011321042388",28.17,25.30,0,327.02,344.76,16.8,14.3,0.124,170723.5,170723.5,6006,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614244,222860.00
07/11/2015 07:30,2,0.566,ACTIVE,212.38,336.94,59.959,1436614205,"201051344000917","174011321042388",28.29,25.80,0,327.32,345.66,16.2,13.8,0.115,173866.8,173866.8,6008,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614245,222861.00
07/11/2015 07:30,1,0.514,ACTIVE,213.9,323.70,60.00,1436614205,"040051121000116","174011321042388",24.38,24,0.138,316.42,439.78,12.4,5.6,0.241,43595.300000024,43596.500000024,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614246,222862.00
07/11/2015 07:30,1,0.304,ACTIVE_NO_POWER,214.4,428.24,60.00,1436614205,"033051125000135","174011321042388",32.97,25,0.000,321.25,440.87,9.9,0.0,0.000,36894.30000001,36895.70000001,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614247,222863.00
07/11/2015 07:30,2,0.578,ACTIVE,212.38,337.84,59.959,1436614205,"201051344000648","174011321042388",28.11,24.50,0,328.52,345.66,16.5,14.0,0.106,169593.0,169593.0,6004,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614248,222864.00
07/11/2015 07:30,2,0.607,ACTIVE,212.16,336.94,59.959,1436614205,"201051344001093","174011321042388",28.45,25.50,0,328.22,345.06,17.5,15.0,0.115,172043.7,172043.7,5994,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614249,222865.00
07/11/2015 07:30,2,0.574,ACTIVE,212.61,337.84,59.991,1436614205,"201051344000645","174011321042388",27.81,25.30,0,329.13,345.36,16.2,13.7,0.115,170207.1,170207.1,6010,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614250,222866.00
07/11/2015 07:30,2,0.525,ACTIVE,213.29,340.85,59.938,1436614205,"274151322000085","174011321042388",27.27,26.80,0,332.13,345.06,14.5,12.1,0.088,452567.4,452567.4,7281,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614251,222867.00
07/11/2015 07:30,2,0.559,ACTIVE,212.38,337.24,59.970,1436614205,"201051344000651","174011321042388",28.15,24.50,0,327.92,345.36,15.9,13.5,0.110,169547.2,169547.2,5990,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614252,222868.00
07/11/2015 07:30,2,0.588,ACTIVE,212.38,335.74,59.959,1436614205,"201051344000867","174011321042388",28.03,25.50,0,325.82,345.06,16.7,14.2,0.110,161999.9,161999.9,6008,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614253,222869.00
07/11/2015 07:30,1,0.577,ACTIVE_NO_POWER,214.1,322.54,60.03,1436614205,"040051121000095","174011321042388",21.59,24,0.073,315.45,437.43,12.3,0.0,0.243,42739.1,42740.5,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614254,222870.00
07/11/2015 07:30,2,0.590,ACTIVE,211.93,336.04,59.970,1436614205,"201051344001230","174011321042388",28.01,25.00,0,326.12,344.45,16.7,14.2,0.106,173081.5,173081.5,6014,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614255,222871.00
07/11/2015 07:30,2,0.572,ACTIVE,212.61,337.84,59.975,1436614205,"201051344000576","174011321042388",27.85,24.50,0,327.92,345.36,16.2,13.7,0.124,169438.9,169438.9,6015,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614256,222872.00
07/11/2015 07:30,2,0.613,ACTIVE,212.16,336.64,59.975,1436614205,"201051344000579","174011321042388",28.03,25.80,0,327.62,345.06,17.4,14.9,0.128,175934.7,175934.7,5993,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436614257,222873.00
07/11/2015 07:45,2,0.844,ACTIVE,210.80,338.44,59.975,1436615103,"201051344000955","174011321042388",28.29,25.80,0,327.02,348.96,24.2,21.4,0.194,174996.5,174996.5,5999,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615104,222874.00
07/11/2015 07:45,1,0.628,ACTIVE,213.4,356.89,60.03,1436615103,"040051121000195","174011321042388",24.48,25,0.146,319.30,440.61,15.3,14.7,0.058,46170.599999976,46172.800000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615106,222875.00
07/11/2015 07:45,2,0.768,ACTIVE,211.93,343.85,59.959,1436615103,"274151322000095","174011321042388",27.95,27.30,0,330.03,347.76,21.8,19.1,0.141,474421.6,474421.6,6904,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615107,222876.00
07/11/2015 07:45,2,0.822,ACTIVE,211.03,338.14,59.965,1436615103,"201051344000868","174011321042388",28.21,25.00,0,327.62,349.86,23.5,20.8,0.164,161390.4,161390.4,6003,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615107,222877.00
07/11/2015 07:45,2,0.787,ACTIVE,211.70,339.95,59.959,1436615103,"201051344000853","174011321042388",28.47,25.50,0,329.43,350.47,22.8,20.0,0.177,167688.5,167688.5,6004,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615108,222878.00
07/11/2015 07:45,2,0.783,ACTIVE,211.70,340.25,59.959,1436615103,"201051344000582","174011321042388",28.09,25.30,0,328.82,349.56,22.3,19.6,0.172,167758.4,167758.4,5990,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615109,222879.00
07/11/2015 07:45,1,0.701,ACTIVE,213.2,333.45,60.00,1436615103,"040051121000097","174011321042388",24.96,26,0.149,318.94,441.05,17.4,23.8,0.180,44366.600000012,44369.300000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615111,222880.00
07/11/2015 07:45,2,0.824,ACTIVE,211.25,339.34,59.970,1436615103,"201051344000469","174011321042388",28.15,24.80,0,328.22,350.17,23.5,20.8,0.177,162959.9,162959.9,5996,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615111,222881.00
07/11/2015 07:45,2,0.807,ACTIVE,211.25,339.95,59.970,1436615103,"201051344000988","174011321042388",28.09,25.50,0,327.62,351.67,23.0,20.2,0.177,162477.5,162477.5,5995,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615112,222882.00
07/11/2015 07:45,2,0.807,ACTIVE,211.25,339.65,59.970,1436615103,"201051344001158","174011321042388",27.95,25.30,0,328.82,349.86,22.9,20.1,0.177,168495.9,168495.9,5991,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615113,222883.00
07/11/2015 07:45,2,0.787,ACTIVE,211.03,337.84,59.959,1436615103,"201051344001025","174011321042388",28.65,25.30,0,329.43,349.86,22.9,20.2,0.159,172096.0,172096.0,5988,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615114,222884.00
07/11/2015 07:45,1,0.533,ACTIVE,213.0,361.81,60.00,1436615103,"033051125000118","174011321042388",37.96,26,0.154,319.49,442.83,20.1,23.5,0.083,49440.1,49443.5,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615115,222885.00
07/11/2015 07:45,2,0.801,ACTIVE,211.25,339.04,59.970,1436615103,"201051344000569","174011321042388",28.55,25.80,0,328.82,349.86,23.1,20.4,0.190,175559.6,175559.6,6003,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615116,222886.00
07/11/2015 07:45,2,0.504,ACTIVE,212.16,387.74,59.970,1436615103,"274151322000094","174011321042388",36.10,29.30,0,382.93,448.75,18.4,15.9,0.115,358542.2,358542.2,7384,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615117,222887.00
07/11/2015 07:45,1,0.745,ACTIVE,213.6,408.14,60.00,1436615103,"040051121000068","174011321042388",22.67,25,0.156,316.27,439.84,16.8,12.8,0.003,42310.8,42313.1,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615118,222888.00
07/11/2015 07:45,2,0.789,ACTIVE,211.03,337.54,59.975,1436615103,"201051344000458","174011321042388",28.55,26.00,0,328.22,349.56,22.8,20.1,0.168,171353.9,171353.9,5998,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615119,222889.00
07/11/2015 07:45,2,0.730,ACTIVE,212.16,336.94,59.965,1436615103,"274151322000087","174011321042388",27.67,28.80,0,330.03,347.46,20.4,17.8,0.115,429388.3,429388.3,6874,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615120,222890.00
07/11/2015 07:45,2,0.789,ACTIVE,211.70,336.94,59.965,1436615103,"274151322000052","174011321042388",27.65,28.00,0,328.82,348.36,22.1,19.4,0.124,459095.9,459095.9,7275,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615121,222891.00
07/11/2015 07:45,2,0.785,ACTIVE,211.48,338.74,59.975,1436615103,"201051344001145","174011321042388",28.45,25.50,0,329.43,350.17,22.6,19.9,0.177,176493.5,176493.5,6008,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615122,222892.00
07/11/2015 07:45,2,0.777,ACTIVE,211.48,338.74,59.933,1436615103,"201051344000685","174011321042388",28.19,25.80,0,328.52,349.56,22.3,19.6,0.177,175496.0,175496.0,6010,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615123,222893.00
07/11/2015 07:45,2,0.738,ACTIVE,211.70,339.34,59.965,1436615103,"274151322000088","174011321042388",27.59,27.50,0,329.13,347.76,20.6,18.0,0.128,439981.9,439981.9,6887,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615124,222894.00
07/11/2015 07:45,2,0.812,ACTIVE,211.48,339.65,59.959,1436615103,"201051344000438","174011321042388",28.55,25.50,0,329.43,350.17,23.6,20.8,0.194,175602.3,175602.3,5989,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615125,222895.00
07/11/2015 07:45,2,0.811,ACTIVE,211.03,338.44,59.970,1436615103,"201051344001135","174011321042388",28.55,25.30,0,328.22,349.26,23.5,20.7,0.164,166947.1,166947.1,5974,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615126,222896.00
07/11/2015 07:45,2,0.828,ACTIVE,211.48,339.04,59.975,1436615103,"201051344000417","174011321042388",28.21,26.00,0,327.92,349.86,23.6,20.9,0.168,171185.8,171185.8,5990,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615127,222897.00
07/11/2015 07:45,2,0.822,ACTIVE,210.80,338.74,59.970,1436615103,"201051344000594","174011321042388",28.33,26.00,0,327.32,349.86,23.6,20.8,0.190,171778.5,171778.5,5991,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615128,222898.00
