ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 07:45,2,0.727,ACTIVE,211.93,340.85,59.975,1436615103,"274151322000083","174011321042388",27.79,27.50,0,330.63,347.46,20.4,17.8,0.133,455213.7,455213.7,7296,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615129,222899.00
07/11/2015 07:45,2,0.812,ACTIVE,211.03,338.44,59.986,1436615103,"201051344000585","174011321042388",27.85,26.00,0,328.52,349.26,23.0,20.2,0.168,170855.7,170855.7,5989,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615130,222900.00
07/11/2015 07:45,2,0.756,ACTIVE,211.93,342.05,59.981,1436615103,"274151322000054","174011321042388",27.65,28.00,0,329.13,348.06,21.1,18.5,0.141,450256.0,450256.0,6875,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615131,222901.00
07/11/2015 07:45,2,0.836,ACTIVE,211.25,338.74,59.986,1436615103,"201051344001203","174011321042388",28.19,25.80,0,328.82,351.37,23.9,21.2,0.177,171976.1,171976.1,5992,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615132,222902.00
07/11/2015 07:45,2,0.807,ACTIVE,210.80,338.44,60.012,1436615103,"201051344000646","174011321042388",28.23,25.80,0,327.62,349.26,23.1,20.4,0.177,169063.9,169063.9,5985,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615133,222903.00
07/11/2015 07:45,2,0.516,ACTIVE,212.83,395.55,59.970,1436615103,"274151322000068","174011321042388",37.00,30.00,0,334.24,419.30,19.3,16.7,0.115,357650.0,357650.0,6991,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615134,222904.00
07/11/2015 07:45,2,0.807,ACTIVE,212.83,344.76,59.996,1436615103,"274151322000076","174011321042388",28.61,28.00,0,330.33,349.26,23.4,20.6,0.164,480276.7,480276.7,7276,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615135,222905.00
07/11/2015 07:45,1,0.456,ACTIVE,213.3,400.57,60.00,1436615103,"033051125000132","174011321042388",33.61,25,0.143,317.92,439.42,15.2,14.4,0.002,37095.400000024,37097.600000024,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615136,222906.00
07/11/2015 07:45,1,0.539,ACTIVE,213.4,430.39,60.03,1436615103,"033051125000150","174011321042388",38.14,25,0.158,320.97,441.37,20.4,16.9,0.003,49528.600000024,49532,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615138,222907.00
07/11/2015 07:45,2,0.842,ACTIVE,210.80,337.54,59.986,1436615103,"201051344000890","174011321042388",28.55,26.00,0,328.22,350.17,24.4,21.6,0.181,173397.5,173397.5,5993,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615138,222908.00
07/11/2015 07:45,2,0.799,ACTIVE,211.03,339.04,59.991,1436615103,"201051344000900","174011321042388",28.11,25.00,0,327.62,349.56,22.7,20.0,0.190,173761.9,173761.9,6008,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615139,222909.00
07/11/2015 07:45,2,0.809,ACTIVE,211.48,340.85,59.975,1436615103,"201051344000633","174011321042388",28.57,25.50,0,328.82,351.37,23.4,20.7,0.177,163287.6,163287.6,6005,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615140,222910.00
07/11/2015 07:45,1,0.604,ACTIVE,213.2,343.19,60.00,1436615103,"040051121000185","174011321042388",24.53,25,0.126,317.77,439.36,14.7,15.9,0.110,43544.599999999,43546.599999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615141,222911.00
07/11/2015 07:45,2,0.826,ACTIVE,211.25,339.04,59.996,1436615103,"201051344000983","174011321042388",28.21,25.50,0,328.82,349.56,23.6,20.9,0.186,170727.8,170727.8,6007,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615142,222912.00
07/11/2015 07:45,2,0.799,ACTIVE,211.25,339.34,59.986,1436615103,"201051344000917","174011321042388",28.23,26.30,0,327.92,349.86,22.8,20.1,0.168,173871.0,173871.0,6009,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615143,222913.00
07/11/2015 07:45,1,0.736,ACTIVE,212.5,327.99,60.00,1436615103,"040051121000116","174011321042388",24.90,24,0.110,312.01,438.83,18.2,16.5,0.270,43596.500000024,43599.200000024,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615145,222914.00
07/11/2015 07:45,1,0.429,ACTIVE,213.3,391.92,60.03,1436615103,"033051125000135","174011321042388",34.39,25,0.141,320.13,441.55,14.6,14.9,0.005,36895.70000001,36898.00000001,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615146,222915.00
07/11/2015 07:45,2,0.807,ACTIVE,211.48,339.34,59.986,1436615103,"201051344000648","174011321042388",28.39,24.80,0,329.73,350.47,23.2,20.5,0.168,169597.3,169597.3,6005,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615147,222916.00
07/11/2015 07:45,2,0.869,ACTIVE,211.25,339.04,59.986,1436615103,"201051344001093","174011321042388",28.67,26.00,0,327.92,351.07,25.3,22.5,0.190,172048.3,172048.3,5995,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615148,222917.00
07/11/2015 07:45,2,0.820,ACTIVE,211.25,338.44,59.981,1436615103,"201051344000645","174011321042388",27.79,25.50,0,328.52,350.47,23.1,20.4,0.168,170211.2,170211.2,6011,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615149,222918.00
07/11/2015 07:45,2,0.758,ACTIVE,212.16,342.05,59.949,1436615103,"274151322000085","174011321042388",27.89,27.30,0,330.33,348.06,21.4,18.7,0.128,452571.2,452571.2,7282,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615150,222919.00
07/11/2015 07:45,2,0.799,ACTIVE,211.25,339.04,60.007,1436615103,"201051344000651","174011321042388",28.23,25.00,0,328.52,349.86,22.9,20.2,0.172,169551.4,169551.4,5991,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615151,222920.00
07/11/2015 07:45,2,0.820,ACTIVE,211.25,337.84,59.981,1436615103,"201051344000867","174011321042388",28.57,25.80,0,328.22,349.86,23.8,21.0,0.186,162004.2,162004.2,6009,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615152,222921.00
07/11/2015 07:45,1,0.811,ACTIVE,212.5,389.05,60.03,1436615103,"040051121000095","174011321042388",22.08,25,0.042,314.53,437.45,17.8,4.3,0.116,42740.5,42742.9,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615153,222922.00
07/11/2015 07:45,2,0.840,ACTIVE,211.03,337.54,59.975,1436615103,"201051344001230","174011321042388",28.09,25.80,0,326.72,349.26,23.9,21.1,0.181,173085.8,173085.8,6015,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615154,222923.00
07/11/2015 07:45,2,0.801,ACTIVE,211.48,339.95,59.965,1436615103,"201051344000576","174011321042388",28.27,25.00,0,328.52,350.77,23.0,20.2,0.168,169443.1,169443.1,6016,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615155,222924.00
07/11/2015 07:45,2,0.840,ACTIVE,211.03,339.95,59.970,1436615103,"201051344000579","174011321042388",28.67,26.00,0,328.22,350.47,24.4,21.7,0.203,175939.2,175939.2,5994,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436615156,222925.00
07/11/2015 08:00,2,1.137,ACTIVE,211.25,343.85,59.986,1436616003,"201051344000955","174011321042388",28.41,26.50,0,327.02,357.38,32.7,29.7,0.265,175002.9,175002.9,6000,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616005,222926.00
07/11/2015 08:00,1,0.867,ACTIVE,213.0,431.74,60.03,1436616003,"040051121000195","174011321042388",25.01,26,0.135,319.46,441.37,21.5,13.3,0.002,46172.800000024,46176.399999988,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616006,222927.00
07/11/2015 08:00,2,1.041,ACTIVE,212.38,342.65,59.975,1436616003,"274151322000095","174011321042388",28.61,28.30,0,331.23,354.67,30.1,27.2,0.203,474427.4,474427.4,6905,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616007,222928.00
07/11/2015 08:00,2,1.105,ACTIVE,211.48,343.85,59.991,1436616003,"201051344000868","174011321042388",28.41,25.50,0,327.62,357.38,31.8,28.8,0.243,161396.6,161396.6,6004,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616008,222929.00
07/11/2015 08:00,2,1.074,ACTIVE,212.16,345.36,59.975,1436616003,"201051344000853","174011321042388",28.47,26.00,0,327.92,358.28,31.0,28.0,0.256,167694.5,167694.5,6005,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616009,222930.00
07/11/2015 08:00,2,1.053,ACTIVE,212.16,343.85,59.975,1436616003,"201051344000582","174011321042388",28.41,26.00,0,328.22,357.68,30.4,27.4,0.247,167764.3,167764.3,5991,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616009,222931.00
07/11/2015 08:00,1,0.959,ACTIVE,213.8,377.39,60.00,1436616003,"040051121000097","174011321042388",25.35,27,0.151,318.46,441.62,24.1,15.7,0.129,44369.300000012,44373.400000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616011,222932.00
07/11/2015 08:00,2,1.104,ACTIVE,211.70,343.85,59.981,1436616003,"201051344000469","174011321042388",28.45,25.30,0,326.72,357.98,31.8,28.8,0.270,162966.1,162966.1,5997,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616012,222933.00
07/11/2015 08:00,2,1.100,ACTIVE,211.70,344.76,59.986,1436616003,"201051344000988","174011321042388",28.31,26.30,0,327.92,358.88,31.5,28.5,0.252,162483.5,162483.5,5996,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616012,222934.00
07/11/2015 08:00,2,1.076,ACTIVE,211.70,343.55,59.954,1436616003,"201051344001158","174011321042388",28.55,26.00,0,327.92,357.38,31.1,28.1,0.265,168501.9,168501.9,5992,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616013,222935.00
07/11/2015 08:00,2,1.076,ACTIVE,211.70,342.65,59.970,1436616003,"201051344001025","174011321042388",28.49,26.30,0,327.62,357.98,31.1,28.1,0.265,172102.0,172102.0,5989,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616014,222936.00
07/11/2015 08:00,1,0.726,ACTIVE,213.8,371.49,60.00,1436616003,"033051125000118","174011321042388",38.75,26,0.162,316.56,441.58,27.9,15.5,0.244,49443.5,49448.5,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616015,222937.00
07/11/2015 08:00,2,1.080,ACTIVE,211.70,344.15,59.986,1436616003,"201051344000569","174011321042388",28.63,26.30,0,328.22,357.68,31.3,28.3,0.252,175565.7,175565.7,6004,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616016,222938.00
07/11/2015 08:00,2,0.684,ACTIVE,212.38,398.56,59.959,1436616003,"274151322000094","174011321042388",37.35,29.80,0,333.33,419.60,25.8,23.0,0.177,358547.0,358547.0,7385,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616017,222939.00
07/11/2015 08:00,1,1.015,ACTIVE,213.6,389.82,60.03,1436616003,"040051121000068","174011321042388",23.05,26,0.165,317.38,441.08,23.2,17.0,0.023,42313.1,42317,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616019,222940.00
07/11/2015 08:00,2,1.068,ACTIVE,211.48,342.65,59.944,1436616003,"201051344000458","174011321042388",28.51,26.80,0,327.62,357.08,30.9,27.9,0.247,171359.9,171359.9,5999,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616020,222941.00
07/11/2015 08:00,2,0.996,ACTIVE,212.38,345.06,59.975,1436616003,"274151322000087","174011321042388",27.79,30.00,0,329.13,354.07,28.0,25.1,0.181,429393.6,429393.6,6875,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616021,222942.00
07/11/2015 08:00,2,1.068,ACTIVE,212.83,345.96,59.986,1436616003,"274151322000052","174011321042388",27.83,29.00,0,328.52,354.97,30.2,27.3,0.208,459101.8,459101.8,7276,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616021,222943.00
07/11/2015 08:00,2,1.059,ACTIVE,211.70,344.45,59.981,1436616003,"201051344001145","174011321042388",28.57,26.30,0,330.03,357.68,30.6,27.6,0.234,176499.4,176499.4,6009,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616022,222944.00
07/11/2015 08:00,2,1.055,ACTIVE,211.70,343.55,59.970,1436616003,"201051344000685","174011321042388",28.43,26.50,0,327.32,357.08,30.4,27.4,0.256,175501.9,175501.9,6011,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616023,222945.00
07/11/2015 08:00,2,1.020,ACTIVE,212.38,345.06,59.970,1436616003,"274151322000088","174011321042388",27.73,28.30,0,329.43,354.37,28.7,25.8,0.190,439987.3,439987.3,6888,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616024,222946.00
07/11/2015 08:00,2,1.107,ACTIVE,211.70,343.85,59.965,1436616003,"201051344000438","174011321042388",28.45,26.50,0,328.52,357.98,31.9,28.9,0.256,175608.5,175608.5,5990,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616025,222947.00
07/11/2015 08:00,2,1.104,ACTIVE,211.25,343.25,59.975,1436616003,"201051344001135","174011321042388",28.25,26.00,0,328.52,356.48,31.6,28.5,0.243,166953.3,166953.3,5975,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616026,222948.00
07/11/2015 08:00,2,1.105,ACTIVE,211.48,343.55,59.970,1436616003,"201051344000417","174011321042388",28.33,27.00,0,326.72,357.38,31.8,28.7,0.252,171192.0,171192.0,5991,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616027,222949.00
07/11/2015 08:00,2,1.092,ACTIVE,211.25,343.25,59.975,1436616003,"201051344000594","174011321042388",28.78,26.80,0,326.72,357.38,31.9,28.9,0.234,171784.7,171784.7,5992,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616028,222950.00
07/11/2015 08:00,2,0.992,ACTIVE,212.61,343.25,59.975,1436616003,"274151322000083","174011321042388",27.83,28.50,0,328.82,354.07,27.9,25.0,0.199,455219.0,455219.0,7297,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616029,222951.00
07/11/2015 08:00,2,1.062,ACTIVE,212.16,343.85,59.975,1436616003,"201051344000585","174011321042388",28.55,26.80,0,327.32,356.48,30.7,27.7,0.230,170861.7,170861.7,5990,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616030,222952.00
07/11/2015 08:00,2,1.037,ACTIVE,213.06,348.36,59.959,1436616003,"274151322000054","174011321042388",27.81,28.80,0,330.93,354.67,29.2,26.2,0.194,450261.6,450261.6,6876,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616031,222953.00
07/11/2015 08:00,2,1.135,ACTIVE,211.93,342.35,59.970,1436616003,"201051344001203","174011321042388",28.29,26.50,0,328.22,359.18,32.5,29.5,0.256,171982.4,171982.4,5993,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616032,222954.00
07/11/2015 08:00,2,1.080,ACTIVE,211.48,343.55,59.970,1436616003,"201051344000646","174011321042388",28.41,26.50,0,326.12,356.78,31.1,28.1,0.252,169069.9,169069.9,5986,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616032,222955.00
07/11/2015 08:00,2,0.705,ACTIVE,213.29,399.16,59.981,1436616003,"274151322000068","174011321042388",37.27,31.00,0,333.93,421.10,26.6,23.7,0.164,357655.0,357655.0,6992,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616033,222956.00
07/11/2015 08:00,2,1.098,ACTIVE,213.51,349.26,59.970,1436616003,"274151322000076","174011321042388",29.04,28.80,0,332.73,356.48,32.3,29.3,0.221,480283.0,480283.0,7277,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616034,222957.00
07/11/2015 08:00,1,0.626,ACTIVE,213.5,396.76,60.03,1436616003,"033051125000132","174011321042388",33.41,26,0.160,316.47,439.26,20.8,16.2,0.012,37097.600000024,37100.900000024,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616036,222958.00
07/11/2015 08:00,1,0.738,ACTIVE,213.8,405.44,60.00,1436616003,"033051125000150","174011321042388",38.36,26,0.170,320.32,442.29,28.1,26.3,0.039,49532,49537.100000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616037,222959.00
07/11/2015 08:00,2,1.141,ACTIVE,211.70,342.95,59.970,1436616003,"201051344000890","174011321042388",28.45,27.00,0,326.72,357.68,32.9,29.8,0.239,173403.9,173403.9,5994,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616038,222960.00
07/11/2015 08:00,2,1.090,ACTIVE,211.93,342.95,59.938,1436616003,"201051344000900","174011321042388",28.33,25.50,0,327.62,357.08,31.3,28.3,0.252,173767.9,173767.9,6009,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616039,222961.00
07/11/2015 08:00,2,1.086,ACTIVE,212.16,344.15,59.965,1436616003,"201051344000633","174011321042388",28.75,26.30,0,327.02,358.58,31.6,28.6,0.256,163293.7,163293.7,6006,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616040,222962.00
07/11/2015 08:00,1,0.750,ACTIVE,214.1,363.73,60.00,1436616003,"040051121000185","174011321042388",25.70,26,0.143,317.89,439.99,19.1,14.9,0.047,43546.599999999,43549.699999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616041,222963.00
07/11/2015 08:00,2,1.084,ACTIVE,212.16,343.25,59.970,1436616003,"201051344000983","174011321042388",28.92,26.30,0,327.92,357.38,31.8,28.8,0.252,170734.0,170734.0,6008,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616042,222964.00
07/11/2015 08:00,2,1.090,ACTIVE,211.93,344.15,59.965,1436616003,"201051344000917","174011321042388",28.17,27.00,0,327.62,357.08,31.1,28.1,0.247,173877.0,173877.0,6010,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616043,222965.00
07/11/2015 08:00,1,0.983,ACTIVE,213.2,376.38,60.00,1436616003,"040051121000116","174011321042388",25.44,25,0.150,312.28,439.77,24.9,18.8,0.045,43599.200000024,43603.400000024,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616044,222966.00
07/11/2015 08:00,1,0.598,ACTIVE,213.6,360.04,60.00,1436616003,"033051125000135","174011321042388",34.56,26,0.192,319.81,441.72,20.6,23.6,0.105,36898.00000001,36901.50000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616045,222967.00
07/11/2015 08:00,2,1.076,ACTIVE,212.16,344.15,59.954,1436616003,"201051344000648","174011321042388",28.67,25.50,0,328.82,357.68,31.3,28.3,0.252,169603.3,169603.3,6006,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616046,222968.00
07/11/2015 08:00,2,1.172,ACTIVE,211.70,344.45,59.944,1436616003,"201051344001093","174011321042388",28.73,26.80,0,327.62,358.88,34.2,31.1,0.274,172054.9,172054.9,5996,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616047,222969.00
07/11/2015 08:00,2,1.096,ACTIVE,212.16,343.55,59.965,1436616003,"201051344000645","174011321042388",28.33,26.30,0,327.92,357.68,31.4,28.4,0.252,170217.3,170217.3,6012,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616048,222970.00
07/11/2015 08:00,2,1.041,ACTIVE,212.83,340.25,59.965,1436616003,"274151322000085","174011321042388",27.95,28.00,0,331.53,354.37,29.4,26.4,0.190,452576.8,452576.8,7283,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616049,222971.00
07/11/2015 08:00,2,1.080,ACTIVE,211.93,344.15,59.970,1436616003,"201051344000651","174011321042388",28.49,25.80,0,328.22,357.38,31.1,28.1,0.243,169557.4,169557.4,5992,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616050,222972.00
07/11/2015 08:00,2,1.098,ACTIVE,211.70,342.05,59.959,1436616003,"201051344000867","174011321042388",28.92,26.50,0,326.72,357.08,32.1,29.1,0.256,162010.5,162010.5,6010,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616051,222973.00
07/11/2015 08:00,1,1.075,ACTIVE,213.0,405.84,60.03,1436616003,"040051121000095","174011321042388",22.43,26,0.171,314.02,438.30,24.0,18.4,0.027,42742.9,42746.6,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616052,222974.00
07/11/2015 08:00,2,1.121,ACTIVE,211.48,342.65,59.954,1436616003,"201051344001230","174011321042388",28.55,27.00,0,327.02,356.78,32.5,29.4,0.247,173092.1,173092.1,6016,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616053,222975.00
07/11/2015 08:00,2,1.070,ACTIVE,212.16,344.76,59.959,1436616003,"201051344000576","174011321042388",28.69,25.50,0,327.62,357.98,31.1,28.1,0.261,169449.1,169449.1,6017,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616054,222976.00
07/11/2015 08:00,2,1.119,ACTIVE,211.70,343.25,59.938,1436616003,"201051344000579","174011321042388",28.82,27.00,0,328.22,357.68,32.7,29.7,0.252,175945.6,175945.6,5995,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616055,222977.00
07/11/2015 08:15,2,1.438,ACTIVE,212.38,347.16,59.965,1436616903,"201051344000955","174011321042388",28.53,27.50,0,328.52,364.89,41.6,38.2,0.349,175011.4,175011.4,6001,0,0,0,L,1122011218,0,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616904,222978.00
07/11/2015 08:15,1,1.146,ACTIVE,214.7,333.96,60.00,1436616903,"040051121000195","174011321042388",25.20,27,0.189,320.57,441.55,28.7,14.1,0.316,46176.399999988,46181.800000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616906,222979.00
07/11/2015 08:15,2,1.346,ACTIVE,213.96,353.17,59.938,1436616903,"274151322000095","174011321042388",28.71,29.30,0,333.93,360.99,39.2,35.9,0.265,474435.3,474435.3,6906,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616907,222980.00
07/11/2015 08:15,2,1.385,ACTIVE,212.38,348.06,59.965,1436616903,"201051344000868","174011321042388",28.88,26.30,0,329.13,365.49,40.5,37.2,0.314,161404.9,161404.9,6005,0,0,0,L,1122011218,0,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616907,222981.00
07/11/2015 08:15,2,1.363,ACTIVE,213.29,349.26,59.975,1436616903,"201051344000853","174011321042388",28.84,26.80,0,330.63,366.70,39.9,36.6,0.323,167702.6,167702.6,6006,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616908,222982.00
07/11/2015 08:15,2,1.346,ACTIVE,213.06,348.36,59.959,1436616903,"201051344000582","174011321042388",28.53,26.80,0,329.43,365.19,38.9,35.6,0.314,167772.1,167772.1,5992,0,0,0,L,1122011218,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616909,222983.00
07/11/2015 08:15,1,1.230,ACTIVE,214.2,363.79,60.00,1436616903,"040051121000097","174011321042388",25.64,28,0.239,318.21,443.38,31.4,30.9,0.187,44373.400000012,44379.400000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616911,222984.00
07/11/2015 08:15,2,1.400,ACTIVE,213.06,348.66,59.970,1436616903,"201051344000469","174011321042388",28.77,25.80,0,330.33,366.10,40.8,37.5,0.349,162974.4,162974.4,5998,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616912,222985.00
07/11/2015 08:15,2,1.412,ACTIVE,212.83,348.66,59.975,1436616903,"201051344000988","174011321042388",28.33,27.00,0,327.02,367.00,40.5,37.2,0.340,162491.8,162491.8,5997,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616913,222986.00
07/11/2015 08:15,2,1.395,ACTIVE,212.83,348.06,59.970,1436616903,"201051344001158","174011321042388",28.27,27.00,0,330.63,365.49,40.0,36.6,0.331,168510.1,168510.1,5993,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616913,222987.00
07/11/2015 08:15,2,1.369,ACTIVE,212.38,346.86,59.949,1436616903,"201051344001025","174011321042388",28.75,27.30,0,329.73,365.80,39.9,36.6,0.323,172110.1,172110.1,5990,0,0,0,L,1122011218,0,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616914,222988.00
07/11/2015 08:15,1,0.945,ACTIVE,214.2,377.16,60.03,1436616903,"033051125000118","174011321042388",38.44,28,0.208,314.78,443.89,36.1,27.8,0.099,49448.5,49455.4,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616916,222989.00
07/11/2015 08:15,2,1.393,ACTIVE,212.61,348.06,59.975,1436616903,"201051344000569","174011321042388",28.37,27.00,0,329.73,365.49,40.1,36.8,0.336,175573.8,175573.8,6005,0,0,0,L,1122011218,0,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616916,222990.00
07/11/2015 08:15,2,0.877,ACTIVE,213.74,403.97,59.959,1436616903,"274151322000094","174011321042388",37.69,31.00,0,333.03,427.11,33.2,30.2,0.221,358553.7,358553.7,7386,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616917,222991.00
07/11/2015 08:15,1,1.296,ACTIVE,214.5,371.72,60.03,1436616903,"040051121000068","174011321042388",23.27,27,0.189,317.55,442.48,30.0,26.8,0.270,42317,42322.6,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616919,222992.00
07/11/2015 08:15,2,1.381,ACTIVE,212.61,347.46,59.970,1436616903,"201051344000458","174011321042388",28.31,27.30,0,330.63,364.89,39.6,36.3,0.336,171367.9,171367.9,6000,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616920,222993.00
07/11/2015 08:15,2,1.285,ACTIVE,213.29,348.96,59.981,1436616903,"274151322000087","174011321042388",27.75,31.30,0,333.63,359.48,36.1,32.9,0.239,429400.9,429400.9,6876,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616921,222994.00
07/11/2015 08:15,2,1.344,ACTIVE,213.29,352.87,59.981,1436616903,"274151322000052","174011321042388",28.37,30.30,0,333.33,360.69,38.6,35.4,0.252,459109.6,459109.6,7277,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616922,222995.00
07/11/2015 08:15,2,1.365,ACTIVE,212.61,347.46,59.996,1436616903,"201051344001145","174011321042388",28.49,27.00,0,329.13,364.89,39.4,36.1,0.309,176507.4,176507.4,6010,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616923,222996.00
07/11/2015 08:15,2,1.361,ACTIVE,212.61,348.06,59.981,1436616903,"201051344000685","174011321042388",28.49,27.30,0,329.13,364.59,39.3,36.0,0.340,175509.8,175509.8,6012,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616924,222997.00
07/11/2015 08:15,2,1.318,ACTIVE,212.83,350.17,59.996,1436616903,"274151322000088","174011321042388",27.79,29.50,0,333.63,360.38,37.1,33.9,0.239,439994.8,439994.8,6889,0,0,0,L,1151911521,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616924,222998.00
07/11/2015 08:15,2,1.412,ACTIVE,212.83,348.66,59.981,1436616903,"201051344000438","174011321042388",28.47,27.30,0,330.03,366.10,40.8,37.4,0.336,175616.8,175616.8,5991,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616925,222999.00
07/11/2015 08:15,2,1.395,ACTIVE,212.38,347.16,59.986,1436616903,"201051344001135","174011321042388",28.57,27.00,0,327.92,364.59,40.4,37.1,0.314,166961.5,166961.5,5976,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616926,223000.00
07/11/2015 08:15,2,1.393,ACTIVE,212.83,348.06,59.965,1436616903,"201051344000417","174011321042388",28.51,28.00,0,328.22,364.89,40.3,36.9,0.340,171200.2,171200.2,5992,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616927,223001.00
07/11/2015 08:15,2,1.412,ACTIVE,212.16,347.16,59.975,1436616903,"201051344000594","174011321042388",28.53,27.80,0,327.62,365.49,40.8,37.5,0.345,171792.9,171792.9,5993,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616928,223002.00
07/11/2015 08:15,2,1.273,ACTIVE,213.29,350.77,59.975,1436616903,"274151322000083","174011321042388",28.13,29.50,0,333.33,359.48,36.3,33.1,0.247,455226.3,455226.3,7298,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616929,223003.00
07/11/2015 08:15,2,1.367,ACTIVE,212.83,348.06,59.975,1436616903,"201051344000585","174011321042388",28.43,27.80,0,328.82,364.29,39.4,36.1,0.305,170869.7,170869.7,5991,0,0,0,L,1122011218,0,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616930,223004.00
07/11/2015 08:15,2,1.322,ACTIVE,212.83,345.66,59.996,1436616903,"274151322000054","174011321042388",28.11,29.80,0,333.63,360.38,37.6,34.4,0.261,450269.1,450269.1,6877,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616931,223005.00
07/11/2015 08:15,2,1.436,ACTIVE,212.61,347.76,59.954,1436616903,"201051344001203","174011321042388",28.67,27.50,0,328.82,367.00,41.7,38.3,0.354,171990.8,171990.8,5994,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616932,223006.00
07/11/2015 08:15,2,1.385,ACTIVE,212.38,347.46,59.981,1436616903,"201051344000646","174011321042388",28.33,27.50,0,328.22,363.69,39.8,36.5,0.331,169078.0,169078.0,5987,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616933,223007.00
07/11/2015 08:15,2,0.854,ACTIVE,213.96,415.99,59.959,1436616903,"274151322000068","174011321042388",39.18,32.20,0,333.63,429.52,33.7,30.6,0.217,357661.8,357661.8,6993,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616934,223008.00
07/11/2015 08:15,2,1.428,ACTIVE,213.96,346.26,59.970,1436616903,"274151322000076","174011321042388",28.88,30.00,0,335.14,362.49,41.7,38.3,0.283,480291.4,480291.4,7278,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616935,223009.00
07/11/2015 08:15,1,0.826,ACTIVE,214.6,358.85,60.00,1436616903,"033051125000132","174011321042388",32.32,27,0.206,316.34,440.20,26.5,31.5,0.108,37100.900000024,37105.300000024,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616936,223010.00
07/11/2015 08:15,1,0.952,ACTIVE,214.8,336.81,60.00,1436616903,"033051125000150","174011321042388",38.36,27,0.232,318.86,444.04,36.3,28.8,0.277,49537.100000024,49544.300000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616937,223011.00
07/11/2015 08:15,2,1.455,ACTIVE,212.61,348.06,59.949,1436616903,"201051344000890","174011321042388",28.35,28.30,0,328.22,365.49,41.8,38.5,0.323,173412.4,173412.4,5995,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616938,223012.00
07/11/2015 08:15,2,1.375,ACTIVE,212.61,348.06,59.981,1436616903,"201051344000900","174011321042388",28.98,26.30,0,327.02,365.19,40.4,37.1,0.340,173776.1,173776.1,6010,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616939,223013.00
07/11/2015 08:15,2,1.486,ACTIVE,212.83,349.56,59.975,1436616903,"201051344000633","174011321042388",23.74,27.00,0,327.32,365.80,36.4,33.2,0.327,163301.9,163301.9,6007,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616940,223014.00
07/11/2015 08:15,1,1.020,ACTIVE,214.6,377.83,60.03,1436616903,"040051121000185","174011321042388",24.90,27,0.141,317.62,440.62,25.2,14.6,0.139,43549.699999999,43554.099999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616941,223015.00
07/11/2015 08:15,2,1.408,ACTIVE,212.83,348.66,59.965,1436616903,"201051344000983","174011321042388",28.59,27.00,0,328.82,365.49,40.8,37.5,0.331,170742.2,170742.2,6009,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616942,223016.00
07/11/2015 08:15,2,1.377,ACTIVE,212.83,348.96,59.981,1436616903,"201051344000917","174011321042388",28.65,27.80,0,328.52,365.19,40.0,36.7,0.327,173885.0,173885.0,6011,0,0,0,L,1122011218,0,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616943,223017.00
07/11/2015 08:15,1,1.267,ACTIVE,214.2,380.41,60.03,1436616903,"040051121000116","174011321042388",25.44,26,0.235,312.82,441.68,32.0,28.8,0.067,43603.400000024,43609.200000024,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616944,223018.00
07/11/2015 08:15,1,0.792,ACTIVE,215.2,380.02,60.00,1436616903,"033051125000135","174011321042388",34.34,27,0.162,321.85,442.33,27.1,24.7,0.237,36901.50000001,36906.60000001,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616946,223019.00
07/11/2015 08:15,2,1.381,ACTIVE,213.29,348.36,59.970,1436616903,"201051344000648","174011321042388",28.59,26.30,0,329.73,366.10,40.0,36.7,0.331,169611.4,169611.4,6007,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616947,223020.00
07/11/2015 08:15,2,1.494,ACTIVE,212.83,349.26,59.975,1436616903,"201051344001093","174011321042388",28.57,27.80,0,329.13,367.30,43.2,39.8,0.336,172063.8,172063.8,5997,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616947,223021.00
07/11/2015 08:15,2,1.418,ACTIVE,213.51,348.66,59.965,1436616903,"201051344000645","174011321042388",28.09,27.00,0,330.93,365.49,40.4,37.0,0.340,170225.5,170225.5,6013,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616948,223022.00
07/11/2015 08:15,2,1.326,ACTIVE,214.41,351.67,59.981,1436616903,"274151322000085","174011321042388",28.19,29.00,0,333.93,360.38,37.9,34.6,0.261,452584.4,452584.4,7284,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616949,223023.00
07/11/2015 08:15,2,1.385,ACTIVE,213.06,348.06,59.981,1436616903,"201051344000651","174011321042388",28.49,26.80,0,328.82,365.19,40.0,36.7,0.323,169565.5,169565.5,5993,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616950,223024.00
07/11/2015 08:15,2,1.424,ACTIVE,213.06,347.46,59.970,1436616903,"201051344000867","174011321042388",28.51,27.30,0,327.62,365.19,41.1,37.7,0.336,162018.8,162018.8,6011,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616951,223025.00
07/11/2015 08:15,1,1.341,ACTIVE,214.5,372.31,60.03,1436616903,"040051121000095","174011321042388",22.82,27,0.254,315.58,437.91,30.4,33.5,0.105,42746.6,42751.9,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616952,223026.00
07/11/2015 08:15,2,1.424,ACTIVE,212.83,347.76,59.975,1436616903,"201051344001230","174011321042388",28.59,28.30,0,326.12,364.29,41.2,37.9,0.336,173100.5,173100.5,6017,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616953,223027.00
07/11/2015 08:15,2,1.367,ACTIVE,213.74,350.47,59.970,1436616903,"201051344000576","174011321042388",28.84,26.30,0,328.52,366.10,40.0,36.7,0.318,169457.2,169457.2,6018,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616954,223028.00
07/11/2015 08:15,2,1.424,ACTIVE,213.06,348.66,59.981,1436616903,"201051344000579","174011321042388",28.71,27.80,0,328.52,365.80,41.4,38.1,0.336,175954.0,175954.0,5996,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436616955,223029.00
07/11/2015 08:30,2,1.859,ACTIVE,211.70,351.67,59.986,1436617803,"201051344000955","174011321042388",28.77,28.50,0,329.13,374.51,54.2,50.4,0.460,175022.4,175022.4,6002,0,0,0,L,1122011218,0,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617805,223030.00
07/11/2015 08:30,1,1.541,ACTIVE,214.1,391.56,60.03,1436617803,"040051121000195","174011321042388",25.43,28,0.253,319.18,443.09,39.0,31.3,0.102,46181.800000024,46189.099999976,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617806,223031.00
07/11/2015 08:30,2,1.779,ACTIVE,212.38,347.76,59.991,1436617803,"274151322000095","174011321042388",28.88,30.50,0,335.14,368.50,52.0,48.3,0.354,474445.7,474445.7,6907,0,0,0,L,1151911521,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617807,223032.00
07/11/2015 08:30,2,1.852,ACTIVE,212.16,351.97,59.986,1436617803,"201051344000868","174011321042388",28.33,27.00,0,330.33,375.11,53.1,49.3,0.433,161415.6,161415.6,6006,0,0,0,L,1122011218,0,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617808,223033.00
07/11/2015 08:30,2,1.797,ACTIVE,213.06,353.77,59.991,1436617803,"201051344000853","174011321042388",28.82,27.50,0,331.83,378.12,52.5,48.7,0.433,167713.1,167713.1,6007,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617809,223034.00
07/11/2015 08:30,2,1.770,ACTIVE,212.38,352.27,59.986,1436617803,"201051344000582","174011321042388",28.51,27.50,0,330.93,374.51,51.1,47.4,0.429,167782.4,167782.4,5993,0,0,0,L,1122011218,0,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617809,223035.00
07/11/2015 08:30,1,1.616,ACTIVE,214.3,401.87,60.03,1436617803,"040051121000097","174011321042388",25.92,29,0.263,319.71,443.84,41.7,32.6,0.141,44379.400000012,44387.400000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617811,223036.00
07/11/2015 08:30,2,1.832,ACTIVE,212.38,353.47,59.949,1436617803,"201051344000469","174011321042388",28.80,26.50,0,333.33,375.41,53.5,49.7,0.460,162985.2,162985.2,5999,0,0,0,L,1122011218,0,121.33,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617812,223037.00
07/11/2015 08:30,2,1.822,ACTIVE,212.61,354.37,59.991,1436617803,"201051344000988","174011321042388",28.75,27.80,0,331.53,379.32,53.1,49.3,0.446,162502.5,162502.5,5998,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617813,223038.00
07/11/2015 08:30,2,1.799,ACTIVE,212.61,352.57,59.986,1436617803,"201051344001158","174011321042388",28.77,27.80,0,333.93,376.92,52.5,48.7,0.455,168520.6,168520.6,5994,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617814,223039.00
07/11/2015 08:30,2,1.787,ACTIVE,212.16,351.37,59.975,1436617803,"201051344001025","174011321042388",28.88,28.30,0,332.13,374.81,52.3,48.5,0.415,172120.6,172120.6,5991,0,0,0,L,1122011218,0,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617815,223040.00
07/11/2015 08:30,1,1.235,ACTIVE,214.0,332.98,60.03,1436617803,"033051125000118","174011321042388",38.73,29,0.301,313.91,442.13,47.6,36.5,0.370,49455.4,49464.7,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617816,223041.00
07/11/2015 08:30,2,1.801,ACTIVE,212.61,353.17,59.986,1436617803,"201051344000569","174011321042388",28.69,27.50,0,333.33,376.62,52.4,48.6,0.429,175584.4,175584.4,6006,0,0,0,L,1122011218,0,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617817,223042.00
07/11/2015 08:30,2,1.164,ACTIVE,212.83,411.48,59.991,1436617803,"274151322000094","174011321042388",37.95,32.20,0,336.94,440.64,44.8,41.3,0.305,358562.5,358562.5,7387,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617818,223043.00
