ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 08:30,1,1.696,ACTIVE,214.0,329.37,60.03,1436617803,"040051121000068","174011321042388",23.50,28,0.240,317.92,443.05,39.6,40.5,0.307,42322.6,42330.2,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617819,223044.00
07/11/2015 08:30,2,1.770,ACTIVE,212.38,351.67,59.986,1436617803,"201051344000458","174011321042388",28.90,28.30,0,332.73,374.51,51.8,48.1,0.446,171378.4,171378.4,6001,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617820,223045.00
07/11/2015 08:30,2,1.688,ACTIVE,213.29,348.96,59.986,1436617803,"274151322000087","174011321042388",27.73,32.60,0,335.14,368.20,47.4,43.8,0.309,429410.4,429410.4,6877,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617821,223046.00
07/11/2015 08:30,2,1.768,ACTIVE,213.06,358.28,59.981,1436617803,"274151322000052","174011321042388",28.21,31.80,0,334.84,367.30,50.5,46.8,0.340,459119.7,459119.7,7278,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617822,223047.00
07/11/2015 08:30,2,1.789,ACTIVE,212.38,352.57,59.981,1436617803,"201051344001145","174011321042388",28.37,28.00,0,333.03,375.11,51.4,47.7,0.411,176517.8,176517.8,6011,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617823,223048.00
07/11/2015 08:30,2,1.760,ACTIVE,212.38,351.97,59.970,1436617803,"201051344000685","174011321042388",28.86,28.30,0,330.93,373.61,51.5,47.7,0.464,175520.2,175520.2,6013,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617824,223049.00
07/11/2015 08:30,2,1.721,ACTIVE,213.06,354.97,59.986,1436617803,"274151322000088","174011321042388",27.95,30.80,0,335.44,367.30,48.7,45.1,0.314,440004.6,440004.6,6890,0,0,0,L,1151911521,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617825,223050.00
07/11/2015 08:30,2,1.836,ACTIVE,212.61,352.57,59.996,1436617803,"201051344000438","174011321042388",28.47,28.30,0,330.33,375.41,53.0,49.2,0.442,175627.5,175627.5,5992,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617826,223051.00
07/11/2015 08:30,2,1.824,ACTIVE,212.16,351.07,59.991,1436617803,"201051344001135","174011321042388",28.29,27.80,0,329.73,373.61,52.3,48.6,0.424,166972.1,166972.1,5977,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617827,223052.00
07/11/2015 08:30,2,1.812,ACTIVE,212.38,352.27,59.986,1436617803,"201051344000417","174011321042388",28.39,29.30,0,332.13,374.21,52.2,48.5,0.442,171210.7,171210.7,5993,0,0,0,L,1122011218,0,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617828,223053.00
07/11/2015 08:30,2,1.844,ACTIVE,212.16,351.67,59.991,1436617803,"201051344000594","174011321042388",28.31,28.80,0,328.82,373.91,52.9,49.1,0.433,171803.7,171803.7,5994,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617829,223054.00
07/11/2015 08:30,2,1.660,ACTIVE,212.16,352.57,59.986,1436617803,"274151322000083","174011321042388",28.29,31.00,0,334.84,368.50,47.6,44.1,0.345,455235.8,455235.8,7299,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617829,223055.00
07/11/2015 08:30,2,1.756,ACTIVE,212.61,352.27,59.996,1436617803,"201051344000585","174011321042388",28.78,29.00,0,333.63,376.01,51.2,47.5,0.411,170880.0,170880.0,5992,0,0,0,L,1122011218,0,121.55,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617830,223056.00
07/11/2015 08:30,2,1.729,ACTIVE,212.38,357.98,60.002,1436617803,"274151322000054","174011321042388",28.11,31.00,0,335.14,367.30,49.2,45.6,0.345,450279.0,450279.0,6878,0,0,0,L,1151911521,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617831,223057.00
07/11/2015 08:30,2,1.869,ACTIVE,212.61,352.57,59.996,1436617803,"201051344001203","174011321042388",28.57,28.50,0,332.13,376.62,54.1,50.3,0.455,172001.8,172001.8,5995,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617832,223058.00
07/11/2015 08:30,2,1.781,ACTIVE,212.16,351.97,60.002,1436617803,"201051344000646","174011321042388",28.61,28.50,0,329.13,373.31,51.6,47.9,0.429,169088.5,169088.5,5988,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617833,223059.00
07/11/2015 08:30,2,1.121,ACTIVE,213.96,418.39,59.996,1436617803,"274151322000068","174011321042388",38.82,33.30,0,338.14,434.63,44.4,40.9,0.283,357670.7,357670.7,6994,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617834,223060.00
07/11/2015 08:30,2,1.848,ACTIVE,212.83,357.08,60.002,1436617803,"274151322000076","174011321042388",29.08,31.50,0,336.34,370.30,54.4,50.6,0.367,480302.4,480302.4,7279,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617835,223061.00
07/11/2015 08:30,1,1.047,ACTIVE,214.4,347.72,60.03,1436617803,"033051125000132","174011321042388",34.18,29,0.216,315.33,442.54,35.6,34.1,0.192,37105.300000024,37111.100000024,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617836,223062.00
07/11/2015 08:30,1,1.220,ACTIVE,214.5,352.05,60.03,1436617803,"033051125000150","174011321042388",39.06,28,0.289,322.11,443.49,47.4,48.7,0.349,49544.300000012,49553.800000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617838,223063.00
07/11/2015 08:30,2,1.855,ACTIVE,212.16,351.37,59.996,1436617803,"201051344000890","174011321042388",28.65,29.50,0,329.43,374.81,53.9,50.1,0.446,173423.4,173423.4,5996,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617839,223064.00
07/11/2015 08:30,2,1.801,ACTIVE,212.38,351.67,59.996,1436617803,"201051344000900","174011321042388",28.90,26.80,0,331.23,374.51,52.8,49.1,0.420,173786.8,173786.8,6011,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617839,223065.00
07/11/2015 08:30,2,1.789,ACTIVE,212.61,353.17,59.991,1436617803,"201051344000633","174011321042388",28.96,28.30,0,331.23,375.11,52.5,48.7,0.442,163312.6,163312.6,6008,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617840,223066.00
07/11/2015 08:30,1,1.314,ACTIVE,214.3,363.63,60.03,1436617803,"040051121000185","174011321042388",26.25,28,0.209,318.18,442.77,34.3,34.3,0.216,43554.099999999,43560.299999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617842,223067.00
07/11/2015 08:30,2,1.791,ACTIVE,212.61,352.87,60.002,1436617803,"201051344000983","174011321042388",29.08,27.80,0,333.03,375.11,52.8,49.0,0.455,170753.0,170753.0,6010,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617842,223068.00
07/11/2015 08:30,2,1.801,ACTIVE,212.61,352.27,60.002,1436617803,"201051344000917","174011321042388",28.39,28.50,0,331.53,373.91,51.8,48.1,0.420,173895.6,173895.6,6012,0,0,0,L,1122011218,0,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617843,223069.00
07/11/2015 08:30,1,1.652,ACTIVE,213.9,335.64,60.07,1436617803,"040051121000116","174011321042388",25.39,27,0.269,313.70,442.08,41.7,41.4,0.320,43609.200000024,43617.100000024,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617845,223070.00
07/11/2015 08:30,1,1.041,ACTIVE,214.3,387.72,60.07,1436617803,"033051125000135","174011321042388",34.46,28,0.218,320.06,444.21,35.7,28.1,0.124,36906.60000001,36913.60000001,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617846,223071.00
07/11/2015 08:30,2,1.779,ACTIVE,212.61,352.27,59.981,1436617803,"201051344000648","174011321042388",28.69,27.00,0,332.43,377.52,51.8,48.1,0.442,169622.0,169622.0,6008,0,0,0,L,1122011218,0,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617847,223072.00
07/11/2015 08:30,2,1.910,ACTIVE,212.61,353.17,59.991,1436617803,"201051344001093","174011321042388",28.69,28.80,0,330.93,376.62,55.6,51.7,0.446,172075.2,172075.2,5998,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617848,223073.00
07/11/2015 08:30,2,1.816,ACTIVE,213.06,352.87,60.002,1436617803,"201051344000645","174011321042388",28.47,27.80,0,333.63,377.52,52.4,48.7,0.438,170236.1,170236.1,6014,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617849,223074.00
07/11/2015 08:30,2,1.711,ACTIVE,214.19,357.38,59.991,1436617803,"274151322000085","174011321042388",28.49,30.30,0,336.04,367.30,49.4,45.7,0.331,452594.4,452594.4,7285,0,0,0,L,1151911521,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617850,223075.00
07/11/2015 08:30,2,1.795,ACTIVE,212.61,352.57,59.970,1436617803,"201051344000651","174011321042388",28.57,27.50,0,333.03,374.81,51.9,48.2,0.420,169576.1,169576.1,5994,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617851,223076.00
07/11/2015 08:30,2,1.828,ACTIVE,212.38,351.37,59.996,1436617803,"201051344000867","174011321042388",28.61,28.30,0,330.33,373.91,53.0,49.3,0.433,162029.7,162029.7,6012,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617851,223077.00
07/11/2015 08:30,1,1.716,ACTIVE,214.0,393.36,60.03,1436617803,"040051121000095","174011321042388",22.99,27,0.221,315.55,440.43,39.2,36.4,0.078,42751.9,42759.3,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617853,223078.00
07/11/2015 08:30,2,1.838,ACTIVE,211.93,350.77,60.002,1436617803,"201051344001230","174011321042388",28.65,29.50,0,329.43,373.91,53.3,49.6,0.438,173111.3,173111.3,6018,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617854,223079.00
07/11/2015 08:30,2,1.801,ACTIVE,212.83,353.17,59.996,1436617803,"201051344000576","174011321042388",28.35,27.00,0,333.63,378.42,51.8,48.0,0.429,169467.8,169467.8,6019,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617854,223080.00
07/11/2015 08:30,2,1.838,ACTIVE,212.61,352.57,59.996,1436617803,"201051344000579","174011321042388",28.63,28.80,0,333.63,376.92,53.3,49.5,0.442,175965.0,175965.0,5997,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436617855,223081.00
07/11/2015 08:45,2,2.141,ACTIVE,212.61,355.28,59.949,1436618703,"201051344000955","174011321042388",28.17,29.50,0,331.53,379.62,61.1,57.0,0.526,175035.7,175035.7,6003,0,0,0,L,1122011218,0,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618704,223082.00
07/11/2015 08:45,1,1.800,ACTIVE,215.2,340.18,60.00,1436618703,"040051121000195","174011321042388",25.20,29,0.298,319.78,441.96,45.1,46.3,0.332,46189.099999976,46198.500000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618706,223083.00
07/11/2015 08:45,2,2.047,ACTIVE,213.29,347.16,59.954,1436618703,"274151322000095","174011321042388",28.71,31.80,0,336.04,376.01,59.5,55.5,0.407,474458.6,474458.6,6908,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618707,223084.00
07/11/2015 08:45,2,2.070,ACTIVE,213.06,354.97,59.949,1436618703,"201051344000868","174011321042388",28.75,27.80,0,332.43,382.33,60.4,56.3,0.495,161428.7,161428.7,6007,0,0,0,L,1122011218,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618708,223085.00
07/11/2015 08:45,2,2.041,ACTIVE,214.19,357.38,59.944,1436618703,"201051344000853","174011321042388",28.86,28.00,0,334.24,383.53,59.6,55.6,0.499,167726.1,167726.1,6008,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618709,223086.00
07/11/2015 08:45,2,1.990,ACTIVE,213.51,354.67,59.944,1436618703,"201051344000582","174011321042388",28.80,28.30,0,333.93,382.33,58.0,54.1,0.491,167795.0,167795.0,5994,0,0,0,L,1122011218,0,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618710,223087.00
07/11/2015 08:45,1,1.868,ACTIVE,215.2,359.98,60.00,1436618703,"040051121000097","174011321042388",25.57,30,0.310,322.45,441.20,47.5,50.0,0.335,44387.400000012,44397.400000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618712,223088.00
07/11/2015 08:45,2,2.059,ACTIVE,213.74,355.58,59.954,1436618703,"201051344000469","174011321042388",29.02,27.00,0,332.43,383.83,60.5,56.5,0.521,162998.4,162998.4,6000,0,0,0,L,1122011218,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618713,223089.00
07/11/2015 08:45,2,2.104,ACTIVE,213.29,357.08,59.949,1436618703,"201051344000988","174011321042388",28.23,28.50,0,333.03,384.73,60.1,56.1,0.521,162515.6,162515.6,5999,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618713,223090.00
07/11/2015 08:45,2,2.080,ACTIVE,213.51,355.28,59.949,1436618703,"201051344001158","174011321042388",28.17,28.80,0,334.84,383.53,59.4,55.4,0.495,168533.6,168533.6,5995,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618714,223091.00
07/11/2015 08:45,2,2.018,ACTIVE,213.06,354.07,59.944,1436618703,"201051344001025","174011321042388",29.00,29.50,0,334.54,381.73,59.2,55.2,0.468,172133.5,172133.5,5992,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618715,223092.00
07/11/2015 08:45,1,1.404,ACTIVE,214.7,335.95,60.00,1436618703,"033051125000118","174011321042388",38.72,30,0.286,304.27,448.54,54.0,43.2,0.379,49464.7,49476,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618716,223093.00
07/11/2015 08:45,2,2.023,ACTIVE,213.51,355.58,59.938,1436618703,"201051344000569","174011321042388",28.92,28.00,0,333.33,382.63,59.3,55.3,0.495,175597.3,175597.3,6007,0,0,0,L,1122011218,0,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618717,223094.00
07/11/2015 08:45,2,1.293,ACTIVE,213.29,420.20,59.944,1436618703,"274151322000094","174011321042388",38.45,33.00,0,336.34,441.24,50.5,46.8,0.336,358573.4,358573.4,7388,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618718,223095.00
07/11/2015 08:45,1,1.924,ACTIVE,214.4,389.43,59.96,1436618703,"040051121000068","174011321042388",23.42,29,0.290,319.29,441.13,44.8,35.3,0.155,42330.2,42339.7,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618719,223096.00
07/11/2015 08:45,2,2.033,ACTIVE,213.51,355.28,59.907,1436618703,"201051344000458","174011321042388",28.55,28.80,0,333.93,382.33,58.8,54.8,0.486,171391.2,171391.2,6002,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618720,223097.00
07/11/2015 08:45,2,1.893,ACTIVE,213.96,348.66,59.933,1436618703,"274151322000087","174011321042388",27.89,34.50,0,335.74,372.71,53.5,49.7,0.358,429422.0,429422.0,6878,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618721,223098.00
07/11/2015 08:45,2,1.992,ACTIVE,213.96,361.89,59.917,1436618703,"274151322000052","174011321042388",28.21,32.80,0,335.14,373.91,57.0,53.0,0.389,459132.2,459132.2,7279,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618722,223099.00
07/11/2015 08:45,2,1.988,ACTIVE,213.29,355.58,59.949,1436618703,"201051344001145","174011321042388",28.86,29.00,0,333.63,381.73,58.2,54.2,0.477,176530.5,176530.5,6012,0,0,0,L,1122011218,0,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618723,223100.00
07/11/2015 08:45,2,1.998,ACTIVE,213.29,354.97,59.933,1436618703,"201051344000685","174011321042388",28.69,29.30,0,332.13,380.82,58.1,54.2,0.508,175532.9,175532.9,6014,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618724,223101.00
07/11/2015 08:45,2,1.938,ACTIVE,212.83,354.97,59.933,1436618703,"274151322000088","174011321042388",28.09,32.00,0,336.04,373.91,55.1,51.3,0.367,440016.6,440016.6,6891,0,0,0,L,1151911521,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618725,223102.00
07/11/2015 08:45,2,2.033,ACTIVE,213.29,354.67,59.970,1436618703,"201051344000438","174011321042388",28.86,29.50,0,333.63,382.63,59.5,55.5,0.491,175640.6,175640.6,5993,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618726,223103.00
07/11/2015 08:45,2,2.039,ACTIVE,213.06,354.07,59.949,1436618703,"201051344001135","174011321042388",28.59,28.50,0,332.43,380.52,59.0,55.0,0.477,166985.0,166985.0,5978,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618727,223104.00
07/11/2015 08:45,2,2.031,ACTIVE,213.29,354.97,59.938,1436618703,"201051344000417","174011321042388",28.45,30.80,0,331.23,381.42,58.5,54.6,0.499,171223.6,171223.6,5994,0,0,0,L,1122011218,0,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618728,223105.00
07/11/2015 08:45,2,2.068,ACTIVE,212.83,355.28,59.917,1436618703,"201051344000594","174011321042388",28.45,30.00,0,331.53,379.32,59.6,55.6,0.486,171816.8,171816.8,5995,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618729,223106.00
07/11/2015 08:45,2,1.885,ACTIVE,212.83,359.48,59.938,1436618703,"274151322000083","174011321042388",28.31,32.20,0,336.04,373.01,54.0,50.2,0.389,455247.6,455247.6,7300,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618730,223107.00
07/11/2015 08:45,2,2.012,ACTIVE,213.74,355.58,59.944,1436618703,"201051344000585","174011321042388",28.47,30.00,0,333.33,381.73,58.0,54.1,0.477,170892.7,170892.7,5993,0,0,0,L,1122011218,0,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618731,223108.00
07/11/2015 08:45,2,1.938,ACTIVE,213.74,359.48,59.949,1436618703,"274151322000054","174011321042388",28.33,32.00,0,335.44,376.01,55.5,51.7,0.380,450291.2,450291.2,6879,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618732,223109.00
07/11/2015 08:45,2,2.080,ACTIVE,213.51,355.88,59.933,1436618703,"201051344001203","174011321042388",28.82,29.80,0,334.24,383.83,60.7,56.7,0.508,172015.2,172015.2,5996,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618733,223110.00
07/11/2015 08:45,2,2.004,ACTIVE,212.83,353.77,59.938,1436618703,"201051344000646","174011321042388",28.69,29.80,0,330.03,380.52,58.2,54.3,0.477,169101.2,169101.2,5989,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618734,223111.00
07/11/2015 08:45,2,1.326,ACTIVE,214.64,413.29,59.959,1436618703,"274151322000068","174011321042388",37.73,34.50,0,336.64,441.84,50.1,46.4,0.327,357681.7,357681.7,6995,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618735,223112.00
07/11/2015 08:45,1,1.201,ACTIVE,214.9,367.88,60.00,1436618703,"033051125000132","174011321042388",32.76,29,0.241,315.56,437.98,39.1,30.1,0.169,37111.100000024,37119.100000024,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618737,223113.00
07/11/2015 08:45,1,1.390,ACTIVE,215.2,339.85,59.96,1436618703,"033051125000150","174011321042388",38.62,29,0.337,305.59,448.87,53.4,63.0,0.340,49553.800000012,49565.400000036,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618739,223114.00
07/11/2015 08:45,2,2.061,ACTIVE,213.06,354.37,59.949,1436618703,"201051344000890","174011321042388",28.88,31.00,0,330.63,380.52,60.3,56.2,0.482,173436.7,173436.7,5997,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618739,223115.00
07/11/2015 08:45,2,2.035,ACTIVE,213.51,357.08,59.986,1436618703,"201051344000900","174011321042388",28.84,27.30,0,334.24,382.93,59.5,55.5,0.495,173799.8,173799.8,6012,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618740,223116.00
07/11/2015 08:45,2,2.023,ACTIVE,213.51,356.48,59.944,1436618703,"201051344000633","174011321042388",28.82,29.30,0,333.93,382.93,59.0,55.1,0.499,163325.6,163325.6,6009,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618741,223117.00
07/11/2015 08:45,1,1.579,ACTIVE,215.2,391.93,60.00,1436618703,"040051121000185","174011321042388",25.60,30,0.245,317.84,438.37,40.2,40.2,0.102,43560.299999999,43568.399999999,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618743,223118.00
07/11/2015 08:45,2,2.029,ACTIVE,213.74,355.58,59.954,1436618703,"201051344000983","174011321042388",28.98,28.30,0,334.54,382.63,59.6,55.6,0.504,170766.1,170766.1,6011,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618743,223119.00
07/11/2015 08:45,2,2.025,ACTIVE,213.29,354.67,59.949,1436618703,"201051344000917","174011321042388",28.51,29.30,0,333.93,382.33,58.5,54.6,0.495,173908.4,173908.4,6013,0,0,0,L,1122011218,0,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618744,223120.00
07/11/2015 08:45,1,1.852,ACTIVE,214.5,344.76,60.00,1436618703,"040051121000116","174011321042388",25.58,28,0.300,314.38,438.84,47.1,47.3,0.361,43617.100000024,43627.000000024,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618746,223121.00
07/11/2015 08:45,1,1.194,ACTIVE,215.4,381.90,60.00,1436618703,"033051125000135","174011321042388",34.05,29,0.239,321.12,443.30,40.4,32.7,0.226,36913.60000001,36922.20000001,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618747,223122.00
07/11/2015 08:45,2,2.002,ACTIVE,213.74,354.97,59.938,1436618703,"201051344000648","174011321042388",28.73,27.80,0,334.24,382.93,58.4,54.4,0.491,169634.8,169634.8,6009,0,0,0,L,1122011218,0,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618748,223123.00
07/11/2015 08:45,2,2.107,ACTIVE,213.29,356.18,59.944,1436618703,"201051344001093","174011321042388",28.98,29.80,0,332.43,385.63,61.9,57.8,0.508,172088.9,172088.9,5999,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618749,223124.00
07/11/2015 08:45,2,2.021,ACTIVE,213.74,354.37,59.954,1436618703,"201051344000645","174011321042388",28.82,28.30,0,333.93,383.53,59.0,55.1,0.495,170249.1,170249.1,6015,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618749,223125.00
07/11/2015 08:45,2,1.936,ACTIVE,213.96,347.76,59.949,1436618703,"274151322000085","174011321042388",28.47,31.50,0,336.94,374.51,55.8,51.9,0.367,452606.7,452606.7,7286,0,0,0,L,1151911521,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618750,223126.00
07/11/2015 08:45,2,2.033,ACTIVE,213.29,355.28,59.928,1436618703,"201051344000651","174011321042388",28.39,28.50,0,334.54,382.93,58.5,54.5,0.473,169588.9,169588.9,5995,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618751,223127.00
07/11/2015 08:45,2,2.057,ACTIVE,213.29,354.07,59.928,1436618703,"201051344000867","174011321042388",28.63,29.00,0,333.63,381.42,59.7,55.7,0.491,162042.8,162042.8,6013,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618752,223128.00
07/11/2015 08:45,1,1.907,ACTIVE,214.7,373.89,60.00,1436618703,"040051121000095","174011321042388",23.05,28,0.252,315.60,440.21,43.7,33.1,0.215,42759.3,42768.2,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618753,223129.00
07/11/2015 08:45,2,2.070,ACTIVE,212.83,354.37,59.933,1436618703,"201051344001230","174011321042388",28.53,30.80,0,329.73,378.72,59.8,55.8,0.508,173124.5,173124.5,6019,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618754,223130.00
07/11/2015 08:45,2,2.023,ACTIVE,213.74,356.48,59.944,1436618703,"201051344000576","174011321042388",28.51,27.50,0,333.93,384.73,58.5,54.5,0.482,169480.6,169480.6,6020,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618755,223131.00
07/11/2015 08:45,2,2.068,ACTIVE,213.29,354.97,59.954,1436618703,"201051344000579","174011321042388",28.59,29.80,0,334.24,383.53,59.9,55.9,0.464,175978.2,175978.2,5998,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618756,223132.00
07/11/2015 08:45,2,2.094,ACTIVE,213.51,350.17,59.944,1436618703,"274151322000076","174011321042388",28.88,32.60,0,337.24,377.52,61.1,57.1,0.433,480316.2,480316.2,7280,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436618757,223133.00
07/11/2015 09:00,2,2.654,ACTIVE,212.16,359.48,59.959,1436619603,"201051344000955","174011321042388",28.47,30.30,0,333.63,395.25,76.6,72.0,0.641,175051.5,175051.5,6004,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619604,223134.00
07/11/2015 09:00,1,2.268,ACTIVE,214.3,356.24,60.00,1436619603,"040051121000195","174011321042388",25.70,31,0.369,304.43,447.69,58.0,63.7,0.239,46198.500000012,46210.099999976,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619605,223135.00
07/11/2015 09:00,2,2.570,ACTIVE,212.38,352.57,59.954,1436619603,"274151322000095","174011321042388",28.86,33.00,0,334.84,384.43,75.2,70.7,0.517,474474.0,474474.0,6909,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619606,223136.00
07/11/2015 09:00,2,2.607,ACTIVE,212.61,360.99,59.954,1436619603,"201051344000868","174011321042388",28.63,28.30,0,333.03,394.95,75.6,71.0,0.623,161444.3,161444.3,6008,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619607,223137.00
07/11/2015 09:00,2,2.564,ACTIVE,213.96,362.79,59.954,1436619603,"201051344000853","174011321042388",28.90,28.50,0,335.14,397.66,75.1,70.5,0.619,167741.6,167741.6,6009,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619608,223138.00
07/11/2015 09:00,2,2.506,ACTIVE,213.06,359.78,59.965,1436619603,"201051344000582","174011321042388",28.80,29.00,0,335.44,397.05,73.2,68.7,0.601,167810.1,167810.1,5995,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619609,223139.00
07/11/2015 09:00,1,2.330,ACTIVE,214.6,376.58,60.03,1436619603,"040051121000097","174011321042388",25.92,31,0.342,302.94,449.26,60.1,50.7,0.364,44397.400000012,44409.600000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619610,223140.00
07/11/2015 09:00,2,2.596,ACTIVE,213.29,363.09,59.959,1436619603,"201051344000469","174011321042388",28.94,27.50,0,333.93,397.96,76.0,71.5,0.650,163014.1,163014.1,6001,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619611,223141.00
07/11/2015 09:00,2,2.604,ACTIVE,213.51,362.49,59.954,1436619603,"201051344000988","174011321042388",28.67,29.00,0,333.33,398.86,75.6,71.0,0.650,162531.3,162531.3,6000,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619612,223142.00
07/11/2015 09:00,2,2.578,ACTIVE,213.29,360.99,59.954,1436619603,"201051344001158","174011321042388",28.59,29.30,0,335.14,397.66,74.7,70.2,0.641,168549.0,168549.0,5996,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619613,223143.00
07/11/2015 09:00,2,2.590,ACTIVE,212.83,360.08,59.954,1436619603,"201051344001025","174011321042388",28.43,30.50,0,333.63,397.35,74.5,70.0,0.601,172149.0,172149.0,5993,0,0,0,L,1122011218,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619614,223144.00
07/11/2015 09:00,1,1.854,ACTIVE,214.1,344.61,60.00,1436619603,"033051125000118","174011321042388",30.31,31,0.324,301.77,448.65,55.9,43.0,0.384,49476,49488.8,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619615,223145.00
07/11/2015 09:00,2,2.529,ACTIVE,213.06,363.09,59.965,1436619603,"201051344000569","174011321042388",29.08,28.80,0,334.84,397.05,74.5,70.0,0.632,175612.8,175612.8,6008,0,0,0,L,1122011218,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619616,223146.00
07/11/2015 09:00,2,1.680,ACTIVE,212.83,413.89,59.944,1436619603,"274151322000094","174011321042388",37.45,34.30,0,384.13,449.95,63.9,59.8,0.446,358586.5,358586.5,7389,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619617,223147.00
07/11/2015 09:00,1,2.433,ACTIVE,214.8,344.41,60.00,1436619603,"040051121000068","174011321042388",23.41,30,0.298,304.66,448.36,56.6,55.2,0.391,42339.7,42351.1,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619618,223148.00
07/11/2015 09:00,2,2.539,ACTIVE,213.29,360.38,59.954,1436619603,"201051344000458","174011321042388",28.77,29.30,0,335.14,397.05,74.0,69.5,0.632,171406.6,171406.6,6003,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619619,223149.00
07/11/2015 09:00,2,2.410,ACTIVE,213.51,350.77,59.949,1436619603,"274151322000087","174011321042388",27.69,36.30,0,335.44,381.12,67.6,63.3,0.468,429436.0,429436.0,6879,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619620,223150.00
07/11/2015 09:00,2,2.496,ACTIVE,213.51,357.68,59.954,1436619603,"274151322000052","174011321042388",28.29,34.30,0,334.84,383.53,71.5,67.1,0.468,459147.0,459147.0,7280,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619621,223151.00
07/11/2015 09:00,2,2.523,ACTIVE,212.61,358.58,59.949,1436619603,"201051344001145","174011321042388",28.69,29.80,0,334.24,394.65,73.3,68.8,0.610,176545.7,176545.7,6013,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619622,223152.00
07/11/2015 09:00,2,2.525,ACTIVE,212.61,359.48,59.959,1436619603,"201051344000685","174011321042388",28.71,30.30,0,333.63,393.45,73.5,69.0,0.632,175548.1,175548.1,6015,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619623,223153.00
07/11/2015 09:00,2,2.457,ACTIVE,212.61,350.17,59.944,1436619603,"274151322000088","174011321042388",27.99,33.00,0,334.84,382.03,69.6,65.2,0.473,440031.0,440031.0,6892,0,0,0,L,1151911521,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619624,223154.00
07/11/2015 09:00,2,2.580,ACTIVE,212.61,360.38,59.938,1436619603,"201051344000438","174011321042388",28.61,30.30,0,327.32,396.45,74.7,70.2,0.636,175656.2,175656.2,5994,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619625,223155.00
07/11/2015 09:00,2,2.553,ACTIVE,212.61,358.88,59.959,1436619603,"201051344001135","174011321042388",28.61,29.30,0,333.93,394.05,74.0,69.5,0.605,167000.5,167000.5,5979,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619626,223156.00
07/11/2015 09:00,2,2.529,ACTIVE,212.61,359.48,59.959,1436619603,"201051344000417","174011321042388",28.59,32.00,0,333.63,395.25,73.2,68.7,0.619,171238.9,171238.9,5995,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619627,223157.00
07/11/2015 09:00,2,2.584,ACTIVE,212.38,360.08,59.949,1436619603,"201051344000594","174011321042388",28.61,31.00,0,332.43,394.65,74.9,70.4,0.614,171832.5,171832.5,5996,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619627,223158.00
07/11/2015 09:00,2,2.383,ACTIVE,211.93,362.79,59.944,1436619603,"274151322000083","174011321042388",28.33,33.50,0,334.84,381.12,68.4,64.1,0.486,455261.8,455261.8,7301,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619628,223159.00
07/11/2015 09:00,2,2.508,ACTIVE,213.06,360.08,59.954,1436619603,"201051344000585","174011321042388",28.78,30.80,0,336.04,394.65,73.1,68.7,0.601,170908.0,170908.0,5994,0,0,0,L,1122011218,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619629,223160.00
07/11/2015 09:00,2,2.463,ACTIVE,213.06,364.59,59.949,1436619603,"274151322000054","174011321042388",28.15,33.00,0,335.14,383.53,70.1,65.8,0.491,450305.8,450305.8,6880,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619631,223161.00
07/11/2015 09:00,2,2.625,ACTIVE,212.83,358.58,59.949,1436619603,"201051344001203","174011321042388",28.65,30.80,0,334.84,397.96,76.2,71.6,0.636,172031.2,172031.2,5997,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619632,223162.00
07/11/2015 09:00,2,2.516,ACTIVE,212.38,359.18,59.970,1436619603,"201051344000646","174011321042388",28.69,30.80,0,327.92,394.65,73.1,68.6,0.623,169116.6,169116.6,5990,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619633,223163.00
07/11/2015 09:00,2,1.613,ACTIVE,213.29,426.21,59.944,1436619603,"274151322000068","174011321042388",38.76,35.40,0,376.01,442.44,62.6,58.5,0.415,357694.9,357694.9,6996,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619634,223164.00
07/11/2015 09:00,2,2.604,ACTIVE,213.06,363.99,59.938,1436619603,"274151322000076","174011321042388",29.12,34.00,0,336.94,386.83,76.7,72.1,0.517,480332.0,480332.0,7281,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619635,223165.00
07/11/2015 09:00,1,1.535,ACTIVE,213.7,383.84,60.00,1436619603,"033051125000132","174011321042388",31.96,30,0.292,316.01,432.36,48.8,48.7,0.190,37119.100000024,37128.600000024,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619636,223166.00
07/11/2015 09:00,1,1.833,ACTIVE,213.6,419.45,60.00,1436619603,"033051125000150","174011321042388",29.70,30,0.266,305.37,448.97,54.1,61.1,0.078,49565.400000036,49577.699999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619637,223167.00
07/11/2015 09:00,2,2.566,ACTIVE,212.38,357.98,59.954,1436619603,"201051344000890","174011321042388",28.92,32.20,0,333.33,395.25,75.2,70.6,0.619,173452.6,173452.6,5998,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619638,223168.00
07/11/2015 09:00,2,2.529,ACTIVE,212.83,360.99,59.949,1436619603,"201051344000900","174011321042388",29.18,27.80,0,333.03,397.35,74.8,70.3,0.619,173815.6,173815.6,6013,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619639,223169.00
07/11/2015 09:00,2,2.570,ACTIVE,212.83,359.18,59.944,1436619603,"201051344000633","174011321042388",28.37,30.30,0,333.63,397.35,73.8,69.3,0.636,163341.2,163341.2,6010,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619640,223170.00
07/11/2015 09:00,1,2.044,ACTIVE,214.6,392.45,60.00,1436619603,"040051121000185","174011321042388",25.52,31,0.324,305.99,447.04,51.9,41.2,0.271,43568.399999999,43578.699999999,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619641,223171.00
07/11/2015 09:00,2,2.555,ACTIVE,213.29,359.78,59.954,1436619603,"201051344000983","174011321042388",28.73,28.80,0,334.84,397.05,74.3,69.8,0.628,170781.8,170781.8,6012,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619642,223172.00
07/11/2015 09:00,2,2.518,ACTIVE,213.06,360.08,59.928,1436619603,"201051344000917","174011321042388",28.75,30.00,0,334.54,396.45,73.3,68.8,0.619,173923.9,173923.9,6014,0,0,0,L,1122011218,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619643,223173.00
07/11/2015 09:00,1,2.342,ACTIVE,214.0,399.43,60.00,1436619603,"040051121000116","174011321042388",25.40,29,0.285,299.12,448.08,59.1,40.6,0.235,43627.000000024,43639.100000024,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619644,223174.00
07/11/2015 09:00,1,1.497,ACTIVE,214.3,415.84,60.00,1436619603,"033051125000135","174011321042388",34.25,30,0.319,307.58,448.40,51.0,54.2,0.165,36922.20000001,36932.80000001,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619646,223175.00
07/11/2015 09:00,2,2.527,ACTIVE,213.06,359.48,59.959,1436619603,"201051344000648","174011321042388",28.43,28.50,0,334.84,397.05,72.8,68.4,0.601,169650.2,169650.2,6010,0,0,0,L,1122011218,0,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619646,223176.00
07/11/2015 09:00,2,2.635,ACTIVE,213.06,360.08,59.949,1436619603,"201051344001093","174011321042388",28.86,30.50,0,333.63,398.56,77.0,72.4,0.636,172105.3,172105.3,6000,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619647,223177.00
07/11/2015 09:00,2,2.537,ACTIVE,213.51,359.78,59.938,1436619603,"201051344000645","174011321042388",28.73,29.00,0,333.93,397.35,73.8,69.3,0.619,170264.8,170264.8,6016,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619648,223178.00
07/11/2015 09:00,2,2.445,ACTIVE,213.51,355.88,59.928,1436619603,"274151322000085","174011321042388",28.29,32.40,0,335.44,383.53,70.0,65.6,0.486,452621.5,452621.5,7287,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619649,223179.00
07/11/2015 09:00,2,2.555,ACTIVE,213.29,360.99,59.949,1436619603,"201051344000651","174011321042388",28.27,29.30,0,333.03,396.45,73.2,68.7,0.597,169604.4,169604.4,5996,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619650,223180.00
07/11/2015 09:00,2,2.562,ACTIVE,213.06,359.18,59.954,1436619603,"201051344000867","174011321042388",28.57,29.80,0,333.63,394.35,74.1,69.6,0.610,162058.6,162058.6,6014,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619651,223181.00
07/11/2015 09:00,1,2.373,ACTIVE,214.2,332.43,60.00,1436619603,"040051121000095","174011321042388",23.28,29,0.339,301.40,445.98,54.9,45.3,0.380,42768.2,42779.3,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619652,223182.00
07/11/2015 09:00,2,2.545,ACTIVE,212.61,359.48,59.938,1436619603,"201051344001230","174011321042388",28.84,31.80,0,332.43,394.05,74.3,69.8,0.632,173140.4,173140.4,6020,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619653,223183.00
07/11/2015 09:00,2,2.502,ACTIVE,213.51,360.99,59.949,1436619603,"201051344000576","174011321042388",28.75,28.00,0,324.92,397.05,72.9,68.5,0.597,169496.1,169496.1,6021,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619654,223184.00
07/11/2015 09:00,2,2.555,ACTIVE,213.29,360.38,59.949,1436619603,"201051344000579","174011321042388",28.69,30.50,0,336.04,397.66,74.2,69.7,0.623,175994.0,175994.0,5999,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436619655,223185.00
07/11/2015 09:15,2,3.045,ACTIVE,214.41,345.06,59.996,1436620503,"201051344000955","174011321042388",29.06,33.00,0,317.10,397.96,89.6,84.5,0.429,175070.6,175070.6,6005,0,0,0,L,1122011218,0,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620505,223186.00
07/11/2015 09:15,1,2.759,ACTIVE,214.7,325.04,60.03,1436620503,"040051121000195","174011321042388",25.33,32,0.304,302.19,449.12,69.5,65.1,0.333,46210.099999976,46222.899999988,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620506,223187.00
07/11/2015 09:15,2,3.076,ACTIVE,214.87,353.47,59.986,1436620503,"274151322000095","174011321042388",28.55,36.50,0,333.03,385.93,88.9,83.9,0.336,474492.9,474492.9,6910,0,0,0,L,1151911521,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620507,223188.00
