ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 09:15,2,3.057,ACTIVE,214.87,345.66,59.996,1436620503,"201051344000868","174011321042388",28.77,30.50,0,316.20,398.56,89.0,84.0,0.411,161463.3,161463.3,6009,0,0,0,L,1122011218,0,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620508,223189.00
07/11/2015 09:15,2,3.025,ACTIVE,216.00,348.06,59.996,1436620503,"201051344000853","174011321042388",28.92,30.80,0,332.73,400.36,88.6,83.6,0.420,167760.4,167760.4,6010,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620509,223190.00
07/11/2015 09:15,2,3.041,ACTIVE,215.32,346.86,59.991,1436620503,"201051344000582","174011321042388",28.03,31.30,0,325.22,398.26,86.3,81.4,0.402,167828.4,167828.4,5996,0,0,0,L,1122011218,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620510,223191.00
07/11/2015 09:15,1,2.803,ACTIVE,215.9,342.43,60.03,1436620503,"040051121000097","174011321042388",25.47,32,0.312,299.79,449.25,71.0,67.2,0.337,44409.600000012,44423.400000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620511,223192.00
07/11/2015 09:15,2,3.021,ACTIVE,215.54,346.56,59.991,1436620503,"201051344000469","174011321042388",29.18,29.50,0,315.00,400.06,89.2,84.2,0.438,163033.2,163033.2,6002,0,0,0,L,1122011218,0,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620512,223193.00
07/11/2015 09:15,2,3.072,ACTIVE,215.32,348.06,59.996,1436620503,"201051344000988","174011321042388",28.61,31.50,0,315.30,400.36,89.0,84.0,0.420,162550.3,162550.3,6001,0,0,0,L,1122011218,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620513,223194.00
07/11/2015 09:15,2,2.998,ACTIVE,215.54,345.96,59.965,1436620503,"201051344001158","174011321042388",28.84,31.50,0,329.73,399.46,87.7,82.7,0.411,168567.8,168567.8,5997,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620514,223195.00
07/11/2015 09:15,2,3.014,ACTIVE,214.87,344.76,59.996,1436620503,"201051344001025","174011321042388",28.88,33.00,0,329.43,397.96,88.1,83.1,0.398,172167.8,172167.8,5994,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620515,223196.00
07/11/2015 09:15,1,2.199,ACTIVE,214.8,412.34,60.03,1436620503,"033051125000118","174011321042388",26.96,33,0.298,297.73,446.04,59.0,41.8,0.158,49488.8,49501.4,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620516,223197.00
07/11/2015 09:15,2,2.957,ACTIVE,215.32,345.96,60.002,1436620503,"201051344000569","174011321042388",29.26,31.00,0,329.43,398.56,87.7,82.7,0.415,175631.6,175631.6,6009,0,0,0,L,1122011218,0,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620517,223198.00
07/11/2015 09:15,2,1.910,ACTIVE,215.09,428.31,59.996,1436620503,"274151322000094","174011321042388",38.82,35.40,0,387.44,446.95,74.9,70.4,0.513,358602.5,358602.5,7390,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620518,223199.00
07/11/2015 09:15,1,2.875,ACTIVE,215.7,321.86,60.03,1436620503,"040051121000068","174011321042388",23.32,31,0.290,301.15,450.38,66.7,62.3,0.323,42351.1,42364.5,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620519,223200.00
07/11/2015 09:15,2,2.926,ACTIVE,215.32,346.26,59.996,1436620503,"201051344000458","174011321042388",29.30,31.80,0,330.03,399.16,86.8,81.9,0.420,171425.2,171425.2,6004,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620520,223201.00
07/11/2015 09:15,2,2.832,ACTIVE,214.64,342.65,59.996,1436620503,"274151322000087","174011321042388",27.77,39.30,0,331.23,381.73,79.6,74.9,0.292,429453.0,429453.0,6880,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620521,223202.00
07/11/2015 09:15,2,2.941,ACTIVE,214.87,348.96,60.002,1436620503,"274151322000052","174011321042388",28.29,37.50,0,332.13,384.13,84.3,79.4,0.318,459165.0,459165.0,7281,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620522,223203.00
07/11/2015 09:15,2,2.984,ACTIVE,214.64,345.66,60.002,1436620503,"201051344001145","174011321042388",28.69,32.20,0,329.73,397.35,86.7,81.8,0.398,176564.2,176564.2,6014,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620523,223204.00
07/11/2015 09:15,2,3.004,ACTIVE,214.41,345.66,59.996,1436620503,"201051344000685","174011321042388",28.51,32.20,0,329.13,394.95,86.8,81.9,0.429,175566.7,175566.7,6016,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620524,223205.00
07/11/2015 09:15,2,2.906,ACTIVE,214.41,351.67,59.996,1436620503,"274151322000088","174011321042388",27.99,35.60,0,332.13,383.83,82.5,77.7,0.314,440048.6,440048.6,6893,0,0,0,L,1151911521,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620524,223206.00
07/11/2015 09:15,2,3.016,ACTIVE,214.87,346.26,59.996,1436620503,"201051344000438","174011321042388",28.82,32.80,0,329.43,396.75,88.0,83.1,0.420,175675.0,175675.0,5995,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620525,223207.00
07/11/2015 09:15,2,3.025,ACTIVE,214.64,344.15,59.996,1436620503,"201051344001135","174011321042388",28.51,32.00,0,329.43,395.85,87.3,82.3,0.398,167019.2,167019.2,5980,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620526,223208.00
07/11/2015 09:15,2,3.023,ACTIVE,214.64,345.66,60.002,1436620503,"201051344000417","174011321042388",28.23,34.80,0,329.43,396.45,86.5,81.5,0.411,171257.4,171257.4,5996,0,0,0,L,1122011218,0,122.46,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620527,223209.00
07/11/2015 09:15,2,3.061,ACTIVE,214.19,344.76,59.996,1436620503,"201051344000594","174011321042388",28.57,33.50,0,328.52,396.15,88.6,83.6,0.424,171851.5,171851.5,5997,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620528,223210.00
07/11/2015 09:15,2,2.842,ACTIVE,214.64,351.07,59.991,1436620503,"274151322000083","174011321042388",28.25,36.50,0,331.83,382.93,81.4,76.6,0.323,455279.1,455279.1,7302,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620529,223211.00
07/11/2015 09:15,2,2.984,ACTIVE,215.09,346.86,59.970,1436620503,"201051344000585","174011321042388",28.75,33.00,0,329.13,397.05,86.8,81.9,0.402,170926.6,170926.6,5995,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620530,223212.00
07/11/2015 09:15,2,2.938,ACTIVE,214.87,341.15,59.991,1436620503,"274151322000054","174011321042388",28.05,36.00,0,332.13,385.63,83.4,78.6,0.314,450323.6,450323.6,6881,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620531,223213.00
07/11/2015 09:15,2,3.078,ACTIVE,214.87,344.76,59.996,1436620503,"201051344001203","174011321042388",28.92,33.50,0,330.33,399.16,90.2,85.1,0.420,172050.5,172050.5,5998,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620532,223214.00
07/11/2015 09:15,2,3.000,ACTIVE,213.96,344.76,59.996,1436620503,"201051344000646","174011321042388",28.63,33.00,0,326.42,395.25,87.0,82.0,0.415,169135.1,169135.1,5991,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620533,223215.00
07/11/2015 09:15,2,1.934,ACTIVE,215.32,416.59,59.986,1436620503,"274151322000068","174011321042388",38.45,36.80,0,385.33,447.85,75.4,70.9,0.517,357710.9,357710.9,6997,0,0,0,L,1151911521,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620534,223216.00
07/11/2015 09:15,2,3.131,ACTIVE,215.32,352.57,59.986,1436620503,"274151322000076","174011321042388",28.77,38.40,0,333.93,388.04,91.2,86.1,0.354,480351.6,480351.6,7282,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620535,223217.00
07/11/2015 09:15,1,1.907,ACTIVE,215.3,340.30,60.03,1436620503,"033051125000132","174011321042388",28.27,32,0.316,300.30,448.70,53.6,51.3,0.410,37128.600000024,37139.800000024,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620536,223218.00
07/11/2015 09:15,1,2.203,ACTIVE,215.5,400.81,60.03,1436620503,"033051125000150","174011321042388",27.03,31,0.354,303.94,448.74,59.2,52.8,0.133,49577.699999988,49590.5,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620538,223219.00
07/11/2015 09:15,2,3.078,ACTIVE,214.19,344.45,59.996,1436620503,"201051344000890","174011321042388",28.71,35.40,0,317.10,396.15,89.5,84.4,0.420,173471.7,173471.7,5999,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620539,223220.00
07/11/2015 09:15,2,3.072,ACTIVE,214.87,345.96,59.970,1436620503,"201051344000900","174011321042388",28.92,29.80,0,317.70,399.16,90.0,84.9,0.415,173834.7,173834.7,6014,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620539,223221.00
07/11/2015 09:15,2,3.072,ACTIVE,214.87,347.46,59.996,1436620503,"201051344000633","174011321042388",28.49,32.60,0,329.43,398.86,88.7,83.6,0.424,163360.1,163360.1,6011,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620540,223222.00
07/11/2015 09:15,1,2.611,ACTIVE,215.1,384.21,60.03,1436620503,"040051121000185","174011321042388",21.15,32,0.281,301.42,450.19,54.9,37.6,0.320,43578.699999999,43591.799999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620542,223223.00
07/11/2015 09:15,2,3.086,ACTIVE,214.87,345.66,60.007,1436620503,"201051344000983","174011321042388",28.67,31.30,0,329.43,398.86,89.7,84.6,0.420,170800.8,170800.8,6013,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620543,223224.00
07/11/2015 09:15,2,3.053,ACTIVE,214.64,346.26,59.991,1436620503,"201051344000917","174011321042388",28.59,32.40,0,327.92,397.66,88.4,83.4,0.420,173942.6,173942.6,6015,0,0,0,L,1122011218,0,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620543,223225.00
07/11/2015 09:15,1,3.014,ACTIVE,214.3,308.32,60.03,1436620503,"040051121000116","174011321042388",20.08,30,0.372,299.16,448.92,60.2,68.2,0.373,43639.100000024,43651.900000024,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620545,223226.00
07/11/2015 09:15,1,1.934,ACTIVE,215.3,413.02,60.03,1436620503,"033051125000135","174011321042388",27.87,31,0.318,304.46,449.02,53.6,45.6,0.278,36932.80000001,36945.00000001,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620546,223227.00
07/11/2015 09:15,2,3.045,ACTIVE,215.09,345.96,59.991,1436620503,"201051344000648","174011321042388",28.57,30.80,0,330.63,399.46,88.1,83.1,0.415,169668.9,169668.9,6011,0,0,0,L,1122011218,0,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620547,223228.00
07/11/2015 09:15,2,3.133,ACTIVE,214.87,346.86,59.981,1436620503,"201051344001093","174011321042388",29.14,33.50,0,328.82,399.76,92.5,87.4,0.420,172125.0,172125.0,6001,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620548,223229.00
07/11/2015 09:15,2,3.137,ACTIVE,215.32,345.36,59.986,1436620503,"201051344000645","174011321042388",28.19,31.30,0,330.33,399.16,89.6,84.6,0.407,170283.7,170283.7,6017,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620549,223230.00
07/11/2015 09:15,2,2.973,ACTIVE,214.64,349.86,59.986,1436620503,"274151322000085","174011321042388",28.29,35.20,0,332.73,383.83,85.2,80.3,0.323,452639.4,452639.4,7288,0,0,0,L,1151911521,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620549,223231.00
07/11/2015 09:15,2,3.100,ACTIVE,215.09,345.66,59.986,1436620503,"201051344000651","174011321042388",28.33,31.80,0,329.43,398.26,89.0,83.9,0.411,169623.2,169623.2,5997,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620550,223232.00
07/11/2015 09:15,2,3.090,ACTIVE,214.64,344.45,59.991,1436620503,"201051344000867","174011321042388",28.75,32.40,0,329.43,396.15,90.0,85.0,0.415,162077.6,162077.6,6015,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620551,223233.00
07/11/2015 09:15,1,3.121,ACTIVE,215.1,381.23,60.03,1436620503,"040051121000095","174011321042388",17.94,30,0.292,299.28,446.85,55.7,51.1,0.142,42779.3,42791.9,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620553,223234.00
07/11/2015 09:15,2,3.082,ACTIVE,213.96,344.45,59.986,1436620503,"201051344001230","174011321042388",28.88,34.50,0,316.50,394.65,90.2,85.1,0.429,173159.5,173159.5,6021,0,0,0,L,1122011218,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620554,223235.00
07/11/2015 09:15,2,3.064,ACTIVE,215.32,347.46,59.970,1436620503,"201051344000576","174011321042388",28.71,30.50,0,330.03,399.16,89.2,84.1,0.411,169514.9,169514.9,6022,0,0,0,L,1122011218,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620554,223236.00
07/11/2015 09:15,2,3.080,ACTIVE,215.09,345.66,59.986,1436620503,"201051344000579","174011321042388",28.90,33.00,0,317.40,399.46,90.1,85.0,0.424,176013.1,176013.1,6000,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436620555,223237.00
07/11/2015 09:30,2,3.566,ACTIVE,214.41,345.06,59.965,1436621403,"201051344000955","174011321042388",28.67,34.50,0,328.82,369.40,103.5,98.0,0.499,175093.1,175093.1,6006,0,0,0,L,1122011218,0,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621404,223238.00
07/11/2015 09:30,1,3.253,ACTIVE,215.2,350.38,60.00,1436621403,"040051121000195","174011321042388",25.18,32,0.358,312.09,355.66,81.5,76.9,0.384,46222.899999988,46240.300000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621405,223239.00
07/11/2015 09:30,2,3.545,ACTIVE,214.64,349.26,59.986,1436621403,"274151322000095","174011321042388",28.71,39.00,0,328.82,362.19,103.0,97.5,0.389,474515.2,474515.2,6911,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621406,223240.00
07/11/2015 09:30,2,3.564,ACTIVE,214.87,345.66,59.970,1436621403,"201051344000868","174011321042388",28.61,31.00,0,328.82,369.40,103.3,97.8,0.477,161485.7,161485.7,6010,0,0,0,L,1122011218,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621407,223241.00
07/11/2015 09:30,2,3.559,ACTIVE,216.00,346.56,59.996,1436621403,"201051344000853","174011321042388",28.59,31.80,0,330.03,370.00,103.0,97.5,0.486,167782.8,167782.8,6011,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621408,223242.00
07/11/2015 09:30,2,3.508,ACTIVE,215.32,346.26,59.965,1436621403,"201051344000582","174011321042388",28.23,32.80,0,328.52,368.50,100.3,94.9,0.473,167850.2,167850.2,5997,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621409,223243.00
07/11/2015 09:30,1,3.255,ACTIVE,215.1,327.19,60.00,1436621403,"040051121000097","174011321042388",25.56,32,0.366,315.81,444.54,82.8,78.6,0.391,44423.400000012,44441.400000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621410,223244.00
07/11/2015 09:30,2,3.543,ACTIVE,215.54,346.56,59.986,1436621403,"201051344000469","174011321042388",28.94,30.50,0,328.22,370.00,103.8,98.3,0.517,163055.8,163055.8,6003,0,0,0,L,1122011218,0,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621412,223245.00
07/11/2015 09:30,2,3.582,ACTIVE,215.54,346.56,59.965,1436621403,"201051344000988","174011321042388",28.55,32.40,0,327.92,370.30,103.6,98.0,0.482,162572.7,162572.7,6002,0,0,0,L,1122011218,0,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621412,223246.00
07/11/2015 09:30,2,3.572,ACTIVE,215.32,345.66,59.965,1436621403,"201051344001158","174011321042388",28.21,32.80,0,328.82,369.10,102.1,96.6,0.486,168589.9,168589.9,5998,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621413,223247.00
07/11/2015 09:30,2,3.547,ACTIVE,214.87,344.45,59.959,1436621403,"201051344001025","174011321042388",28.57,35.00,0,328.82,370.30,102.7,97.2,0.482,172190.1,172190.1,5995,0,0,0,L,1122011218,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621414,223248.00
07/11/2015 09:30,1,2.413,ACTIVE,214.7,323.84,60.00,1436621403,"033051125000118","174011321042388",38.93,34,0.414,296.28,449.49,93.5,88.6,0.433,49501.4,49517.2,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621415,223249.00
07/11/2015 09:30,2,3.537,ACTIVE,215.32,345.96,59.954,1436621403,"201051344000569","174011321042388",28.65,32.20,0,328.52,369.40,102.6,97.1,0.482,175653.9,175653.9,6010,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621416,223250.00
07/11/2015 09:30,2,2.275,ACTIVE,214.41,415.39,59.965,1436621403,"274151322000094","174011321042388",38.29,39.00,0,391.64,452.96,88.1,83.1,0.345,358621.6,358621.6,7391,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621417,223251.00
07/11/2015 09:30,1,3.351,ALERT,215.6,323.56,60.00,1436621403,"040051121000068","174011321042388",23.33,31,0.343,305.36,351.85,77.8,73.6,0.367,42364.5,42381.3,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436621419,223252.00
07/11/2015 09:30,2,3.529,ACTIVE,215.54,344.76,59.954,1436621403,"201051344000458","174011321042388",28.53,33.00,0,329.13,368.50,101.9,96.4,0.495,171447.4,171447.4,6005,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621420,223253.00
07/11/2015 09:30,2,3.330,ACTIVE,214.41,350.17,59.954,1436621403,"274151322000087","174011321042388",27.45,44.00,0,329.13,362.19,92.5,87.4,0.336,429473.1,429473.1,6881,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621421,223254.00
07/11/2015 09:30,2,3.455,ACTIVE,214.64,341.45,59.933,1436621403,"274151322000052","174011321042388",28.03,40.80,0,328.82,360.38,98.0,92.7,0.380,459186.4,459186.4,7282,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621422,223255.00
07/11/2015 09:30,2,3.504,ACTIVE,214.64,344.76,59.975,1436621403,"201051344001145","174011321042388",28.47,33.50,0,329.43,368.50,101.0,95.5,0.464,176586.2,176586.2,6015,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621423,223256.00
07/11/2015 09:30,2,3.525,ACTIVE,214.41,344.76,59.954,1436621403,"201051344000685","174011321042388",28.31,33.80,0,328.82,369.10,101.2,95.7,0.504,175588.7,175588.7,6017,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621424,223257.00
07/11/2015 09:30,2,3.396,ACTIVE,214.41,352.27,59.954,1436621403,"274151322000088","174011321042388",27.99,38.40,0,328.82,360.69,96.2,90.9,0.367,440069.5,440069.5,6894,0,0,0,L,1151911521,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621425,223258.00
07/11/2015 09:30,2,3.562,ACTIVE,215.09,345.96,59.986,1436621403,"201051344000438","174011321042388",28.35,34.30,0,328.82,369.70,102.3,96.8,0.491,175697.4,175697.4,5996,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621426,223259.00
07/11/2015 09:30,2,3.516,ACTIVE,214.87,345.36,59.959,1436621403,"201051344001135","174011321042388",28.55,32.60,0,329.43,369.10,101.7,96.2,0.464,167041.4,167041.4,5981,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621427,223260.00
07/11/2015 09:30,2,3.506,ACTIVE,214.87,345.06,59.970,1436621403,"201051344000417","174011321042388",28.27,36.50,0,328.22,369.10,100.4,95.0,0.486,171279.3,171279.3,5997,0,0,0,L,1122011218,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621428,223261.00
07/11/2015 09:30,2,3.580,ACTIVE,214.41,344.15,59.959,1436621403,"201051344000594","174011321042388",28.39,35.40,0,328.52,369.70,103.0,97.5,0.486,171873.9,171873.9,5998,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621429,223262.00
07/11/2015 09:30,2,3.303,ACTIVE,214.64,350.77,59.954,1436621403,"274151322000083","174011321042388",28.41,39.80,0,328.82,359.48,95.1,89.8,0.380,455299.8,455299.8,7303,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621430,223263.00
07/11/2015 09:30,2,3.479,ACTIVE,215.32,345.96,59.959,1436621403,"201051344000585","174011321042388",28.77,34.50,0,328.52,368.20,101.3,95.9,0.473,170948.6,170948.6,5996,0,0,0,L,1122011218,0,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621431,223264.00
07/11/2015 09:30,2,3.418,ACTIVE,214.64,352.87,59.959,1436621403,"274151322000054","174011321042388",28.09,38.20,0,328.22,360.69,97.2,91.9,0.376,450344.7,450344.7,6882,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621432,223265.00
07/11/2015 09:30,2,3.596,ACTIVE,215.09,344.76,59.970,1436621403,"201051344001203","174011321042388",28.78,35.20,0,328.22,370.30,104.8,99.2,0.491,172073.4,172073.4,5999,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621432,223266.00
07/11/2015 09:30,2,3.527,ACTIVE,214.41,344.76,59.975,1436621403,"201051344000646","174011321042388",28.39,35.00,0,328.52,369.40,101.5,96.0,0.473,169157.2,169157.2,5992,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621433,223267.00
07/11/2015 09:30,2,2.266,ACTIVE,215.54,421.10,59.965,1436621403,"274151322000068","174011321042388",38.68,41.30,0,389.54,456.27,88.7,83.6,0.331,357730.0,357730.0,6998,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621434,223268.00
07/11/2015 09:30,2,3.643,ACTIVE,215.09,341.45,59.954,1436621403,"274151322000076","174011321042388",28.69,40.40,0,330.03,363.99,105.9,100.3,0.411,480374.7,480374.7,7283,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621435,223269.00
07/11/2015 09:30,1,2.082,ACTIVE,215.1,326.18,60.00,1436621403,"033051125000132","174011321042388",34.51,33,0.310,298.52,444.37,71.5,66.6,0.335,37139.800000024,37153.000000024,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621437,223270.00
07/11/2015 09:30,1,2.417,ACTIVE,215.3,347.33,60.03,1436621403,"033051125000150","174011321042388",38.68,32,0.416,301.50,449.37,93.0,89.3,0.434,49590.5,49607.300000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621438,223271.00
07/11/2015 09:30,2,3.639,ACTIVE,214.41,344.76,59.959,1436621403,"201051344000890","174011321042388",27.99,36.80,0,329.13,369.70,103.2,97.7,0.482,173494.3,173494.3,6000,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621439,223272.00
07/11/2015 09:30,2,3.561,ACTIVE,215.32,345.66,59.954,1436621403,"201051344000900","174011321042388",28.94,31.30,0,328.22,369.40,104.4,98.8,0.495,173857.5,173857.5,6015,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621440,223273.00
07/11/2015 09:30,2,3.527,ACTIVE,215.09,347.16,59.981,1436621403,"201051344000633","174011321042388",28.67,34.00,0,328.22,369.40,102.4,96.9,0.486,163382.4,163382.4,6012,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621440,223274.00
07/11/2015 09:30,1,3.005,ACTIVE,215.5,324.81,60.00,1436621403,"040051121000185","174011321042388",25.75,32,0.338,302.13,450.29,77.0,72.6,0.361,43591.799999999,43608.099999999,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621442,223275.00
07/11/2015 09:30,2,3.574,ACTIVE,215.54,345.66,59.965,1436621403,"201051344000983","174011321042388",28.57,32.40,0,328.52,369.40,103.4,97.9,0.495,170823.4,170823.4,6014,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621443,223276.00
07/11/2015 09:30,2,3.518,ACTIVE,215.09,346.56,59.938,1436621403,"201051344000917","174011321042388",28.65,34.00,0,327.62,368.80,102.0,96.6,0.491,173964.8,173964.8,6016,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621444,223277.00
07/11/2015 09:30,1,3.262,ACTIVE,214.9,325.01,60.00,1436621403,"040051121000116","174011321042388",25.43,31,0.361,296.15,451.01,82.5,77.3,0.385,43651.900000024,43669.500000024,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621445,223278.00
07/11/2015 09:30,1,2.236,ACTIVE,215.3,323.65,60.03,1436621403,"033051125000135","174011321042388",26.87,32,0.378,304.63,448.99,59.8,46.8,0.398,36945.00000001,36958.10000001,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621446,223279.00
07/11/2015 09:30,2,3.529,ACTIVE,215.54,345.96,59.965,1436621403,"201051344000648","174011321042388",28.41,32.00,0,329.43,369.40,101.6,96.2,0.482,169691.0,169691.0,6012,0,0,0,L,1122011218,0,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621447,223280.00
07/11/2015 09:30,2,3.654,ACTIVE,215.32,346.86,59.959,1436621403,"201051344001093","174011321042388",28.65,34.80,0,327.92,370.30,106.1,100.5,0.491,172148.1,172148.1,6002,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621448,223281.00
07/11/2015 09:30,2,3.600,ACTIVE,215.77,345.66,59.959,1436621403,"201051344000645","174011321042388",28.27,32.60,0,329.13,368.80,103.1,97.6,0.477,170306.2,170306.2,6018,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621449,223282.00
07/11/2015 09:30,2,3.416,ACTIVE,215.09,344.76,59.975,1436621403,"274151322000085","174011321042388",28.37,37.30,0,329.73,361.29,98.1,92.8,0.376,452660.7,452660.7,7289,0,0,0,L,1151911521,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621450,223283.00
07/11/2015 09:30,2,3.541,ACTIVE,215.54,346.86,59.959,1436621403,"201051344000651","174011321042388",28.59,33.00,0,328.22,369.10,102.4,96.9,0.473,169645.5,169645.5,5998,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621451,223284.00
07/11/2015 09:30,2,3.543,ACTIVE,215.09,344.76,59.959,1436621403,"201051344000867","174011321042388",28.78,33.00,0,329.13,369.40,103.3,97.8,0.477,162100.2,162100.2,6016,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621451,223285.00
07/11/2015 09:30,1,3.313,ACTIVE,214.7,348.28,60.00,1436621403,"040051121000095","174011321042388",23.25,31,0.334,300.13,447.58,76.6,71.4,0.356,42791.9,42808,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621453,223286.00
07/11/2015 09:30,2,3.576,ACTIVE,214.41,344.45,59.965,1436621403,"201051344001230","174011321042388",28.65,36.30,0,327.32,369.40,103.7,98.1,0.495,173182.1,173182.1,6022,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621454,223287.00
07/11/2015 09:30,2,3.543,ACTIVE,215.77,347.46,59.949,1436621403,"201051344000576","174011321042388",28.55,31.30,0,328.52,370.00,102.4,96.9,0.477,169537.2,169537.2,6023,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621454,223288.00
07/11/2015 09:30,2,3.561,ACTIVE,215.54,346.56,59.959,1436621403,"201051344000579","174011321042388",28.67,34.50,0,328.82,369.70,103.4,97.9,0.491,176035.6,176035.6,6001,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436621456,223289.00
07/11/2015 09:45,2,3.787,ACTIVE,215.77,346.26,59.954,1436622303,"201051344000955","174011321042388",28.35,35.60,0,328.52,371.51,108.8,103.1,0.517,175118.1,175118.1,6007,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622304,223290.00
07/11/2015 09:45,1,3.475,ACTIVE,216.1,323.23,60.00,1436622303,"040051121000195","174011321042388",25.07,34,0.381,306.47,448.82,86.7,82.2,0.403,46240.300000024,46260.000000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622306,223291.00
07/11/2015 09:45,2,3.760,ACTIVE,215.54,345.96,59.954,1436622303,"274151322000095","174011321042388",28.57,40.60,0,319.51,377.22,108.8,103.1,0.411,474540.1,474540.1,6912,0,0,0,L,1151911521,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622306,223292.00
07/11/2015 09:45,2,3.781,ALERT,215.54,346.86,59.959,1436622303,"201051344000868","174011321042388",28.45,32.40,0,296.96,387.44,109.0,103.3,0.499,161510.6,161510.6,6011,0,0,0,L,1122011218,0,123.14,124.94,0002,28,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622308,223293.00
07/11/2015 09:45,2,3.764,ACTIVE,217.35,348.36,59.965,1436622303,"201051344000853","174011321042388",28.69,32.40,0,311.09,404.57,109.3,103.6,0.517,167807.8,167807.8,6012,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622309,223294.00
07/11/2015 09:45,2,3.709,ACTIVE,216.67,347.76,59.959,1436622303,"201051344000582","174011321042388",28.27,34.00,0,328.52,372.11,106.1,100.5,0.499,167874.5,167874.5,5998,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622310,223295.00
07/11/2015 09:45,1,3.458,ACTIVE,216.6,328.07,60.00,1436622303,"040051121000097","174011321042388",25.41,33,0.386,308.85,459.34,87.4,83.4,0.405,44441.400000012,44461.300000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622311,223296.00
07/11/2015 09:45,2,3.818,ALERT,216.90,348.66,59.965,1436622303,"201051344000469","174011321042388",28.37,31.30,0,295.76,392.55,109.7,104.0,0.530,163080.9,163080.9,6004,0,0,0,L,1122011218,0,123.59,125.62,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622313,223297.00
07/11/2015 09:45,2,3.805,ALERT,216.67,348.96,59.965,1436622303,"201051344000988","174011321042388",28.37,33.50,0,294.56,388.34,109.2,103.5,0.521,162597.7,162597.7,6003,0,0,0,L,1122011218,0,123.59,125.40,0002,28,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622315,223298.00
07/11/2015 09:45,2,3.801,ALERT,216.90,348.36,59.986,1436622303,"201051344001158","174011321042388",28.05,34.00,0,292.76,390.14,107.9,102.2,0.508,168614.6,168614.6,5999,0,0,0,L,1122011218,0,123.81,125.17,0002,31,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622317,223299.00
07/11/2015 09:45,2,3.770,ACTIVE,216.00,346.56,59.959,1436622303,"201051344001025","174011321042388",28.57,36.30,0,327.32,378.12,109.0,103.3,0.499,172215.1,172215.1,5996,0,0,0,L,1122011218,0,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622318,223300.00
07/11/2015 09:45,1,2.594,ACTIVE,215.9,341.83,60.00,1436622303,"033051125000118","174011321042388",38.58,34,0.438,292.30,371.13,99.6,94.2,0.456,49517.2,49539.9,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622319,223301.00
07/11/2015 09:45,2,3.746,ALERT,216.67,347.46,59.965,1436622303,"201051344000569","174011321042388",28.78,33.00,0,297.26,394.95,109.2,103.5,0.504,175678.8,175678.8,6011,0,0,0,L,1122011218,0,123.36,125.40,0002,28,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622321,223302.00
07/11/2015 09:45,2,2.373,ACTIVE,216.00,414.49,59.959,1436622303,"274151322000094","174011321042388",38.78,42.00,0,388.04,440.94,93.7,88.5,0.362,358643.0,358643.0,7392,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622322,223303.00
07/11/2015 09:45,1,3.582,ACTIVE,216.2,330.02,60.00,1436622303,"040051121000068","174011321042388",23.11,32,0.361,308.91,358.31,82.3,77.9,0.386,42381.3,42399.9,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622323,223304.00
07/11/2015 09:45,2,3.705,ACTIVE,216.67,347.46,59.954,1436622303,"201051344000458","174011321042388",28.88,34.00,0,310.19,380.22,108.4,102.7,0.526,171472.2,171472.2,6006,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622324,223305.00
07/11/2015 09:45,2,3.547,ACTIVE,215.77,351.37,59.949,1436622303,"274151322000087","174011321042388",27.35,47.50,0,329.43,364.59,98.2,92.9,0.362,429495.6,429495.6,6882,0,0,0,L,1151911521,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622325,223306.00
07/11/2015 09:45,2,3.701,ACTIVE,215.77,348.06,59.954,1436622303,"274151322000052","174011321042388",27.77,43.00,0,329.43,363.99,104.1,98.5,0.398,459210.1,459210.1,7283,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622326,223307.00
07/11/2015 09:45,2,3.713,ACTIVE,215.77,347.16,59.954,1436622303,"201051344001145","174011321042388",28.57,34.30,0,328.52,372.11,107.5,101.9,0.499,176610.8,176610.8,6016,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622327,223308.00
07/11/2015 09:45,2,3.746,ACTIVE,215.77,347.76,59.959,1436622303,"201051344000685","174011321042388",28.39,35.00,0,327.92,371.21,107.7,102.0,0.530,175613.3,175613.3,6018,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622328,223309.00
07/11/2015 09:45,2,3.629,ACTIVE,215.54,352.87,59.933,1436622303,"274151322000088","174011321042388",27.79,39.80,0,330.03,363.99,102.2,96.7,0.389,440092.9,440092.9,6895,0,0,0,L,1151911521,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622329,223310.00
07/11/2015 09:45,2,3.779,ACTIVE,216.22,346.86,59.959,1436622303,"201051344000438","174011321042388",28.33,35.40,0,327.02,372.41,108.5,102.8,0.513,175722.2,175722.2,5997,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622329,223311.00
07/11/2015 09:45,2,3.793,ACTIVE,216.00,345.96,59.954,1436622303,"201051344001135","174011321042388",28.11,34.30,0,328.22,371.21,108.0,102.3,0.495,167066.1,167066.1,5982,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622330,223312.00
07/11/2015 09:45,2,3.750,ACTIVE,215.77,347.46,59.954,1436622303,"201051344000417","174011321042388",28.03,38.60,0,328.52,371.81,106.5,100.8,0.513,171303.7,171303.7,5998,0,0,0,L,1122011218,0,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622331,223313.00
07/11/2015 09:45,2,3.830,ALERT,215.54,347.16,59.954,1436622303,"201051344000594","174011321042388",28.17,36.80,0,296.96,388.64,109.2,103.5,0.517,171898.9,171898.9,5999,0,0,0,L,1122011218,0,123.36,124.49,0002,31,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622333,223314.00
07/11/2015 09:45,2,3.607,ACTIVE,215.32,351.67,59.949,1436622303,"274151322000083","174011321042388",27.81,41.80,0,325.52,377.52,101.5,96.1,0.398,455322.9,455322.9,7304,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622334,223315.00
07/11/2015 09:45,2,3.754,ACTIVE,216.45,348.06,59.959,1436622303,"201051344000585","174011321042388",28.33,36.30,0,328.22,371.51,107.8,102.1,0.504,170973.3,170973.3,5997,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622335,223316.00
07/11/2015 09:45,2,3.646,ACTIVE,215.77,342.05,59.954,1436622303,"274151322000054","174011321042388",27.89,40.40,0,329.43,366.40,103.0,97.5,0.389,450368.3,450368.3,6883,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622336,223317.00
07/11/2015 09:45,2,3.842,ACTIVE,216.22,346.86,59.965,1436622303,"201051344001203","174011321042388",28.53,36.50,0,328.52,376.62,111.0,105.2,0.526,172098.8,172098.8,6000,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622337,223318.00
07/11/2015 09:45,2,3.713,ACTIVE,215.54,346.56,59.959,1436622303,"201051344000646","174011321042388",28.51,36.00,0,327.92,371.21,107.2,101.6,0.508,169181.8,169181.8,5993,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622338,223319.00
07/11/2015 09:45,2,2.451,ACTIVE,216.45,414.19,59.949,1436622303,"274151322000068","174011321042388",37.77,43.00,0,394.65,437.33,94.0,88.9,0.354,357751.4,357751.4,6999,0,0,0,L,1151911521,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622339,223320.00
07/11/2015 09:45,2,3.861,ACTIVE,216.45,355.28,59.949,1436622303,"274151322000076","174011321042388",28.53,42.50,0,331.53,367.30,111.4,105.6,0.429,480400.3,480400.3,7284,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622340,223321.00
07/11/2015 09:45,1,2.236,ACTIVE,216.0,338.24,60.00,1436622303,"033051125000132","174011321042388",34.09,33,0.328,309.77,467.27,75.8,70.7,0.354,37153.000000024,37169.900000024,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622341,223322.00
07/11/2015 09:45,1,2.553,ACTIVE,216.5,336.28,60.00,1436622303,"033051125000150","174011321042388",38.84,33,0.439,304.25,385.97,98.7,94.5,0.457,49607.300000012,49630.100000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622342,223323.00
07/11/2015 09:45,2,3.795,ACTIVE,215.32,346.26,59.954,1436622303,"201051344000890","174011321042388",28.43,38.40,0,328.52,371.81,109.4,103.6,0.504,173519.4,173519.4,6001,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622343,223324.00
07/11/2015 09:45,2,3.781,ACTIVE,216.22,347.76,59.954,1436622303,"201051344000900","174011321042388",28.86,32.20,0,328.22,374.21,110.5,104.7,0.513,173882.8,173882.8,6016,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622344,223325.00
07/11/2015 09:45,2,3.770,ALERT,216.00,348.96,59.959,1436622303,"201051344000633","174011321042388",28.33,35.20,0,295.46,389.54,108.2,102.5,0.504,163407.2,163407.2,6013,0,0,0,L,1122011218,0,123.59,125.17,0002,33,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622346,223326.00
07/11/2015 09:45,1,3.254,ACTIVE,216.1,338.04,60.00,1436622303,"040051121000185","174011321042388",25.52,34,0.363,308.60,473.54,82.6,78.0,0.384,43608.099999999,43626.699999999,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622347,223327.00
07/11/2015 09:45,2,3.766,ACTIVE,216.45,347.76,59.965,1436622303,"201051344000983","174011321042388",28.67,33.30,0,318.30,388.94,109.3,103.6,0.521,170848.6,170848.6,6015,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622348,223328.00
07/11/2015 09:45,2,3.779,ACTIVE,216.00,347.46,59.959,1436622303,"201051344000917","174011321042388",28.21,34.80,0,327.62,373.01,108.0,102.3,0.508,173989.7,173989.7,6017,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622350,223329.00
07/11/2015 09:45,1,3.478,ACTIVE,215.3,330.11,60.00,1436622303,"040051121000116","174011321042388",25.20,32,0.382,298.05,452.96,87.2,82.2,0.402,43669.500000024,43689.400000024,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622351,223330.00
07/11/2015 09:45,1,2.237,ACTIVE,216.4,328.16,60.00,1436622303,"033051125000135","174011321042388",33.53,33,0.331,302.67,450.53,74.6,71.4,0.353,36958.10000001,36972.90000001,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622352,223331.00
07/11/2015 09:45,2,3.719,ACTIVE,216.45,347.76,59.986,1436622303,"201051344000648","174011321042388",28.39,32.60,0,306.28,419.00,107.0,101.4,0.504,169715.7,169715.7,6013,0,0,0,L,1122011218,0,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622353,223332.00
