ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 09:45,2,3.822,ACTIVE,216.00,347.76,59.970,1436622303,"201051344001093","174011321042388",28.69,35.60,0,328.22,376.01,111.1,105.3,0.517,172173.9,172173.9,6003,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622354,223333.00
07/11/2015 09:45,2,3.801,ALERT,216.45,346.86,59.954,1436622303,"201051344000645","174011321042388",28.13,33.30,0,296.36,386.83,108.3,102.6,0.499,170331.2,170331.2,6019,0,0,0,L,1122011218,0,123.81,125.17,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622356,223334.00
07/11/2015 09:45,2,3.641,ACTIVE,215.54,342.65,59.949,1436622303,"274151322000085","174011321042388",27.91,39.30,0,332.43,365.19,102.8,97.3,0.393,452684.6,452684.6,7290,0,0,0,L,1151911521,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622357,223335.00
07/11/2015 09:45,2,3.668,ACTIVE,216.22,347.16,59.965,1436622303,"201051344000651","174011321042388",28.82,34.00,0,328.82,372.71,107.1,101.4,0.495,169670.4,169670.4,5999,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622357,223336.00
07/11/2015 09:45,2,3.775,ACTIVE,216.00,345.96,59.954,1436622303,"201051344000867","174011321042388",28.33,34.30,0,327.92,371.81,108.3,102.6,0.499,162125.3,162125.3,6017,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622358,223337.00
07/11/2015 09:45,1,3.499,ACTIVE,215.9,343.59,60.03,1436622303,"040051121000095","174011321042388",22.78,32,0.345,318.08,353.26,79.3,74.3,0.367,42808,42826.2,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622360,223338.00
07/11/2015 09:45,2,3.770,ACTIVE,215.09,345.66,59.991,1436622303,"201051344001230","174011321042388",28.39,37.30,0,328.22,371.51,108.4,102.7,0.513,173207.3,173207.3,6023,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622360,223339.00
07/11/2015 09:45,2,3.750,ALERT,216.67,348.66,59.970,1436622303,"201051344000576","174011321042388",28.29,32.20,0,296.66,389.24,107.4,101.8,0.504,169562.1,169562.1,6024,0,0,0,L,1122011218,0,123.59,125.17,0002,27,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622362,223340.00
07/11/2015 09:45,2,3.732,ALERT,216.67,348.06,59.959,1436622303,"201051344000579","174011321042388",28.55,35.40,0,297.26,393.75,107.9,102.2,0.508,176060.7,176060.7,6002,0,0,0,L,1122011218,0,123.59,124.94,0002,29,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436622364,223341.00
07/11/2015 10:00,2,4.043,ACTIVE,214.41,347.16,59.975,1436623203,"201051344000955","174011321042388",28.33,36.80,0,327.92,373.31,116.0,110.0,0.561,175144.8,175144.8,6008,0,0,0,L,1122011218,0,122.01,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623204,223342.00
07/11/2015 10:00,1,3.705,ALERT,214.1,326.75,60.00,1436623203,"040051121000195","174011321042388",25.18,35,0.412,311.35,368.94,92.8,87.9,0.429,46260.000000012,46281.099999976,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436623206,223343.00
07/11/2015 10:00,2,4.049,ACTIVE,213.96,342.65,59.970,1436623203,"274151322000095","174011321042388",28.37,42.80,0,322.81,379.92,116.2,110.2,0.442,474566.8,474566.8,6913,0,0,0,L,1151911521,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623207,223344.00
07/11/2015 10:00,2,4.066,ACTIVE,214.87,346.26,59.965,1436623203,"201051344000868","174011321042388",28.21,33.00,0,327.92,374.21,116.2,110.2,0.548,161537.2,161537.2,6013,0,0,0,L,1122011218,0,122.23,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623208,223345.00
07/11/2015 10:00,2,4.002,ACTIVE,216.00,348.66,59.959,1436623203,"201051344000853","174011321042388",28.73,33.00,0,326.12,384.43,116.5,110.5,0.548,167834.4,167834.4,6013,0,0,0,L,1122011218,0,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623208,223346.00
07/11/2015 10:00,2,3.951,ACTIVE,215.54,347.16,59.970,1436623203,"201051344000582","174011321042388",28.35,34.80,0,328.22,374.51,113.5,107.6,0.530,167900.5,167900.5,5999,0,0,0,L,1122011218,0,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623209,223347.00
07/11/2015 10:00,1,3.700,ACTIVE,214.8,329.82,60.03,1436623203,"040051121000097","174011321042388",25.46,34,0.417,316.30,364.60,93.7,89.2,0.436,44461.300000012,44482.700000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623211,223348.00
07/11/2015 10:00,2,3.980,ACTIVE,215.77,347.46,59.965,1436623203,"201051344000469","174011321042388",29.00,32.20,0,328.52,375.71,116.9,110.9,0.570,163107.7,163107.7,6006,0,0,0,L,1122011218,0,122.46,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623212,223349.00
07/11/2015 10:00,2,4.084,ACTIVE,215.77,348.66,59.970,1436623203,"201051344000988","174011321042388",28.11,33.80,0,328.52,376.31,116.3,110.3,0.548,162624.3,162624.3,6005,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623212,223350.00
07/11/2015 10:00,2,4.047,ACTIVE,215.54,347.16,59.959,1436623203,"201051344001158","174011321042388",28.01,34.50,0,327.32,379.62,114.8,108.8,0.548,168640.8,168640.8,6001,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623213,223351.00
07/11/2015 10:00,2,4.016,ACTIVE,215.09,346.26,60.007,1436623203,"201051344001025","174011321042388",28.57,37.80,0,328.52,374.51,116.2,110.2,0.521,172241.5,172241.5,5997,0,0,0,L,1122011218,0,122.23,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623214,223352.00
07/11/2015 10:00,1,2.783,ACTIVE,215.1,331.29,60.00,1436623203,"033051125000118","174011321042388",38.29,35,0.472,296.78,380.02,106.0,101.0,0.487,49539.9,49564,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623215,223353.00
07/11/2015 10:00,2,4.045,ACTIVE,215.54,347.76,59.965,1436623203,"201051344000569","174011321042388",28.39,33.50,0,321.91,382.93,116.2,110.3,0.548,175705.3,175705.3,6013,0,0,0,L,1122011218,0,122.23,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623216,223354.00
07/11/2015 10:00,2,2.557,ACTIVE,214.41,413.89,59.975,1436623203,"274151322000094","174011321042388",38.72,43.00,0,387.14,451.46,100.0,94.6,0.389,358665.8,358665.8,7393,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623217,223355.00
07/11/2015 10:00,1,3.800,ACTIVE,214.9,322.16,60.03,1436623203,"040051121000068","174011321042388",23.18,33,0.389,316.13,359.85,87.6,83.3,0.406,42399.9,42419.9,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623218,223356.00
07/11/2015 10:00,2,3.971,ACTIVE,215.54,346.86,59.965,1436623203,"201051344000458","174011321042388",28.65,34.50,0,329.43,374.51,115.2,109.3,0.561,171498.5,171498.5,6007,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623219,223357.00
07/11/2015 10:00,2,3.814,ACTIVE,214.41,351.07,59.981,1436623203,"274151322000087","174011321042388",26.96,50.20,0,328.22,371.51,104.2,98.6,0.393,429519.3,429519.3,6883,0,0,0,L,1151911521,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623220,223358.00
07/11/2015 10:00,2,3.959,ACTIVE,214.64,341.15,59.975,1436623203,"274151322000052","174011321042388",27.65,44.30,0,327.32,379.62,110.8,105.0,0.429,459235.3,459235.3,7284,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623222,223359.00
07/11/2015 10:00,2,3.982,ACTIVE,214.64,347.16,59.965,1436623203,"201051344001145","174011321042388",28.41,35.40,0,328.22,374.21,114.6,108.7,0.530,176636.8,176636.8,6017,0,0,0,L,1122011218,0,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623223,223360.00
07/11/2015 10:00,2,4.010,ACTIVE,214.87,346.26,59.959,1436623203,"201051344000685","174011321042388",28.25,35.80,0,328.52,373.01,114.8,108.9,0.570,175639.3,175639.3,6019,0,0,0,L,1122011218,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623224,223361.00
07/11/2015 10:00,2,3.877,ACTIVE,214.41,348.06,59.965,1436623203,"274151322000088","174011321042388",27.79,41.00,0,322.51,376.31,109.1,103.4,0.411,440117.7,440117.7,6896,0,0,0,L,1151911521,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623225,223362.00
07/11/2015 10:00,2,4.018,ACTIVE,215.32,347.16,59.975,1436623203,"201051344000438","174011321042388",28.37,36.80,0,328.22,374.21,115.5,109.5,0.552,175748.5,175748.5,5998,0,0,0,L,1122011218,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623225,223363.00
07/11/2015 10:00,2,3.980,ACTIVE,215.32,346.26,59.965,1436623203,"201051344001135","174011321042388",28.53,35.00,0,328.22,373.31,115.0,109.1,0.535,167092.2,167092.2,5983,0,0,0,L,1122011218,0,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623226,223364.00
07/11/2015 10:00,2,4.014,ACTIVE,215.09,347.46,59.949,1436623203,"201051344000417","174011321042388",27.87,39.80,0,327.62,373.31,113.3,107.4,0.544,171329.5,171329.5,5999,0,0,0,L,1122011218,0,122.23,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623227,223365.00
07/11/2015 10:00,2,4.039,ACTIVE,214.64,345.66,59.965,1436623203,"201051344000594","174011321042388",28.37,38.20,0,327.62,374.81,116.1,110.2,0.557,171925.3,171925.3,6001,0,0,0,L,1122011218,0,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623228,223366.00
07/11/2015 10:00,2,3.834,ACTIVE,214.64,346.26,59.965,1436623203,"274151322000083","174011321042388",27.89,43.60,0,328.22,384.13,108.3,102.6,0.429,455347.5,455347.5,7305,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623229,223367.00
07/11/2015 10:00,2,3.992,ACTIVE,215.54,348.06,59.938,1436623203,"201051344000585","174011321042388",28.49,37.00,0,328.52,373.91,115.1,109.2,0.544,170999.4,170999.4,5998,0,0,0,L,1122011218,0,122.46,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623230,223368.00
07/11/2015 10:00,2,3.877,ACTIVE,214.87,354.37,59.970,1436623203,"274151322000054","174011321042388",27.99,41.80,0,321.01,382.33,109.9,104.2,0.424,450393.3,450393.3,6884,0,0,0,L,1151911521,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623231,223369.00
07/11/2015 10:00,2,4.102,ACTIVE,215.54,347.16,59.975,1436623203,"201051344001203","174011321042388",28.43,37.30,0,327.92,375.11,118.2,112.2,0.561,172125.7,172125.7,6001,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623232,223370.00
07/11/2015 10:00,2,3.996,ACTIVE,214.64,348.06,59.970,1436623203,"201051344000646","174011321042388",28.25,38.00,0,327.32,373.91,114.3,108.4,0.552,169207.8,169207.8,5994,0,0,0,L,1122011218,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623233,223371.00
07/11/2015 10:00,2,2.553,ACTIVE,215.77,417.79,59.965,1436623203,"274151322000068","174011321042388",38.80,44.50,0,393.15,465.89,99.5,94.2,0.371,357774.1,357774.1,7000,0,0,0,L,1151911521,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623234,223372.00
07/11/2015 10:00,2,4.158,ACTIVE,215.54,355.28,59.970,1436623203,"274151322000076","174011321042388",28.25,43.60,0,318.30,387.44,119.0,112.9,0.455,480427.4,480427.4,7285,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623235,223373.00
07/11/2015 10:00,1,2.369,ACTIVE,215.2,327.70,60.00,1436623203,"033051125000132","174011321042388",34.35,34,0.352,305.94,454.67,80.9,75.5,0.379,37169.900000024,37188.000000024,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623236,223374.00
07/11/2015 10:00,1,2.746,ACTIVE,215.3,320.46,60.03,1436623203,"033051125000150","174011321042388",38.71,34,0.474,311.72,369.73,105.8,101.7,0.485,49630.100000024,49654.400000036,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623237,223375.00
07/11/2015 10:00,2,4.074,ACTIVE,214.64,346.86,59.975,1436623203,"201051344000890","174011321042388",28.15,39.50,0,328.52,374.21,116.2,110.2,0.544,173545.8,173545.8,6002,0,0,0,L,1122011218,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623238,223376.00
07/11/2015 10:00,2,4.084,ACTIVE,215.54,347.46,59.965,1436623203,"201051344000900","174011321042388",28.47,32.40,0,324.92,385.63,117.8,111.7,0.544,173909.7,173909.7,6017,0,0,0,L,1122011218,0,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623239,223377.00
07/11/2015 10:00,2,4.045,ACTIVE,215.54,347.46,59.970,1436623203,"201051344000633","174011321042388",28.09,36.30,0,324.62,376.31,115.1,109.2,0.539,163433.5,163433.5,6015,0,0,0,L,1122011218,0,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623240,223378.00
07/11/2015 10:00,1,3.557,ACTIVE,215.5,323.68,60.00,1436623203,"040051121000185","174011321042388",25.25,35,0.394,301.86,459.19,89.4,85.0,0.416,43626.699999999,43646.899999999,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623241,223379.00
07/11/2015 10:00,2,4.027,ACTIVE,216.22,348.96,59.965,1436623203,"201051344000983","174011321042388",28.57,33.80,0,326.12,378.42,116.5,110.6,0.552,170875.2,170875.2,6016,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623242,223380.00
07/11/2015 10:00,2,4.023,ACTIVE,215.54,348.06,59.965,1436623203,"201051344000917","174011321042388",28.25,35.40,0,327.02,374.21,115.2,109.2,0.552,174015.9,174015.9,6018,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623243,223381.00
07/11/2015 10:00,1,3.692,ACTIVE,215.1,330.77,60.00,1436623203,"040051121000116","174011321042388",25.33,33,0.410,311.55,360.16,93.0,87.9,0.428,43689.400000024,43710.400000024,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623244,223382.00
07/11/2015 10:00,1,2.389,ACTIVE,215.7,346.36,60.03,1436623203,"033051125000135","174011321042388",33.69,33,0.354,305.94,353.79,80.1,76.4,0.377,36972.90000001,36991.10000001,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623246,223383.00
07/11/2015 10:00,2,3.967,ACTIVE,216.00,347.76,59.959,1436623203,"201051344000648","174011321042388",28.37,33.80,0,329.73,375.41,114.0,108.1,0.539,169741.7,169741.7,6014,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623246,223384.00
07/11/2015 10:00,2,4.057,ACTIVE,215.54,347.46,59.965,1436623203,"201051344001093","174011321042388",28.80,36.50,0,327.92,375.41,118.4,112.3,0.552,172200.9,172200.9,6004,0,0,0,L,1122011218,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623247,223385.00
07/11/2015 10:00,2,4.057,ACTIVE,216.00,348.06,59.970,1436623203,"201051344000645","174011321042388",28.11,34.00,0,329.43,374.51,115.5,109.6,0.530,170357.6,170357.6,6021,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623248,223386.00
07/11/2015 10:00,2,3.893,ACTIVE,215.09,352.57,59.959,1436623203,"274151322000085","174011321042388",27.99,40.80,0,329.73,365.80,110.4,104.6,0.424,452709.7,452709.7,7291,0,0,0,L,1151911521,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623249,223387.00
07/11/2015 10:00,2,4.043,ACTIVE,215.77,347.46,59.970,1436623203,"201051344000651","174011321042388",28.13,34.80,0,328.52,374.21,115.2,109.3,0.530,169696.6,169696.6,6000,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623250,223388.00
07/11/2015 10:00,2,4.070,ACTIVE,215.54,347.16,59.965,1436623203,"201051344000867","174011321042388",28.13,35.20,0,327.92,378.72,116.0,110.0,0.535,162151.8,162151.8,6018,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623251,223389.00
07/11/2015 10:00,1,3.749,ACTIVE,215.4,336.53,60.00,1436623203,"040051121000095","174011321042388",22.88,32,0.375,312.07,359.92,85.3,80.3,0.389,42826.2,42845.4,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623252,223390.00
07/11/2015 10:00,2,3.986,ACTIVE,214.64,345.36,59.975,1436623203,"201051344001230","174011321042388",28.75,38.00,0,327.02,374.21,116.1,110.1,0.552,173233.8,173233.8,6024,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623253,223391.00
07/11/2015 10:00,2,4.000,ACTIVE,216.22,348.36,59.975,1436623203,"201051344000576","174011321042388",28.51,32.80,0,331.83,378.12,115.5,109.6,0.530,169588.4,169588.4,6026,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623254,223392.00
07/11/2015 10:00,2,4.078,ACTIVE,216.22,347.16,59.965,1436623203,"201051344000579","174011321042388",28.05,36.50,0,329.13,375.11,116.0,110.0,0.548,176087.0,176087.0,6004,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436623255,223393.00
07/11/2015 10:15,2,4.605,ACTIVE,215.09,349.86,59.986,1436624103,"201051344000955","174011321042388",27.77,38.40,0,327.92,378.12,129.5,123.1,0.619,175173.8,175173.8,6009,0,0,0,L,1122011218,0,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624104,223394.00
07/11/2015 10:15,1,4.258,ALERT,215.5,327.63,60.00,1436624103,"040051121000195","174011321042388",24.70,37,0.464,303.26,371.27,104.6,99.7,0.478,46281.099999976,46304.300000024,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436624106,223395.00
07/11/2015 10:15,2,4.574,ACTIVE,214.87,342.95,59.959,1436624103,"274151322000095","174011321042388",28.07,44.50,0,322.81,380.52,130.0,123.5,0.491,474596.0,474596.0,6914,0,0,0,L,1151911521,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624107,223396.00
07/11/2015 10:15,2,4.596,ACTIVE,215.77,350.47,59.965,1436624103,"201051344000868","174011321042388",28.05,34.30,0,326.42,379.32,130.6,124.1,0.601,161566.4,161566.4,6014,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624108,223397.00
07/11/2015 10:15,2,4.508,ACTIVE,217.13,351.67,59.959,1436624103,"201051344000853","174011321042388",28.57,34.50,0,318.91,395.55,130.5,124.0,0.628,167863.7,167863.7,6014,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624109,223398.00
07/11/2015 10:15,2,4.521,ACTIVE,216.45,351.07,59.959,1436624103,"201051344000582","174011321042388",27.77,36.00,0,328.52,381.42,127.2,120.9,0.597,167929.0,167929.0,6000,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624110,223399.00
07/11/2015 10:15,1,4.183,ACTIVE,216.2,325.92,60.00,1436624103,"040051121000097","174011321042388",25.11,36,0.463,303.17,458.85,104.5,99.8,0.479,44482.700000012,44506.200000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624111,223400.00
07/11/2015 10:15,2,4.566,ACTIVE,216.90,352.27,59.959,1436624103,"201051344000469","174011321042388",28.37,33.00,0,330.93,383.83,131.3,124.8,0.636,163137.1,163137.1,6007,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624112,223401.00
07/11/2015 10:15,2,4.615,ACTIVE,216.90,353.17,59.981,1436624103,"201051344000988","174011321042388",27.81,35.60,0,330.93,383.83,130.0,123.5,0.623,162653.5,162653.5,6006,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624113,223402.00
07/11/2015 10:15,2,4.605,ACTIVE,216.90,351.37,59.959,1436624103,"201051344001158","174011321042388",27.53,36.50,0,331.23,382.63,128.4,122.0,0.610,168669.7,168669.7,6002,0,0,0,L,1122011218,0,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624114,223403.00
07/11/2015 10:15,2,4.562,ACTIVE,216.00,349.26,59.975,1436624103,"201051344001025","174011321042388",28.17,39.30,0,328.52,379.92,130.1,123.6,0.592,172270.7,172270.7,5998,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624115,223404.00
07/11/2015 10:15,1,3.130,ACTIVE,216.0,325.31,60.00,1436624103,"033051125000118","174011321042388",38.14,37,0.528,299.36,384.50,118.8,113.3,0.534,49564,49590.6,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624116,223405.00
07/11/2015 10:15,2,4.529,ACTIVE,216.67,351.37,59.928,1436624103,"201051344000569","174011321042388",28.39,34.80,0,330.93,382.93,130.2,123.7,0.614,175734.5,175734.5,6014,0,0,0,L,1122011218,0,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624117,223406.00
07/11/2015 10:15,2,2.955,ACTIVE,215.54,409.38,59.949,1436624103,"274151322000094","174011321042388",37.73,44.50,0,386.23,438.83,112.6,106.7,0.438,358690.9,358690.9,7394,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624118,223407.00
07/11/2015 10:15,1,4.286,ACTIVE,215.9,346.62,60.03,1436624103,"040051121000068","174011321042388",22.89,34,0.431,310.74,367.98,97.6,92.9,0.450,42419.9,42441.6,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624119,223408.00
07/11/2015 10:15,2,4.520,ACTIVE,216.90,351.37,59.954,1436624103,"201051344000458","174011321042388",28.21,35.80,0,314.10,411.48,129.1,122.7,0.628,171527.4,171527.4,6008,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624120,223409.00
07/11/2015 10:15,2,4.324,ACTIVE,215.54,343.55,59.965,1436624103,"274151322000087","174011321042388",26.52,53.50,0,332.13,370.00,116.1,110.1,0.438,429545.3,429545.3,6884,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624121,223410.00
07/11/2015 10:15,2,4.449,ACTIVE,215.54,359.18,59.965,1436624103,"274151322000052","174011321042388",27.39,46.20,0,331.23,370.90,123.5,117.3,0.468,459263.0,459263.0,7285,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624122,223411.00
07/11/2015 10:15,2,4.504,ACTIVE,215.77,350.77,59.959,1436624103,"201051344001145","174011321042388",28.03,37.00,0,328.52,379.92,128.0,121.6,0.592,176665.5,176665.5,6018,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624123,223412.00
07/11/2015 10:15,2,4.578,ACTIVE,215.54,350.17,59.975,1436624103,"201051344000685","174011321042388",27.61,37.30,0,326.12,378.72,128.0,121.7,0.632,175668.1,175668.1,6020,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624124,223413.00
07/11/2015 10:15,2,4.365,ACTIVE,214.87,344.45,59.949,1436624103,"274151322000088","174011321042388",27.49,43.60,0,331.53,372.11,121.7,115.5,0.460,440144.9,440144.9,6897,0,0,0,L,1151911521,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624125,223414.00
07/11/2015 10:15,2,4.586,ACTIVE,216.00,351.07,59.965,1436624103,"201051344000438","174011321042388",27.65,38.20,0,328.22,379.92,128.5,122.1,0.610,175777.3,175777.3,5999,0,0,0,L,1122011218,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624126,223415.00
07/11/2015 10:15,2,4.607,ACTIVE,215.77,349.56,59.981,1436624103,"201051344001135","174011321042388",27.53,36.30,0,328.22,379.32,128.4,122.1,0.588,167121.1,167121.1,5984,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624127,223416.00
07/11/2015 10:15,2,4.520,ACTIVE,215.77,351.37,59.949,1436624103,"201051344000417","174011321042388",27.63,41.50,0,328.82,379.02,126.6,120.2,0.605,171357.8,171357.8,6000,0,0,0,L,1122011218,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624128,223417.00
07/11/2015 10:15,2,4.574,ACTIVE,215.32,349.26,59.917,1436624103,"201051344000594","174011321042388",28.03,39.80,0,310.19,394.05,129.8,123.4,0.605,171954.4,171954.4,6002,0,0,0,L,1122011218,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624128,223418.00
07/11/2015 10:15,2,4.346,ACTIVE,214.87,354.07,59.949,1436624103,"274151322000083","174011321042388",27.53,45.50,0,319.21,392.85,121.1,115.0,0.482,455374.6,455374.6,7306,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624129,223419.00
07/11/2015 10:15,2,4.582,ACTIVE,216.45,351.37,59.975,1436624103,"201051344000585","174011321042388",27.83,38.80,0,331.83,382.03,129.2,122.8,0.597,171028.3,171028.3,5999,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624130,223420.00
07/11/2015 10:15,2,4.408,ACTIVE,215.54,345.36,59.949,1436624103,"274151322000054","174011321042388",27.59,43.20,0,331.23,369.40,123.1,116.9,0.468,450420.9,450420.9,6885,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624131,223421.00
07/11/2015 10:15,2,4.646,ACTIVE,216.22,349.86,59.965,1436624103,"201051344001203","174011321042388",28.11,39.00,0,329.73,381.73,132.2,125.7,0.628,172155.4,172155.4,6002,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624132,223422.00
07/11/2015 10:15,2,4.498,ACTIVE,215.32,351.07,59.959,1436624103,"201051344000646","174011321042388",28.09,39.50,0,327.02,378.42,128.0,121.6,0.605,169236.5,169236.5,5995,0,0,0,L,1122011218,0,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624133,223423.00
07/11/2015 10:15,2,2.963,ACTIVE,215.77,411.78,59.949,1436624103,"274151322000068","174011321042388",37.57,46.80,0,382.33,439.13,112.5,106.6,0.424,357799.2,357799.2,7001,0,0,0,L,1151911521,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624134,223424.00
07/11/2015 10:15,2,4.676,ACTIVE,216.00,345.36,59.954,1436624103,"274151322000076","174011321042388",28.05,46.20,0,333.03,374.51,132.8,126.3,0.513,480457.2,480457.2,7286,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624135,223425.00
07/11/2015 10:15,1,2.722,ACTIVE,215.9,341.47,60.00,1436624103,"033051125000132","174011321042388",33.50,36,0.397,307.64,458.49,90.7,85.5,0.415,37188.000000024,37207.900000024,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624137,223426.00
07/11/2015 10:15,1,3.112,ACTIVE,215.6,336.76,60.00,1436624103,"033051125000150","174011321042388",38.21,35,0.529,308.07,382.85,118.3,113.7,0.535,49654.400000036,49681.199999988,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624138,223427.00
07/11/2015 10:15,2,4.576,ACTIVE,215.32,349.86,59.965,1436624103,"201051344000890","174011321042388",28.01,41.30,0,328.22,378.72,129.8,123.4,0.597,173575.0,173575.0,6003,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624139,223428.00
07/11/2015 10:15,2,4.621,ACTIVE,216.22,351.67,59.954,1436624103,"201051344000900","174011321042388",28.35,33.50,0,308.39,392.55,132.7,126.1,0.605,173939.4,173939.4,6018,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624140,223429.00
07/11/2015 10:15,2,4.607,ACTIVE,216.00,352.57,59.954,1436624103,"201051344000633","174011321042388",27.71,37.80,0,331.23,382.63,129.2,122.8,0.619,163462.5,163462.5,6016,0,0,0,L,1122011218,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624141,223430.00
07/11/2015 10:15,1,4.070,ACTIVE,215.7,355.31,60.00,1436624103,"040051121000185","174011321042388",25.00,37,0.449,303.22,369.46,101.2,96.7,0.462,43646.899999999,43669.399999999,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624142,223431.00
07/11/2015 10:15,2,4.607,ALERT,216.67,351.37,59.965,1436624103,"201051344000983","174011321042388",28.03,35.20,0,294.26,394.95,130.7,124.2,0.623,170904.5,170904.5,6017,0,0,0,L,1122011218,0,123.59,125.17,0002,32,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624144,223432.00
07/11/2015 10:15,2,4.559,ACTIVE,216.00,350.77,59.954,1436624103,"201051344000917","174011321042388",28.03,37.00,0,327.32,381.42,129.3,122.9,0.619,174045.0,174045.0,6019,0,0,0,L,1122011218,0,123.14,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624145,223433.00
07/11/2015 10:15,1,4.193,ACTIVE,215.4,347.53,60.00,1436624103,"040051121000116","174011321042388",24.93,34,0.459,306.09,370.32,104.0,98.8,0.475,43710.400000024,43733.700000024,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624146,223434.00
07/11/2015 10:15,1,2.689,ACTIVE,216.1,332.40,60.00,1436624103,"033051125000135","174011321042388",33.40,35,0.397,295.39,460.29,89.3,85.9,0.416,36991.10000001,37011.40000001,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624147,223435.00
07/11/2015 10:15,2,4.543,ACTIVE,216.45,352.27,59.959,1436624103,"201051344000648","174011321042388",27.81,35.20,0,331.23,383.53,127.8,121.5,0.601,169770.5,169770.5,6015,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624148,223436.00
07/11/2015 10:15,2,4.633,ACTIVE,216.22,351.67,59.965,1436624103,"201051344001093","174011321042388",28.25,38.20,0,330.33,383.23,132.6,126.0,0.610,172230.8,172230.8,6005,0,0,0,L,1122011218,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624149,223437.00
07/11/2015 10:15,2,4.613,ACTIVE,216.67,351.07,59.949,1436624103,"201051344000645","174011321042388",27.75,35.60,0,331.83,382.93,129.7,123.2,0.614,170386.8,170386.8,6022,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624150,223438.00
07/11/2015 10:15,2,4.398,ACTIVE,215.32,357.68,59.949,1436624103,"274151322000085","174011321042388",27.81,42.80,0,332.73,371.21,123.8,117.5,0.477,452737.6,452737.6,7292,0,0,0,L,1151911521,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624151,223439.00
07/11/2015 10:15,2,4.586,ACTIVE,216.22,351.37,59.965,1436624103,"201051344000651","174011321042388",27.77,36.30,0,329.13,382.33,129.1,122.7,0.592,169725.7,169725.7,6001,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624152,223440.00
07/11/2015 10:15,2,4.607,ACTIVE,216.00,349.86,59.965,1436624103,"201051344000867","174011321042388",27.79,36.80,0,328.22,379.02,129.7,123.3,0.601,162181.0,162181.0,6019,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624153,223441.00
07/11/2015 10:15,1,4.249,ALERT,215.3,329.29,60.00,1436624103,"040051121000095","174011321042388",22.71,34,0.423,311.66,367.69,96.0,90.8,0.438,42845.4,42866.7,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436624154,223442.00
07/11/2015 10:15,2,4.596,ACTIVE,215.09,348.96,59.954,1436624103,"201051344001230","174011321042388",27.85,40.00,0,327.02,377.82,129.7,123.3,0.628,173263.1,173263.1,6025,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624155,223443.00
07/11/2015 10:15,2,4.490,ACTIVE,216.90,354.07,59.959,1436624103,"201051344000576","174011321042388",28.33,34.30,0,331.53,383.83,128.8,122.4,0.605,169617.6,169617.6,6027,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624156,223444.00
07/11/2015 10:15,2,4.605,ACTIVE,216.67,351.67,59.965,1436624103,"201051344000579","174011321042388",27.65,38.60,0,332.13,382.63,129.0,122.6,0.614,176116.3,176116.3,6005,0,0,0,L,1122011218,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436624157,223445.00
07/11/2015 10:30,2,4.938,ACTIVE,215.54,350.77,59.954,1436625003,"201051344000955","174011321042388",27.57,39.80,0,318.61,386.23,137.9,131.2,0.658,175205.5,175205.5,6010,0,0,0,L,1122011218,0,122.68,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625005,223446.00
07/11/2015 10:30,1,4.583,ACTIVE,215.4,331.97,60.00,1436625003,"040051121000195","174011321042388",24.57,38,0.497,304.62,380.65,112.0,106.2,0.509,46304.300000024,46329.800000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625006,223447.00
07/11/2015 10:30,2,4.969,ACTIVE,215.32,356.48,59.954,1436625003,"274151322000095","174011321042388",27.67,47.00,0,321.61,376.92,139.2,132.4,0.526,474627.8,474627.8,6915,0,0,0,L,1151911521,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625007,223448.00
07/11/2015 10:30,2,4.857,ALERT,216.22,351.67,59.954,1436625003,"201051344000868","174011321042388",28.21,36.00,0,299.37,401.26,138.8,132.1,0.636,161598.2,161598.2,6015,0,0,0,L,1122011218,0,123.14,125.40,0002,32,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625009,223449.00
07/11/2015 10:30,2,4.873,ACTIVE,217.58,354.07,59.954,1436625003,"201051344000853","174011321042388",28.21,35.80,0,322.81,388.94,139.2,132.4,0.658,167895.6,167895.6,6015,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625009,223450.00
07/11/2015 10:30,2,4.836,ACTIVE,216.67,353.47,59.944,1436625003,"201051344000582","174011321042388",27.73,37.30,0,323.41,387.14,136.0,129.3,0.636,167960.0,167960.0,6001,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625010,223451.00
07/11/2015 10:30,1,4.503,ACTIVE,216.6,358.50,60.00,1436625003,"040051121000097","174011321042388",24.93,38,0.497,302.00,374.89,111.7,107.1,0.509,44506.200000012,44531.800000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625012,223452.00
07/11/2015 10:30,2,4.914,ALERT,217.13,353.17,59.954,1436625003,"201051344000469","174011321042388",28.09,34.30,0,298.77,396.75,139.9,133.1,0.672,163169.0,163169.0,6008,0,0,0,L,1122011218,0,123.36,125.85,0002,30,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625013,223453.00
07/11/2015 10:30,2,4.932,ACTIVE,216.90,353.17,59.965,1436625003,"201051344000988","174011321042388",27.69,37.50,0,310.49,400.36,138.3,131.6,0.645,162685.2,162685.2,6007,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625014,223454.00
07/11/2015 10:30,2,4.922,ALERT,216.90,352.57,59.954,1436625003,"201051344001158","174011321042388",27.39,38.40,0,300.27,397.96,136.6,129.9,0.650,168700.9,168700.9,6003,0,0,0,L,1122011218,0,123.36,125.40,0002,36,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625016,223455.00
07/11/2015 10:30,2,4.930,ACTIVE,216.00,350.47,59.959,1436625003,"201051344001025","174011321042388",27.81,41.30,0,323.41,387.44,138.9,132.2,0.628,172302.6,172302.6,5999,0,0,0,L,1122011218,0,122.91,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625017,223456.00
07/11/2015 10:30,1,3.371,ACTIVE,215.5,352.23,60.00,1436625003,"033051125000118","174011321042388",37.85,38,0.566,303.70,371.88,126.9,121.1,0.574,49590.6,49619.9,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625018,223457.00
07/11/2015 10:30,2,4.949,ACTIVE,216.90,351.67,59.959,1436625003,"201051344000569","174011321042388",27.69,36.00,0,322.51,391.64,138.9,132.1,0.650,175766.4,175766.4,6015,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625019,223458.00
07/11/2015 10:30,2,3.184,ACTIVE,215.32,405.77,59.965,1436625003,"274151322000094","174011321042388",37.53,46.40,0,381.12,438.23,121.2,115.0,0.468,358718.4,358718.4,7395,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625021,223459.00
07/11/2015 10:30,1,4.626,ACTIVE,216.2,347.21,60.00,1436625003,"040051121000068","174011321042388",22.64,36,0.461,305.86,364.41,104.2,99.4,0.480,42441.6,42465.5,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625022,223460.00
07/11/2015 10:30,2,4.873,ACTIVE,217.13,351.67,59.954,1436625003,"201051344000458","174011321042388",27.93,37.80,0,323.72,385.93,137.8,131.0,0.667,171559.0,171559.0,6009,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625023,223461.00
07/11/2015 10:30,2,4.648,ACTIVE,215.32,346.86,59.949,1436625003,"274151322000087","174011321042388",26.22,56.50,0,320.71,372.11,123.4,117.2,0.464,429573.6,429573.6,6885,0,0,0,L,1151911521,0,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625024,223462.00
07/11/2015 10:30,2,4.740,ACTIVE,215.09,360.38,59.938,1436625003,"274151322000052","174011321042388",27.45,48.50,0,321.01,375.11,131.8,125.3,0.508,459293.2,459293.2,7286,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625025,223463.00
07/11/2015 10:30,2,4.891,ACTIVE,215.77,351.37,59.933,1436625003,"201051344001145","174011321042388",27.61,38.40,0,323.72,386.53,136.8,130.1,0.632,176696.9,176696.9,6019,0,0,0,L,1122011218,0,123.14,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625025,223464.00
07/11/2015 10:30,2,4.914,ACTIVE,215.77,350.77,59.959,1436625003,"201051344000685","174011321042388",27.53,38.80,0,319.81,385.93,136.9,130.2,0.676,175699.4,175699.4,6021,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625026,223465.00
07/11/2015 10:30,2,4.715,ACTIVE,215.32,344.76,59.959,1436625003,"274151322000088","174011321042388",27.21,45.00,0,320.11,374.21,130.0,123.5,0.491,440174.7,440174.7,6898,0,0,0,L,1151911521,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625027,223466.00
07/11/2015 10:30,2,4.896,ACTIVE,216.22,351.67,59.959,1436625003,"201051344000438","174011321042388",27.65,39.80,0,322.51,387.14,137.0,130.3,0.650,175808.8,175808.8,6000,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625028,223467.00
07/11/2015 10:30,2,4.938,ACTIVE,216.22,351.67,59.938,1436625003,"201051344001135","174011321042388",27.45,38.20,0,322.21,386.83,137.3,130.6,0.632,167152.6,167152.6,5985,0,0,0,L,1122011218,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625029,223468.00
07/11/2015 10:30,2,4.840,ACTIVE,215.77,351.67,59.970,1436625003,"201051344000417","174011321042388",27.51,43.60,0,321.91,387.14,134.8,128.2,0.650,171388.8,171388.8,6001,0,0,0,L,1122011218,0,122.68,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625030,223469.00
07/11/2015 10:30,2,4.938,ALERT,215.77,351.37,59.959,1436625003,"201051344000594","174011321042388",27.69,42.00,0,296.06,395.25,138.5,131.8,0.654,171985.8,171985.8,6003,0,0,0,L,1122011218,0,123.14,124.72,0002,36,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625032,223470.00
07/11/2015 10:30,2,4.658,ACTIVE,215.32,345.96,59.996,1436625003,"274151322000083","174011321042388",27.49,47.80,0,318.61,373.91,129.7,123.3,0.526,455404.3,455404.3,7307,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625033,223471.00
07/11/2015 10:30,2,4.863,ACTIVE,216.67,352.57,59.965,1436625003,"201051344000585","174011321042388",28.03,40.40,0,321.31,386.53,138.1,131.4,0.650,171060.0,171060.0,6000,0,0,0,L,1122011218,0,123.14,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625034,223472.00
07/11/2015 10:30,2,4.736,ACTIVE,215.54,361.59,59.965,1436625003,"274151322000054","174011321042388",27.43,45.80,0,320.71,375.41,131.6,125.1,0.508,450451.0,450451.0,6886,0,0,0,L,1151911521,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625034,223473.00
07/11/2015 10:30,2,4.975,ACTIVE,216.67,351.37,59.959,1436625003,"201051344001203","174011321042388",28.01,40.60,0,322.81,387.14,141.2,134.4,0.667,172187.8,172187.8,6003,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625036,223474.00
07/11/2015 10:30,2,4.889,ACTIVE,215.54,351.67,59.986,1436625003,"201051344000646","174011321042388",27.61,41.80,0,317.40,385.03,136.6,129.9,0.650,169267.8,169267.8,5996,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625036,223475.00
07/11/2015 10:30,2,3.201,ACTIVE,216.22,403.97,59.949,1436625003,"274151322000068","174011321042388",37.27,48.30,0,383.23,437.33,120.8,114.7,0.455,357826.8,357826.8,7002,0,0,0,L,1151911521,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625037,223476.00
