ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 10:30,2,5.014,ACTIVE,216.22,355.88,59.981,1436625003,"274151322000076","174011321042388",27.91,48.50,0,320.71,379.62,141.8,134.9,0.548,480489.7,480489.7,7287,0,0,0,L,1151911521,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625038,223477.00
07/11/2015 10:30,1,2.942,ACTIVE,216.2,326.70,60.00,1436625003,"033051125000132","174011321042388",33.00,37,0.423,306.17,373.00,96.6,91.1,0.442,37207.900000024,37229.800000024,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625040,223478.00
07/11/2015 10:30,1,3.338,ACTIVE,215.9,362.84,60.00,1436625003,"033051125000150","174011321042388",38.10,37,0.568,302.20,385.02,126.5,121.9,0.575,49681.199999988,49710.5,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625041,223479.00
07/11/2015 10:30,2,4.965,ACTIVE,215.32,351.37,59.965,1436625003,"201051344000890","174011321042388",27.53,43.20,0,318.00,386.23,138.4,131.7,0.641,173606.7,173606.7,6004,0,0,0,L,1122011218,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625042,223480.00
07/11/2015 10:30,2,4.959,ACTIVE,216.67,352.27,59.965,1436625003,"201051344000900","174011321042388",28.23,35.20,0,315.30,394.95,141.8,134.9,0.650,173971.9,173971.9,6019,0,0,0,L,1122011218,0,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625043,223481.00
07/11/2015 10:30,2,4.941,ALERT,216.22,352.27,59.991,1436625003,"201051344000633","174011321042388",27.53,40.20,0,296.36,413.29,137.8,131.1,0.663,163494.0,163494.0,6017,0,0,0,L,1122011218,0,123.59,125.40,0002,38,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625045,223482.00
07/11/2015 10:30,1,4.456,ACTIVE,216.0,331.99,60.00,1436625003,"040051121000185","174011321042388",24.61,38,0.485,304.69,374.27,109.1,104.3,0.500,43669.399999999,43694.299999999,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625046,223483.00
07/11/2015 10:30,2,4.922,ACTIVE,216.90,352.57,59.975,1436625003,"201051344000983","174011321042388",28.07,36.50,0,323.41,391.94,139.9,133.1,0.658,170936.5,170936.5,6019,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625047,223484.00
07/11/2015 10:30,2,4.904,ACTIVE,216.22,351.97,59.970,1436625003,"201051344000917","174011321042388",27.83,38.40,0,321.91,386.23,138.3,131.6,0.663,174076.7,174076.7,6020,0,0,0,L,1122011218,0,122.91,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625048,223485.00
07/11/2015 10:30,1,4.535,ACTIVE,215.1,337.82,60.03,1436625003,"040051121000116","174011321042388",24.67,36,0.493,304.05,362.95,111.3,105.5,0.507,43733.700000024,43759.000000024,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625049,223486.00
07/11/2015 10:30,1,2.902,ACTIVE,216.1,354.81,60.03,1436625003,"033051125000135","174011321042388",33.13,37,0.426,299.67,460.00,95.6,92.0,0.440,37011.40000001,37033.40000001,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625050,223487.00
07/11/2015 10:30,2,4.908,ACTIVE,216.90,353.47,59.986,1436625003,"201051344000648","174011321042388",27.55,36.80,0,322.81,386.53,137.0,130.3,0.645,169801.9,169801.9,6016,0,0,0,L,1122011218,0,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625051,223488.00
07/11/2015 10:30,2,5.000,ACTIVE,216.22,353.77,59.975,1436625003,"201051344001093","174011321042388",27.95,39.80,0,322.81,388.64,141.6,134.7,0.654,172263.3,172263.3,6006,0,0,0,L,1122011218,0,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625052,223489.00
07/11/2015 10:30,2,4.947,ACTIVE,216.90,351.37,59.975,1436625003,"201051344000645","174011321042388",27.75,37.50,0,323.11,387.44,139.1,132.3,0.641,170418.7,170418.7,6023,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625053,223490.00
07/11/2015 10:30,2,4.764,ACTIVE,215.32,350.77,59.970,1436625003,"274151322000085","174011321042388",27.55,44.80,0,321.61,377.82,132.8,126.3,0.513,452768.0,452768.0,7293,0,0,0,L,1151911521,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625054,223491.00
07/11/2015 10:30,2,4.922,ACTIVE,216.22,352.87,59.975,1436625003,"201051344000651","174011321042388",27.73,37.80,0,323.41,386.83,138.2,131.5,0.632,169757.4,169757.4,6002,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625055,223492.00
07/11/2015 10:30,2,4.943,ALERT,216.00,350.77,59.965,1436625003,"201051344000867","174011321042388",27.77,38.80,0,296.66,394.65,139.1,132.3,0.645,162212.7,162212.7,6020,0,0,0,L,1122011218,0,123.59,124.94,0002,33,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625057,223493.00
07/11/2015 10:30,1,4.597,ACTIVE,215.3,355.15,60.03,1436625003,"040051121000095","174011321042388",22.51,35,0.456,306.44,363.58,103.0,97.8,0.466,42866.7,42890.2,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625058,223494.00
07/11/2015 10:30,2,4.926,ACTIVE,215.09,349.26,59.975,1436625003,"201051344001230","174011321042388",27.91,42.00,0,316.80,385.93,139.2,132.4,0.658,173295.0,173295.0,6026,0,0,0,L,1122011218,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625059,223495.00
07/11/2015 10:30,2,4.898,ACTIVE,216.90,352.57,59.975,1436625003,"201051344000576","174011321042388",27.97,35.80,0,322.51,388.94,138.8,132.0,0.645,169649.4,169649.4,6028,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625060,223496.00
07/11/2015 10:30,2,4.914,ALERT,216.90,353.47,59.975,1436625003,"201051344000579","174011321042388",27.81,40.60,0,302.07,402.77,138.3,131.6,0.645,176147.8,176147.8,6006,0,0,0,L,1122011218,0,123.59,125.17,0002,34,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625062,223497.00
07/11/2015 10:45,2,5.270,ACTIVE,216.00,352.27,59.970,1436625903,"201051344000955","174011321042388",27.71,41.50,0,331.53,384.73,147.8,140.7,0.703,175239.2,175239.2,6011,0,0,0,L,1122011218,0,123.14,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625904,223498.00
07/11/2015 10:45,1,4.998,ACTIVE,216.4,361.73,60.00,1436625903,"040051121000195","174011321042388",24.32,40,0.534,316.04,367.16,120.9,115.1,0.545,46329.800000024,46357.099999976,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625906,223499.00
07/11/2015 10:45,2,5.379,ACTIVE,215.77,348.36,59.965,1436625903,"274151322000095","174011321042388",27.51,49.30,0,332.73,378.42,149.7,142.6,0.566,474661.8,474661.8,6916,0,0,0,L,1151911521,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625907,223500.00
07/11/2015 10:45,2,5.340,ACTIVE,216.67,352.57,59.959,1436625903,"201051344000868","174011321042388",27.67,37.00,0,332.43,388.94,149.6,142.4,0.685,161632.3,161632.3,6017,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625907,223501.00
07/11/2015 10:45,2,5.309,ACTIVE,218.26,355.28,59.965,1436625903,"201051344000853","174011321042388",27.85,37.50,0,333.33,388.64,149.8,142.6,0.703,167929.7,167929.7,6016,0,0,0,L,1122011218,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625908,223502.00
07/11/2015 10:45,2,5.188,ACTIVE,217.13,353.47,59.965,1436625903,"201051344000582","174011321042388",27.79,38.80,0,333.03,389.54,146.0,139.0,0.681,167993.3,167993.3,6002,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625909,223503.00
07/11/2015 10:45,1,4.874,ACTIVE,216.1,358.22,60.03,1436625903,"040051121000097","174011321042388",24.74,39,0.533,316.04,367.00,120.0,114.8,0.544,44531.800000012,44559.200000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625911,223504.00
07/11/2015 10:45,2,5.260,ACTIVE,217.80,354.37,59.959,1436625903,"201051344000469","174011321042388",28.19,35.40,0,332.73,389.54,150.1,143.0,0.712,163203.3,163203.3,6010,0,0,0,L,1122011218,0,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625911,223505.00
07/11/2015 10:45,2,5.393,ACTIVE,217.80,354.07,59.965,1436625903,"201051344000988","174011321042388",27.21,38.60,0,331.83,388.94,148.7,141.6,0.694,162719.1,162719.1,6008,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625912,223506.00
07/11/2015 10:45,2,5.262,ACTIVE,217.80,353.17,59.965,1436625903,"201051344001158","174011321042388",27.51,40.20,0,332.43,388.34,146.5,139.5,0.689,168734.3,168734.3,6005,0,0,0,L,1122011218,0,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625913,223507.00
07/11/2015 10:45,2,5.316,ACTIVE,216.90,351.97,59.965,1436625903,"201051344001025","174011321042388",27.69,42.80,0,333.03,389.24,149.2,142.0,0.681,172336.5,172336.5,6000,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625914,223508.00
07/11/2015 10:45,1,3.621,ACTIVE,215.7,320.85,60.00,1436625903,"033051125000118","174011321042388",37.89,39,0.607,313.06,371.93,136.5,130.5,0.610,49619.9,49650.9,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625915,223509.00
07/11/2015 10:45,2,5.270,ACTIVE,217.58,352.27,59.965,1436625903,"201051344000569","174011321042388",28.03,37.80,0,333.03,389.54,149.6,142.4,0.703,175800.4,175800.4,6016,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625916,223510.00
07/11/2015 10:45,2,3.422,ACTIVE,216.00,414.19,59.959,1436625903,"274151322000094","174011321042388",37.53,48.00,0,383.53,439.74,129.6,123.1,0.495,358747.7,358747.7,7396,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625917,223511.00
07/11/2015 10:45,1,5.010,ACTIVE,216.3,341.84,60.00,1436625903,"040051121000068","174011321042388",22.35,37,0.494,315.79,363.71,111.4,106.4,0.504,42465.5,42490.8,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625918,223512.00
07/11/2015 10:45,2,5.275,ACTIVE,217.80,354.07,59.965,1436625903,"201051344000458","174011321042388",27.73,38.80,0,333.63,388.64,148.1,141.0,0.716,171592.7,171592.7,6010,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625919,223513.00
07/11/2015 10:45,2,5.012,ACTIVE,216.00,351.97,59.970,1436625903,"274151322000087","174011321042388",25.94,60.30,0,332.13,374.81,131.6,125.1,0.491,429603.6,429603.6,6886,0,0,0,L,1151911521,0,124.27,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625920,223514.00
07/11/2015 10:45,2,5.109,ACTIVE,216.22,346.26,59.954,1436625903,"274151322000052","174011321042388",27.23,51.50,0,332.43,377.22,140.8,134.0,0.530,459325.4,459325.4,7287,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625921,223515.00
07/11/2015 10:45,2,5.277,ACTIVE,216.45,352.57,59.944,1436625903,"201051344001145","174011321042388",27.49,39.50,0,333.03,388.64,147.0,140.0,0.676,176730.2,176730.2,6020,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625922,223516.00
07/11/2015 10:45,2,5.346,ACTIVE,216.22,351.67,59.949,1436625903,"201051344000685","174011321042388",27.15,40.20,0,332.13,387.14,146.9,139.9,0.720,175732.8,175732.8,6022,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625923,223517.00
07/11/2015 10:45,2,5.066,ACTIVE,215.54,363.09,59.949,1436625903,"274151322000088","174011321042388",27.14,47.30,0,332.73,376.62,139.2,132.4,0.530,440206.3,440206.3,6899,0,0,0,L,1151911521,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625924,223518.00
07/11/2015 10:45,2,5.357,ACTIVE,216.67,352.57,59.944,1436625903,"201051344000438","174011321042388",27.02,41.00,0,332.43,388.64,146.7,139.6,0.694,175842.2,175842.2,6001,0,0,0,L,1122011218,0,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625925,223519.00
07/11/2015 10:45,2,5.355,ACTIVE,216.67,352.27,59.954,1436625903,"201051344001135","174011321042388",27.12,39.50,0,332.73,388.04,147.0,140.0,0.681,167186.1,167186.1,5986,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625926,223520.00
07/11/2015 10:45,2,5.311,ACTIVE,216.45,352.27,59.954,1436625903,"201051344000417","174011321042388",26.82,45.30,0,332.13,388.34,144.3,137.4,0.685,171421.6,171421.6,6002,0,0,0,L,1122011218,0,123.36,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625927,223521.00
07/11/2015 10:45,2,5.354,ACTIVE,216.00,351.97,59.954,1436625903,"201051344000594","174011321042388",27.41,44.30,0,328.22,385.33,148.7,141.6,0.698,172019.6,172019.6,6005,0,0,0,L,1122011218,0,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625928,223522.00
07/11/2015 10:45,2,5.076,ACTIVE,215.54,350.77,59.944,1436625903,"274151322000083","174011321042388",27.06,50.40,0,332.13,376.01,139.1,132.3,0.561,455435.8,455435.8,7308,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625929,223523.00
07/11/2015 10:45,2,5.334,ACTIVE,217.35,353.77,59.954,1436625903,"201051344000585","174011321042388",27.47,41.50,0,333.33,388.04,148.4,141.3,0.689,171093.7,171093.7,6001,0,0,0,L,1122011218,0,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625930,223524.00
07/11/2015 10:45,2,5.102,ACTIVE,215.77,345.06,59.933,1436625903,"274151322000054","174011321042388",27.25,47.80,0,332.43,377.82,140.8,134.0,0.539,450483.0,450483.0,6887,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625931,223525.00
07/11/2015 10:45,2,5.441,ACTIVE,217.13,352.57,59.970,1436625903,"201051344001203","174011321042388",27.45,42.30,0,333.03,389.84,151.3,144.1,0.712,172222.1,172222.1,6004,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625931,223526.00
07/11/2015 10:45,2,5.215,ACTIVE,216.00,351.97,59.944,1436625903,"201051344000646","174011321042388",27.73,43.80,0,327.92,385.33,146.4,139.4,0.703,169301.1,169301.1,5997,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625932,223527.00
07/11/2015 10:45,2,3.383,ACTIVE,216.22,407.87,59.954,1436625903,"274151322000068","174011321042388",37.61,50.40,0,382.63,439.74,129.2,122.8,0.486,357856.0,357856.0,7003,0,0,0,L,1151911521,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625933,223528.00
07/11/2015 10:45,2,5.414,ACTIVE,216.45,350.77,59.922,1436625903,"274151322000076","174011321042388",27.71,50.80,0,333.33,379.02,151.8,144.6,0.592,480524.2,480524.2,7288,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625934,223529.00
07/11/2015 10:45,1,3.181,ACTIVE,216.0,349.05,60.00,1436625903,"033051125000132","174011321042388",32.79,38,0.455,317.45,360.59,103.8,98.0,0.471,37229.800000024,37253.100000024,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625936,223530.00
07/11/2015 10:45,1,3.616,ACTIVE,216.1,338.17,60.00,1436625903,"033051125000150","174011321042388",37.76,38,0.608,314.67,370.59,135.9,131.0,0.613,49710.5,49741.600000024,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625937,223531.00
07/11/2015 10:45,2,5.318,ACTIVE,216.00,351.07,59.949,1436625903,"201051344000890","174011321042388",27.57,45.30,0,328.82,385.63,148.5,141.4,0.689,173640.4,173640.4,6005,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625938,223532.00
07/11/2015 10:45,2,5.365,ACTIVE,217.13,353.77,59.954,1436625903,"201051344000900","174011321042388",28.13,36.30,0,332.73,390.14,152.8,145.5,0.703,174006.4,174006.4,6020,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625939,223533.00
07/11/2015 10:45,2,5.346,ACTIVE,216.67,352.87,59.949,1436625903,"201051344000633","174011321042388",27.37,41.50,0,332.73,388.34,148.2,141.1,0.703,163527.5,163527.5,6019,0,0,0,L,1122011218,0,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625940,223534.00
07/11/2015 10:45,1,4.849,ACTIVE,216.3,327.29,60.00,1436625903,"040051121000185","174011321042388",24.47,40,0.524,315.02,365.06,118.1,112.9,0.534,43694.299999999,43720.999999999,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625941,223535.00
07/11/2015 10:45,2,5.268,ACTIVE,217.58,353.77,59.954,1436625903,"201051344000983","174011321042388",28.23,38.00,0,333.03,389.54,150.6,143.4,0.712,170970.6,170970.6,6020,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625942,223536.00
07/11/2015 10:45,1,4.869,ACTIVE,215.5,327.53,60.00,1436625903,"040051121000116","174011321042388",24.66,37,0.530,315.73,365.75,119.5,113.5,0.542,43759.000000024,43786.000000024,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625944,223537.00
07/11/2015 10:45,1,3.148,ACTIVE,216.4,352.10,60.00,1436625903,"033051125000135","174011321042388",32.78,38,0.458,317.52,360.95,102.7,98.8,0.468,37033.40000001,37056.80000001,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625946,223538.00
07/11/2015 10:45,2,5.295,ACTIVE,217.13,351.97,59.949,1436625903,"201051344000648","174011321042388",27.51,38.40,0,333.33,388.94,147.5,140.5,0.689,169835.2,169835.2,6017,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625947,223539.00
07/11/2015 10:45,2,5.406,ACTIVE,216.90,353.17,59.949,1436625903,"201051344001093","174011321042388",27.73,41.00,0,333.03,389.84,151.9,144.7,0.685,172297.7,172297.7,6007,0,0,0,L,1122011218,0,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625947,223540.00
07/11/2015 10:45,2,5.406,ACTIVE,217.58,352.27,59.949,1436625903,"201051344000645","174011321042388",27.35,38.40,0,333.03,388.64,149.8,142.6,0.685,170452.5,170452.5,6024,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625948,223541.00
07/11/2015 10:45,2,5.113,ACTIVE,215.77,345.96,59.954,1436625903,"274151322000085","174011321042388",27.57,46.40,0,333.33,377.22,142.8,135.9,0.552,452800.3,452800.3,7294,0,0,0,L,1151911521,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625949,223542.00
07/11/2015 10:45,2,5.387,ACTIVE,217.13,352.57,59.949,1436625903,"201051344000651","174011321042388",27.21,39.50,0,333.33,388.64,148.4,141.3,0.681,169791.0,169791.0,6003,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625950,223543.00
07/11/2015 10:45,2,5.312,ACTIVE,216.90,351.37,59.922,1436625903,"201051344000867","174011321042388",27.81,40.00,0,332.13,387.74,149.6,142.5,0.689,162246.5,162246.5,6022,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625951,223544.00
07/11/2015 10:45,1,4.966,ACTIVE,215.8,353.04,60.03,1436625903,"040051121000095","174011321042388",22.28,37,0.487,316.48,362.95,110.1,104.9,0.499,42890.2,42914.9,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625953,223545.00
07/11/2015 10:45,2,5.389,ACTIVE,216.00,350.47,59.949,1436625903,"201051344001230","174011321042388",27.37,43.20,0,327.02,384.43,149.4,142.3,0.712,173328.9,173328.9,6027,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625954,223546.00
07/11/2015 10:45,2,5.293,ACTIVE,217.80,354.67,59.949,1436625903,"201051344000576","174011321042388",27.93,36.50,0,332.43,389.54,149.8,142.7,0.694,169683.1,169683.1,6029,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625955,223547.00
07/11/2015 10:45,2,5.340,ACTIVE,217.80,352.87,59.959,1436625903,"201051344000579","174011321042388",27.55,42.50,0,333.33,388.64,149.0,141.9,0.685,176181.5,176181.5,6008,0,0,0,L,1122011218,0,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625955,223548.00
07/11/2015 10:45,2,5.328,ACTIVE,217.13,354.07,59.944,1436625903,"201051344000917","174011321042388",27.63,40.00,0,331.53,388.64,149.0,141.9,0.707,174110.9,174110.9,6021,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436625956,223549.00
07/11/2015 11:00,2,5.729,ACTIVE,216.90,354.07,59.986,1436626803,"201051344000955","174011321042388",27.06,43.00,0,329.73,391.04,157.0,149.6,0.747,175275.8,175275.8,6012,0,0,0,L,1122011218,0,123.14,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626804,223550.00
07/11/2015 11:00,1,5.343,ACTIVE,216.5,365.13,60.00,1436626803,"040051121000195","174011321042388",24.17,42,0.567,317.41,368.48,128.5,122.3,0.575,46357.099999976,46387.000000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626805,223551.00
07/11/2015 11:00,2,5.729,ACTIVE,216.22,348.06,59.944,1436626803,"274151322000095","174011321042388",27.43,51.80,0,332.73,381.12,159.0,151.6,0.605,474698.8,474698.8,6917,0,0,0,L,1151911521,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626806,223552.00
07/11/2015 11:00,2,5.752,ACTIVE,217.58,355.28,59.981,1436626803,"201051344000868","174011321042388",27.67,37.30,0,333.03,392.55,161.2,153.6,0.734,161669.5,161669.5,6018,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626807,223553.00
07/11/2015 11:00,2,5.701,ACTIVE,218.93,357.98,59.970,1436626803,"201051344000853","174011321042388",27.99,38.40,0,312.89,407.27,161.5,154.0,0.760,167967.0,167967.0,6017,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626808,223554.00
07/11/2015 11:00,2,5.600,ACTIVE,218.03,354.67,59.975,1436626803,"201051344000582","174011321042388",27.57,40.00,0,326.72,407.27,156.4,149.0,0.734,168029.5,168029.5,6003,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626809,223555.00
07/11/2015 11:00,1,5.257,ACTIVE,216.8,343.73,60.03,1436626803,"040051121000097","174011321042388",24.36,41,0.566,316.87,368.65,127.4,121.9,0.571,44559.200000012,44589.000000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626810,223556.00
07/11/2015 11:00,2,5.752,ACTIVE,218.71,356.78,59.959,1436626803,"201051344000469","174011321042388",27.85,36.00,0,331.83,392.85,162.2,154.7,0.773,163240.7,163240.7,6011,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626811,223557.00
07/11/2015 11:00,2,5.832,ACTIVE,218.71,358.88,59.975,1436626803,"201051344000988","174011321042388",27.19,39.30,0,331.23,392.25,160.6,153.0,0.751,162756.1,162756.1,6009,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626812,223558.00
07/11/2015 11:00,2,5.699,ACTIVE,218.71,356.78,59.970,1436626803,"201051344001158","174011321042388",27.39,40.60,0,332.43,391.34,158.2,150.8,0.742,168770.8,168770.8,6006,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626813,223559.00
07/11/2015 11:00,2,5.752,ACTIVE,217.80,356.18,59.970,1436626803,"201051344001025","174011321042388",27.43,44.30,0,311.69,401.86,159.9,152.4,0.725,172373.6,172373.6,6001,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626814,223560.00
07/11/2015 11:00,1,3.896,ACTIVE,216.4,324.55,60.03,1436626803,"033051125000118","174011321042388",37.70,41,0.649,313.49,374.79,146.1,139.5,0.649,49650.9,49684.8,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626815,223561.00
07/11/2015 11:00,2,5.742,ALERT,218.26,356.78,59.975,1436626803,"201051344000569","174011321042388",27.79,38.20,0,302.98,394.05,161.5,154.0,0.756,175837.6,175837.6,6017,0,0,0,L,1122011218,0,123.81,126.53,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626817,223562.00
07/11/2015 11:00,2,3.686,ACTIVE,216.67,407.57,59.970,1436626803,"274151322000094","174011321042388",37.03,50.40,0,378.72,435.83,138.6,131.9,0.539,358779.8,358779.8,7397,0,0,0,L,1151911521,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626818,223563.00
07/11/2015 11:00,1,5.394,ACTIVE,216.2,334.51,60.03,1436626803,"040051121000068","174011321042388",22.12,38,0.526,316.85,366.11,118.7,113.2,0.537,42490.8,42518.4,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626819,223564.00
07/11/2015 11:00,2,5.723,ACTIVE,218.71,356.48,59.986,1436626803,"201051344000458","174011321042388",27.65,39.80,0,332.73,392.25,160.2,152.7,0.773,171629.7,171629.7,6011,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626821,223565.00
07/11/2015 11:00,2,5.426,ACTIVE,216.45,353.47,59.970,1436626803,"274151322000087","174011321042388",25.50,63.30,0,330.93,376.92,140.0,133.2,0.530,429636.2,429636.2,6887,0,0,0,L,1151911521,0,124.49,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626822,223566.00
07/11/2015 11:00,2,5.576,ACTIVE,216.45,368.20,59.975,1436626803,"274151322000052","174011321042388",26.60,53.30,0,333.03,379.02,150.2,143.0,0.583,459360.3,459360.3,7288,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626822,223567.00
07/11/2015 11:00,2,5.791,ACTIVE,216.90,354.67,59.975,1436626803,"201051344001145","174011321042388",26.84,41.00,0,333.03,391.34,157.3,149.9,0.725,176766.7,176766.7,6021,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626823,223568.00
07/11/2015 11:00,2,5.727,ACTIVE,216.67,354.67,59.970,1436626803,"201051344000685","174011321042388",27.17,41.80,0,332.43,391.64,157.7,150.3,0.773,175769.3,175769.3,6023,0,0,0,L,1122011218,0,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626824,223569.00
07/11/2015 11:00,2,5.492,ACTIVE,216.22,363.99,59.981,1436626803,"274151322000088","174011321042388",26.62,50.20,0,332.43,379.02,148.1,141.0,0.548,440240.7,440240.7,6900,0,0,0,L,1151911521,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626825,223570.00
07/11/2015 11:00,2,5.719,ACTIVE,217.58,354.37,59.981,1436626803,"201051344000438","174011321042388",27.12,43.00,0,333.03,392.25,157.1,149.7,0.720,175878.6,175878.6,6002,0,0,0,L,1122011218,0,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626826,223571.00
07/11/2015 11:00,2,5.711,ALERT,217.58,354.67,59.981,1436626803,"201051344001135","174011321042388",27.25,41.00,0,300.87,393.15,157.6,150.2,0.720,167222.5,167222.5,5987,0,0,0,L,1122011218,0,124.04,125.85,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626828,223572.00
07/11/2015 11:00,2,5.678,ACTIVE,216.90,353.77,59.986,1436626803,"201051344000417","174011321042388",26.96,47.00,0,332.13,391.64,154.9,147.6,0.729,171457.5,171457.5,6003,0,0,0,L,1122011218,0,123.36,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626829,223573.00
07/11/2015 11:00,2,5.836,ACTIVE,216.90,354.37,59.975,1436626803,"201051344000594","174011321042388",27.14,45.80,0,328.22,392.55,160.4,152.9,0.747,172056.6,172056.6,6006,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626830,223574.00
07/11/2015 11:00,2,5.482,ACTIVE,216.00,346.56,59.975,1436626803,"274151322000083","174011321042388",26.86,52.80,0,332.13,378.72,149.2,142.1,0.597,455470.3,455470.3,7309,0,0,0,L,1151911521,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626831,223575.00
07/11/2015 11:00,2,5.789,ACTIVE,217.80,354.67,59.981,1436626803,"201051344000585","174011321042388",27.25,43.20,0,328.82,394.95,159.7,152.2,0.738,171130.6,171130.6,6002,0,0,0,L,1122011218,0,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626831,223576.00
07/11/2015 11:00,2,5.564,ACTIVE,216.45,364.89,59.981,1436626803,"274151322000054","174011321042388",26.72,50.20,0,332.13,379.62,150.5,143.4,0.552,450517.9,450517.9,6888,0,0,0,L,1151911521,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626832,223577.00
07/11/2015 11:00,2,5.861,ACTIVE,218.03,353.77,59.944,1436626803,"201051344001203","174011321042388",27.49,43.80,0,333.03,393.45,163.3,155.7,0.769,172259.7,172259.7,6005,0,0,0,L,1122011218,0,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626833,223578.00
07/11/2015 11:00,2,5.787,ACTIVE,216.90,354.37,59.986,1436626803,"201051344000646","174011321042388",26.90,45.30,0,314.40,444.54,157.7,150.3,0.747,169337.5,169337.5,5998,0,0,0,L,1122011218,0,123.81,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626834,223579.00
07/11/2015 11:00,2,3.732,ACTIVE,217.58,403.97,59.986,1436626803,"274151322000068","174011321042388",36.90,52.30,0,378.72,439.74,138.1,131.4,0.526,357888.1,357888.1,7004,0,0,0,L,1151911521,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626836,223580.00
07/11/2015 11:00,2,5.838,ACTIVE,217.13,345.36,59.981,1436626803,"274151322000076","174011321042388",27.41,52.50,0,333.03,381.73,162.1,154.5,0.614,480561.8,480561.8,7289,0,0,0,L,1151911521,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626836,223581.00
07/11/2015 11:00,1,3.435,ACTIVE,217.1,323.96,60.03,1436626803,"033051125000132","174011321042388",32.64,40,0.488,318.04,364.77,111.5,105.7,0.502,37253.100000024,37278.600000024,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626838,223582.00
07/11/2015 11:00,1,3.901,ACTIVE,216.9,331.89,60.03,1436626803,"033051125000150","174011321042388",37.54,40,0.651,315.28,373.89,145.7,140.3,0.651,49741.600000024,49775.600000024,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626839,223583.00
07/11/2015 11:00,2,5.789,ACTIVE,216.67,354.67,59.981,1436626803,"201051344000890","174011321042388",27.21,46.60,0,332.43,393.75,159.7,152.2,0.734,173677.2,173677.2,6006,0,0,0,L,1122011218,0,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626840,223584.00
07/11/2015 11:00,2,5.777,ACTIVE,218.26,356.48,59.996,1436626803,"201051344000900","174011321042388",28.19,37.00,0,332.13,393.15,165.0,157.3,0.751,174044.5,174044.5,6021,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626841,223585.00
07/11/2015 11:00,2,5.807,ACTIVE,217.80,356.48,59.981,1436626803,"201051344000633","174011321042388",27.14,43.00,0,331.83,391.94,159.6,152.1,0.769,163564.3,163564.3,6020,0,0,0,L,1122011218,0,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626842,223586.00
07/11/2015 11:00,1,5.325,ACTIVE,217.1,348.48,60.03,1436626803,"040051121000185","174011321042388",23.96,42,0.565,317.64,368.42,126.9,121.9,0.573,43720.999999999,43750.599999999,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626843,223587.00
07/11/2015 11:00,2,5.748,ACTIVE,218.71,357.98,59.991,1436626803,"201051344000983","174011321042388",27.91,38.80,0,332.13,393.15,162.5,155.0,0.756,171008.1,171008.1,6021,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626844,223588.00
07/11/2015 11:00,2,5.756,ALERT,217.80,355.88,59.975,1436626803,"201051344000917","174011321042388",27.43,41.00,0,300.57,394.95,160.1,152.6,0.756,174147.2,174147.2,6022,0,0,0,L,1122011218,0,123.81,126.30,0002,36,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626846,223589.00
07/11/2015 11:00,1,5.277,ACTIVE,216.2,350.84,60.03,1436626803,"040051121000116","174011321042388",24.22,39,0.563,316.60,369.30,127.1,120.8,0.571,43786.000000024,43815.300000024,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626847,223590.00
07/11/2015 11:00,1,3.394,ACTIVE,217.5,355.44,60.03,1436626803,"033051125000135","174011321042388",32.29,40,0.484,318.23,364.09,109.0,104.9,0.493,37056.80000001,37082.30000001,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626848,223591.00
07/11/2015 11:00,2,5.674,ACTIVE,218.26,354.37,59.986,1436626803,"201051344000648","174011321042388",27.65,39.00,0,332.43,392.55,158.9,151.5,0.742,169871.9,169871.9,6018,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626849,223592.00
07/11/2015 11:00,2,5.824,ACTIVE,217.80,356.78,60.002,1436626803,"201051344001093","174011321042388",27.57,42.50,0,331.83,393.15,162.6,155.0,0.729,172335.4,172335.4,6008,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626850,223593.00
07/11/2015 11:00,2,5.787,ACTIVE,218.48,354.07,59.975,1436626803,"201051344000645","174011321042388",27.57,38.60,0,332.43,391.94,161.5,154.0,0.738,170489.7,170489.7,6025,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626851,223594.00
07/11/2015 11:00,2,5.543,ACTIVE,216.67,360.08,59.970,1436626803,"274151322000085","174011321042388",27.10,49.00,0,333.33,379.02,152.0,144.8,0.583,452835.6,452835.6,7295,0,0,0,L,1151911521,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626852,223595.00
07/11/2015 11:00,2,5.680,ACTIVE,218.03,356.78,59.975,1436626803,"201051344000651","174011321042388",27.59,41.00,0,319.21,407.27,158.7,151.2,0.725,169827.8,169827.8,6004,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626852,223596.00
07/11/2015 11:00,2,5.779,ACTIVE,217.58,354.37,59.986,1436626803,"201051344000867","174011321042388",27.55,40.60,0,332.73,392.55,161.2,153.6,0.734,162283.7,162283.7,6023,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626853,223597.00
07/11/2015 11:00,1,5.388,ACTIVE,216.7,355.47,60.03,1436626803,"040051121000095","174011321042388",21.72,38,0.516,317.36,365.60,116.4,111.5,0.522,42914.9,42942,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626855,223598.00
07/11/2015 11:00,2,5.771,ACTIVE,216.22,352.87,59.986,1436626803,"201051344001230","174011321042388",27.43,45.00,0,327.92,388.34,160.4,152.9,0.760,173365.9,173365.9,6028,0,0,0,L,1122011218,0,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626856,223599.00
07/11/2015 11:00,2,5.701,ACTIVE,218.48,357.98,59.981,1436626803,"201051344000576","174011321042388",28.01,37.50,0,332.13,392.55,161.7,154.2,0.747,169720.4,169720.4,6030,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626857,223600.00
07/11/2015 11:00,2,5.795,ACTIVE,218.71,355.58,59.975,1436626803,"201051344000579","174011321042388",27.23,43.40,0,332.43,391.94,159.9,152.4,0.751,176218.4,176218.4,6009,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436626857,223601.00
07/11/2015 11:15,2,6.129,ACTIVE,216.90,354.37,59.959,1436627704,"201051344000955","174011321042388",26.54,44.50,0,333.63,394.95,164.7,157.0,0.787,175314.7,175314.7,6013,0,0,0,L,1122011218,0,123.36,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627705,223602.00
07/11/2015 11:15,1,5.687,ALERT,216.1,361.76,60.03,1436627704,"040051121000195","174011321042388",23.93,43,0.600,317.52,371.40,135.4,128.9,0.603,46387.000000012,46418.7,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436627706,223603.00
07/11/2015 11:15,2,6.062,ACTIVE,216.00,355.88,59.949,1436627704,"274151322000095","174011321042388",27.14,53.50,0,315.30,396.45,166.6,158.9,0.628,474738.2,474738.2,6918,0,0,0,L,1151911521,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627707,223604.00
07/11/2015 11:15,2,6.102,ACTIVE,217.58,355.58,59.970,1436627704,"201051344000868","174011321042388",27.25,38.60,0,331.83,395.85,168.4,160.7,0.765,161709.3,161709.3,6019,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627708,223605.00
07/11/2015 11:15,2,5.939,ACTIVE,219.16,358.58,59.954,1436627704,"201051344000853","174011321042388",28.07,39.00,0,332.73,396.15,168.8,161.0,0.795,168007.0,168007.0,6018,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627709,223606.00
07/11/2015 11:15,2,6.023,ACTIVE,218.03,357.08,59.938,1436627704,"201051344000582","174011321042388",26.86,41.30,0,331.23,394.65,163.8,156.2,0.765,168068.2,168068.2,6004,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627710,223607.00
07/11/2015 11:15,1,5.570,ACTIVE,216.8,341.90,60.00,1436627704,"040051121000097","174011321042388",24.06,42,0.593,317.51,372.02,133.3,127.9,0.598,44589.000000012,44620.700000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627711,223608.00
07/11/2015 11:15,2,6.055,ACTIVE,218.71,357.08,59.917,1436627704,"201051344000469","174011321042388",27.55,37.30,0,331.23,395.55,169.1,161.2,0.809,163280.7,163280.7,6012,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627712,223609.00
07/11/2015 11:15,2,6.143,ACTIVE,218.71,357.68,59.933,1436627704,"201051344000988","174011321042388",26.86,40.20,0,331.83,395.55,167.1,159.4,0.769,162795.7,162795.7,6010,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627713,223610.00
07/11/2015 11:15,2,6.078,ACTIVE,218.71,357.38,59.959,1436627704,"201051344001158","174011321042388",26.72,42.30,0,331.83,394.05,164.6,157.0,0.773,168809.8,168809.8,6007,0,0,0,L,1122011218,0,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627714,223611.00
07/11/2015 11:15,2,6.064,ACTIVE,217.80,354.07,59.965,1436627704,"201051344001025","174011321042388",27.19,46.00,0,331.53,395.85,166.9,159.2,0.756,172413.1,172413.1,6002,0,0,0,L,1122011218,0,123.81,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627715,223612.00
07/11/2015 11:15,1,4.115,ACTIVE,216.8,364.21,60.00,1436627704,"033051125000118","174011321042388",37.30,43,0.678,315.36,377.61,152.7,146.0,0.673,49684.8,49720.9,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627716,223613.00
07/11/2015 11:15,2,6.059,ACTIVE,218.48,356.48,59.965,1436627704,"201051344000569","174011321042388",27.43,39.00,0,331.23,395.25,168.4,160.6,0.782,175877.4,175877.4,6019,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627717,223614.00
07/11/2015 11:15,2,3.973,ACTIVE,216.45,394.95,59.949,1436627704,"274151322000094","174011321042388",36.16,52.30,0,376.01,438.53,145.4,138.4,0.561,358813.9,358813.9,7398,0,0,0,L,1151911521,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627718,223615.00
07/11/2015 11:15,1,5.706,ACTIVE,216.5,355.78,60.00,1436627704,"040051121000068","174011321042388",21.75,40,0.547,303.43,371.43,123.5,117.8,0.555,42518.4,42547.8,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627720,223616.00
07/11/2015 11:15,2,6.053,ACTIVE,218.71,355.58,59.959,1436627704,"201051344000458","174011321042388",27.23,40.80,0,332.43,394.35,167.0,159.3,0.795,171669.1,171669.1,6012,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627721,223617.00
07/11/2015 11:15,2,5.684,ACTIVE,216.45,353.17,59.954,1436627704,"274151322000087","174011321042388",25.31,67.00,0,330.93,381.12,145.7,138.7,0.548,429670.6,429670.6,6888,0,0,0,L,1151911521,0,124.94,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627722,223618.00
07/11/2015 11:15,2,5.797,ACTIVE,216.22,352.87,59.949,1436627704,"274151322000052","174011321042388",26.64,55.80,0,332.43,381.73,156.3,148.9,0.605,459397.3,459397.3,7289,0,0,0,L,1151911521,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627723,223619.00
07/11/2015 11:15,2,5.996,ACTIVE,216.90,353.77,59.928,1436627704,"201051344001145","174011321042388",27.08,42.00,0,332.73,394.35,164.4,156.7,0.756,176805.5,176805.5,6022,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627723,223620.00
