ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 11:15,2,5.963,ACTIVE,216.67,354.37,59.959,1436627704,"201051344000685","174011321042388",27.17,43.20,0,333.03,394.65,163.9,156.3,0.804,175808.2,175808.2,6024,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627724,223621.00
07/11/2015 11:15,2,5.787,ACTIVE,216.22,357.98,59.959,1436627704,"274151322000088","174011321042388",26.30,51.80,0,332.73,380.82,154.0,146.7,0.583,440277.2,440277.2,6901,0,0,0,L,1151911521,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627725,223622.00
07/11/2015 11:15,2,5.967,ACTIVE,217.58,353.17,59.922,1436627704,"201051344000438","174011321042388",27.08,44.50,0,332.13,394.95,163.5,155.9,0.787,175917.3,175917.3,6003,0,0,0,L,1122011218,0,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627726,223623.00
07/11/2015 11:15,2,6.020,ACTIVE,217.58,354.67,59.954,1436627704,"201051344001135","174011321042388",26.98,42.30,0,332.73,394.65,164.3,156.7,0.751,167261.3,167261.3,5989,0,0,0,L,1122011218,0,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627727,223624.00
07/11/2015 11:15,2,5.988,ACTIVE,217.13,355.28,59.954,1436627704,"201051344000417","174011321042388",26.54,48.80,0,332.43,394.05,161.0,153.5,0.765,171495.5,171495.5,6004,0,0,0,L,1122011218,0,123.36,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627728,223625.00
07/11/2015 11:15,2,6.129,ALERT,216.90,354.07,59.954,1436627704,"201051344000594","174011321042388",26.80,47.00,0,298.17,396.15,166.3,158.6,0.778,172095.7,172095.7,6007,0,0,0,L,1122011218,0,123.59,125.40,0002,41,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627730,223626.00
07/11/2015 11:15,2,5.779,ACTIVE,216.00,356.18,59.954,1436627704,"274151322000083","174011321042388",26.48,55.30,0,333.33,381.12,155.0,147.6,0.619,455506.9,455506.9,7310,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627731,223627.00
07/11/2015 11:15,2,6.088,ACTIVE,218.03,357.38,59.933,1436627704,"201051344000585","174011321042388",26.98,44.80,0,331.23,393.15,166.3,158.6,0.769,171169.8,171169.8,6003,0,0,0,L,1122011218,0,123.59,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627732,223628.00
07/11/2015 11:15,2,5.877,ACTIVE,216.00,353.77,59.949,1436627704,"274151322000054","174011321042388",26.24,51.80,0,332.73,382.33,156.2,148.8,0.597,450554.8,450554.8,6889,0,0,0,L,1151911521,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627733,223629.00
07/11/2015 11:15,2,6.115,ACTIVE,218.03,354.67,59.991,1436627704,"201051344001203","174011321042388",27.41,45.00,0,332.13,396.15,169.8,162.0,0.804,172299.7,172299.7,6006,0,0,0,L,1122011218,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627734,223630.00
07/11/2015 11:15,2,6.021,ACTIVE,216.67,354.97,59.944,1436627704,"201051344000646","174011321042388",26.94,46.60,0,332.43,395.25,164.4,156.7,0.778,169376.1,169376.1,5999,0,0,0,L,1122011218,0,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627735,223631.00
07/11/2015 11:15,2,3.922,ACTIVE,217.35,395.55,59.965,1436627704,"274151322000068","174011321042388",36.60,55.00,0,377.52,433.72,145.1,138.1,0.548,357922.1,357922.1,7005,0,0,0,L,1151911521,0,125.17,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627736,223632.00
07/11/2015 11:15,2,6.174,ACTIVE,217.13,348.36,59.938,1436627704,"274151322000076","174011321042388",27.02,55.50,0,312.59,399.16,168.9,161.1,0.645,480601.5,480601.5,7290,0,0,0,L,1151911521,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627737,223633.00
07/11/2015 11:15,1,3.633,ACTIVE,216.6,344.61,60.00,1436627704,"033051125000132","174011321042388",32.22,42,0.510,310.43,384.31,116.5,110.0,0.524,37278.600000024,37305.500000024,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627738,223634.00
07/11/2015 11:15,1,4.114,ACTIVE,216.7,363.13,60.00,1436627704,"033051125000150","174011321042388",37.30,42,0.681,315.97,376.92,152.7,147.0,0.678,49775.600000024,49811.699999988,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627739,223635.00
07/11/2015 11:15,2,6.094,ACTIVE,216.67,353.17,59.959,1436627704,"201051344000890","174011321042388",27.02,48.00,0,333.33,395.25,166.8,159.1,0.769,173716.3,173716.3,6007,0,0,0,L,1122011218,0,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627740,223636.00
07/11/2015 11:15,2,6.188,ACTIVE,218.26,357.38,59.944,1436627704,"201051344000900","174011321042388",27.61,37.80,0,331.53,395.25,173.0,165.1,0.787,174084.9,174084.9,6022,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627741,223637.00
07/11/2015 11:15,2,6.137,ALERT,217.80,357.68,59.954,1436627704,"201051344000633","174011321042388",26.88,44.30,0,299.07,394.05,167.2,159.5,0.787,163603.3,163603.3,6021,0,0,0,L,1122011218,0,124.27,126.30,0002,43,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627743,223638.00
07/11/2015 11:15,1,5.637,ACTIVE,217.1,325.19,60.00,1436627704,"040051121000185","174011321042388",23.88,43,0.596,318.36,371.25,133.9,128.7,0.596,43750.599999999,43781.899999999,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627744,223639.00
07/11/2015 11:15,2,6.064,ACTIVE,218.93,357.68,59.949,1436627704,"201051344000983","174011321042388",27.81,40.00,0,330.33,395.25,170.7,162.9,0.800,171048.1,171048.1,6022,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627745,223640.00
07/11/2015 11:15,2,6.201,ACTIVE,218.03,354.07,59.970,1436627704,"201051344000917","174011321042388",26.70,42.50,0,331.53,394.35,167.5,159.7,0.791,174186.5,174186.5,6024,0,0,0,L,1122011218,0,123.81,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627746,223641.00
07/11/2015 11:15,1,5.570,ACTIVE,216.4,327.06,60.00,1436627704,"040051121000116","174011321042388",24.08,40,0.590,316.64,370.51,133.5,127.4,0.596,43815.300000024,43846.500000024,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627747,223642.00
07/11/2015 11:15,1,3.601,ACTIVE,217.5,326.16,60.00,1436627704,"033051125000135","174011321042388",32.01,41,0.509,318.92,366.12,114.7,110.3,0.521,37082.30000001,37109.30000001,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627748,223643.00
07/11/2015 11:15,2,6.000,ACTIVE,218.71,357.08,59.949,1436627704,"201051344000648","174011321042388",27.45,39.80,0,332.13,394.95,166.8,159.1,0.782,169910.8,169910.8,6019,0,0,0,L,1122011218,0,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627749,223644.00
07/11/2015 11:15,2,6.148,ACTIVE,218.26,357.68,59.959,1436627704,"201051344001093","174011321042388",27.43,43.80,0,331.23,395.85,170.9,163.0,0.787,172375.4,172375.4,6009,0,0,0,L,1122011218,0,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627750,223645.00
07/11/2015 11:15,2,6.150,ACTIVE,218.93,356.48,59.959,1436627704,"201051344000645","174011321042388",27.25,40.40,0,332.13,394.35,169.7,161.9,0.769,170529.3,170529.3,6026,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627751,223646.00
07/11/2015 11:15,2,5.891,ACTIVE,216.67,346.26,59.949,1436627704,"274151322000085","174011321042388",26.88,51.50,0,332.43,381.42,160.3,152.8,0.619,452873.0,452873.0,7296,0,0,0,L,1151911521,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627752,223647.00
07/11/2015 11:15,2,6.137,ACTIVE,218.48,357.98,59.949,1436627704,"201051344000651","174011321042388",26.94,42.80,0,331.83,393.75,167.6,159.8,0.756,169866.9,169866.9,6005,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627753,223648.00
07/11/2015 11:15,2,6.182,ACTIVE,218.03,354.37,59.944,1436627704,"201051344000867","174011321042388",27.10,42.50,0,319.21,399.76,169.6,161.8,0.795,162323.3,162323.3,6024,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627754,223649.00
07/11/2015 11:15,1,5.720,ACTIVE,216.6,363.75,60.00,1436627704,"040051121000095","174011321042388",21.56,40,0.542,316.73,368.07,122.7,116.8,0.546,42942,42970.7,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627755,223650.00
07/11/2015 11:15,2,6.180,ACTIVE,216.67,354.37,59.944,1436627704,"201051344001230","174011321042388",26.98,46.60,0,332.43,391.34,168.7,160.9,0.795,173405.3,173405.3,6029,0,0,0,L,1122011218,0,123.59,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627756,223651.00
07/11/2015 11:15,2,6.139,ACTIVE,219.16,359.18,59.965,1436627704,"201051344000576","174011321042388",27.47,38.40,0,331.83,395.55,170.9,163.0,0.782,169760.0,169760.0,6031,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627757,223652.00
07/11/2015 11:15,2,6.104,ACTIVE,218.93,357.68,59.954,1436627704,"201051344000579","174011321042388",27.27,45.00,0,332.43,394.35,168.7,160.9,0.791,176257.6,176257.6,6010,0,0,0,L,1122011218,0,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436627758,223653.00
07/11/2015 11:30,2,6.594,ACTIVE,217.13,357.08,59.959,1436628603,"201051344000955","174011321042388",26.48,46.40,0,319.21,397.96,176.7,168.7,0.840,175355.7,175355.7,6014,0,0,0,L,1122011218,0,123.14,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628604,223654.00
07/11/2015 11:30,1,6.188,ACTIVE,215.9,363.97,60.03,1436628603,"040051121000195","174011321042388",23.62,45,0.642,316.53,373.34,145.4,137.8,0.645,46418.7,46452.2,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628605,223655.00
07/11/2015 11:30,2,6.596,ACTIVE,216.22,357.68,59.981,1436628603,"274151322000095","174011321042388",26.80,56.50,0,331.53,386.53,178.8,170.7,0.676,474779.6,474779.6,6919,0,0,0,L,1151911521,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628606,223656.00
07/11/2015 11:30,2,6.602,ACTIVE,217.80,357.98,59.949,1436628603,"201051344000868","174011321042388",27.21,40.00,0,330.93,398.86,181.9,173.7,0.826,161751.3,161751.3,6020,0,0,0,L,1122011218,0,123.59,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628607,223657.00
07/11/2015 11:30,2,6.598,ACTIVE,219.39,361.59,59.981,1436628603,"201051344000853","174011321042388",27.39,40.40,0,334.24,402.77,183.1,174.8,0.862,168049.2,168049.2,6019,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628608,223658.00
07/11/2015 11:30,2,6.502,ACTIVE,218.26,358.88,59.991,1436628603,"201051344000582","174011321042388",26.82,42.80,0,331.23,398.26,176.5,168.4,0.822,168109.1,168109.1,6005,0,0,0,L,1122011218,0,123.81,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628609,223659.00
07/11/2015 11:30,1,6.060,ACTIVE,216.7,368.87,60.03,1436628603,"040051121000097","174011321042388",23.81,44,0.637,316.31,374.32,143.6,137.5,0.642,44620.700000012,44653.800000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628610,223660.00
07/11/2015 11:30,2,6.584,ACTIVE,219.16,360.69,59.991,1436628603,"201051344000469","174011321042388",27.49,38.20,0,332.13,400.66,183.3,175.0,0.866,163323.0,163323.0,6013,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628611,223661.00
07/11/2015 11:30,2,6.613,ACTIVE,219.16,360.99,59.959,1436628603,"201051344000988","174011321042388",27.00,41.00,0,332.43,400.06,180.8,172.6,0.840,162837.5,162837.5,6011,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628612,223662.00
07/11/2015 11:30,2,6.566,ACTIVE,218.93,359.48,59.991,1436628603,"201051344001158","174011321042388",26.72,43.60,0,332.13,398.26,177.8,169.6,0.835,168850.9,168850.9,6008,0,0,0,L,1122011218,0,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628613,223663.00
07/11/2015 11:30,2,6.586,ACTIVE,218.03,358.88,60.012,1436628603,"201051344001025","174011321042388",27.12,47.80,0,331.23,398.86,180.9,172.7,0.813,172454.9,172454.9,6003,0,0,0,L,1122011218,0,123.59,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628614,223664.00
07/11/2015 11:30,1,4.480,ACTIVE,216.5,325.07,60.03,1436628603,"033051125000118","174011321042388",37.10,44,0.738,314.29,379.91,165.4,158.4,0.732,49720.9,49759.2,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628615,223665.00
07/11/2015 11:30,2,6.590,ACTIVE,218.71,360.08,59.986,1436628603,"201051344000569","174011321042388",27.35,40.60,0,331.23,399.46,182.6,174.3,0.849,175919.6,175919.6,6020,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628616,223666.00
07/11/2015 11:30,2,4.068,ACTIVE,216.45,409.38,59.991,1436628603,"274151322000094","174011321042388",37.95,55.00,0,375.71,437.03,155.9,148.5,0.597,358850.2,358850.2,7399,0,0,0,L,1151911521,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628617,223667.00
07/11/2015 11:30,1,6.209,ACTIVE,216.5,366.17,60.03,1436628603,"040051121000068","174011321042388",21.59,42,0.590,314.80,370.57,133.3,127.2,0.600,42547.8,42578.5,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628618,223668.00
07/11/2015 11:30,2,6.574,ACTIVE,218.93,358.28,59.981,1436628603,"201051344000458","174011321042388",27.17,42.30,0,332.73,398.86,180.9,172.7,0.866,171710.9,171710.9,6013,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628619,223669.00
07/11/2015 11:30,2,6.266,ACTIVE,216.45,364.29,59.991,1436628603,"274151322000087","174011321042388",24.65,72.00,0,332.43,380.82,156.4,149.0,0.575,429706.7,429706.7,6889,0,0,0,L,1151911521,0,124.94,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628620,223670.00
07/11/2015 11:30,2,6.359,ACTIVE,216.45,366.40,59.981,1436628603,"274151322000052","174011321042388",26.28,58.80,0,331.83,383.83,169.0,161.2,0.645,459436.3,459436.3,7290,0,0,0,L,1151911521,0,124.49,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628621,223671.00
07/11/2015 11:30,2,6.537,ACTIVE,216.90,357.68,60.028,1436628603,"201051344001145","174011321042388",26.84,43.80,0,331.53,397.66,177.7,169.6,0.809,176846.6,176846.6,6023,0,0,0,L,1122011218,0,123.36,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628622,223672.00
07/11/2015 11:30,2,6.582,ACTIVE,216.90,360.38,59.991,1436628603,"201051344000685","174011321042388",26.68,44.00,0,332.13,398.56,177.8,169.7,0.866,175849.3,175849.3,6025,0,0,0,L,1122011218,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628623,223673.00
07/11/2015 11:30,2,6.273,ACTIVE,216.22,364.29,59.996,1436628603,"274151322000088","174011321042388",26.26,54.30,0,331.53,383.23,166.8,159.1,0.636,440315.7,440315.7,6902,0,0,0,L,1151911521,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628624,223674.00
07/11/2015 11:30,2,6.543,ACTIVE,217.58,358.58,59.986,1436628603,"201051344000438","174011321042388",26.64,46.00,0,331.53,398.26,176.4,168.3,0.826,175958.1,175958.1,6004,0,0,0,L,1122011218,0,123.81,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628625,223675.00
07/11/2015 11:30,2,6.605,ACTIVE,217.58,357.68,59.991,1436628603,"201051344001135","174011321042388",26.60,43.80,0,332.13,397.66,178.0,169.8,0.831,167302.4,167302.4,5990,0,0,0,L,1122011218,0,123.59,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628626,223676.00
07/11/2015 11:30,2,6.498,ACTIVE,217.13,357.38,59.991,1436628603,"201051344000417","174011321042388",26.48,50.80,0,309.89,410.88,174.2,166.2,0.826,171535.7,171535.7,6005,0,0,0,L,1122011218,0,123.14,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628627,223677.00
07/11/2015 11:30,2,6.627,ACTIVE,216.67,356.78,59.991,1436628603,"201051344000594","174011321042388",26.82,49.50,0,332.13,400.06,180.1,171.9,0.857,172137.2,172137.2,6009,0,0,0,L,1122011218,0,123.14,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628628,223678.00
07/11/2015 11:30,2,6.260,ACTIVE,215.77,355.88,59.975,1436628603,"274151322000083","174011321042388",26.44,58.80,0,331.83,383.83,167.6,159.8,0.676,455545.6,455545.6,7311,0,0,0,L,1151911521,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628629,223679.00
07/11/2015 11:30,2,6.531,ACTIVE,218.03,358.28,59.996,1436628603,"201051344000585","174011321042388",27.25,46.20,0,330.93,397.35,180.3,172.1,0.840,171211.4,171211.4,6004,0,0,0,L,1122011218,0,123.36,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628629,223680.00
07/11/2015 11:30,2,6.346,ACTIVE,216.45,370.90,59.996,1436628603,"274151322000054","174011321042388",26.30,54.50,0,332.13,384.43,168.9,161.1,0.641,450593.6,450593.6,6890,0,0,0,L,1151911521,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628630,223681.00
07/11/2015 11:30,2,6.602,ALERT,218.03,357.68,60.002,1436628603,"201051344001203","174011321042388",27.25,46.80,0,296.36,398.56,182.1,173.8,0.866,172341.8,172341.8,6007,0,0,0,L,1122011218,0,124.04,126.07,0002,43,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628632,223682.00
07/11/2015 11:30,2,6.586,ACTIVE,216.67,357.08,60.002,1436628603,"201051344000646","174011321042388",26.56,48.50,0,326.42,419.30,177.0,168.9,0.831,169417.0,169417.0,6000,0,0,0,L,1122011218,0,123.59,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628633,223683.00
07/11/2015 11:30,2,4.258,ACTIVE,217.13,398.86,59.986,1436628603,"274151322000068","174011321042388",36.40,56.30,0,372.11,431.92,156.9,149.5,0.588,357958.1,357958.1,7006,0,0,0,L,1151911521,0,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628634,223684.00
07/11/2015 11:30,2,6.588,ACTIVE,216.90,347.46,59.986,1436628603,"274151322000076","174011321042388",27.14,58.80,0,331.83,385.33,180.8,172.6,0.681,480643.4,480643.4,7291,0,0,0,L,1151911521,0,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628635,223685.00
07/11/2015 11:30,1,3.944,ACTIVE,216.6,357.07,60.03,1436628603,"033051125000132","174011321042388",31.82,43,0.548,317.26,368.19,124.9,118.4,0.558,37305.500000024,37334.100000024,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628637,223686.00
07/11/2015 11:30,1,4.429,ACTIVE,217.1,369.95,60.03,1436628603,"033051125000150","174011321042388",37.23,43,0.735,313.73,379.21,164.0,158.2,0.730,49811.699999988,49849.800000012,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628638,223687.00
07/11/2015 11:30,2,6.623,ACTIVE,216.67,357.68,60.002,1436628603,"201051344000890","174011321042388",26.66,50.20,0,333.03,398.86,179.0,170.8,0.826,173757.7,173757.7,6008,0,0,0,L,1122011218,0,123.36,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628639,223688.00
07/11/2015 11:30,2,6.662,ACTIVE,218.48,359.48,59.954,1436628603,"201051344000900","174011321042388",27.61,39.00,0,330.93,399.76,186.1,177.7,0.849,174127.9,174127.9,6023,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628640,223689.00
07/11/2015 11:30,2,6.670,ACTIVE,218.03,360.08,59.996,1436628603,"201051344000633","174011321042388",26.56,46.20,0,331.23,397.66,179.5,171.3,0.849,163644.7,163644.7,6023,0,0,0,L,1122011218,0,124.04,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628641,223690.00
07/11/2015 11:30,1,6.135,ACTIVE,217.1,362.16,60.03,1436628603,"040051121000185","174011321042388",23.56,46,0.639,317.18,375.25,143.8,138.3,0.640,43781.899999999,43815.199999999,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628642,223691.00
07/11/2015 11:30,2,6.604,ACTIVE,218.93,359.48,60.002,1436628603,"201051344000983","174011321042388",27.53,40.60,0,331.23,399.76,184.0,175.7,0.857,171090.3,171090.3,6023,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628643,223692.00
07/11/2015 11:30,2,6.570,ACTIVE,218.03,358.28,59.996,1436628603,"201051344000917","174011321042388",27.08,43.40,0,330.93,397.35,180.2,172.0,0.849,174228.1,174228.1,6025,0,0,0,L,1122011218,0,123.59,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628644,223693.00
07/11/2015 11:30,1,6.046,ACTIVE,216.4,324.46,60.03,1436628603,"040051121000116","174011321042388",23.67,42,0.630,314.96,372.86,142.4,135.4,0.638,43846.500000024,43879.200000024,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628645,223694.00
07/11/2015 11:30,1,3.899,ACTIVE,217.2,357.66,60.07,1436628603,"033051125000135","174011321042388",31.71,43,0.547,318.04,367.50,123.0,118.2,0.556,37109.30000001,37137.80000001,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628646,223695.00
07/11/2015 11:30,2,6.596,ACTIVE,218.93,359.18,59.991,1436628603,"201051344000648","174011321042388",26.90,41.30,0,332.13,399.16,179.6,171.4,0.844,169952.1,169952.1,6020,0,0,0,L,1122011218,0,123.81,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628647,223696.00
07/11/2015 11:30,2,6.695,ACTIVE,218.26,359.78,59.970,1436628603,"201051344001093","174011321042388",27.06,45.50,0,330.93,398.86,183.4,175.1,0.840,172417.6,172417.6,6010,0,0,0,L,1122011218,0,123.81,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628648,223697.00
07/11/2015 11:30,2,6.686,ACTIVE,218.93,359.78,60.002,1436628603,"201051344000645","174011321042388",26.96,41.50,0,332.73,398.56,182.5,174.2,0.826,170571.3,170571.3,6027,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628649,223698.00
07/11/2015 11:30,2,6.414,ACTIVE,216.67,365.49,59.996,1436628603,"274151322000085","174011321042388",26.56,53.80,0,331.83,383.83,172.4,164.5,0.636,452912.6,452912.6,7297,0,0,0,L,1151911521,0,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628650,223699.00
07/11/2015 11:30,2,6.688,ACTIVE,218.71,358.88,59.986,1436628603,"201051344000651","174011321042388",26.54,43.60,0,319.51,414.19,179.6,171.4,0.818,169908.3,169908.3,6006,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628651,223700.00
07/11/2015 11:30,2,6.693,ACTIVE,218.03,357.38,60.018,1436628603,"201051344000867","174011321042388",26.88,43.80,0,331.83,398.26,182.0,173.8,0.831,162365.1,162365.1,6025,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628652,223701.00
07/11/2015 11:30,1,6.169,ACTIVE,217.0,346.62,60.03,1436628603,"040051121000095","174011321042388",21.46,42,0.586,316.96,370.35,131.7,126.6,0.587,42970.7,43001,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628653,223702.00
07/11/2015 11:30,2,6.668,ACTIVE,216.90,356.18,59.986,1436628603,"201051344001230","174011321042388",26.84,48.30,0,332.43,398.86,181.2,173.0,0.862,173447.0,173447.0,6030,0,0,0,L,1122011218,0,123.59,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628654,223703.00
07/11/2015 11:30,2,6.615,ACTIVE,219.16,361.59,59.986,1436628603,"201051344000576","174011321042388",27.27,39.50,0,331.53,399.76,182.6,174.3,0.840,169802.0,169802.0,6032,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628655,223704.00
07/11/2015 11:30,2,6.643,ACTIVE,219.39,360.69,59.986,1436628603,"201051344000579","174011321042388",26.78,46.60,0,332.43,398.86,180.1,171.9,0.844,176299.1,176299.1,6011,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436628656,223705.00
07/11/2015 11:45,2,6.836,ACTIVE,217.80,357.68,59.944,1436629504,"201051344000955","174011321042388",26.40,48.00,0,331.53,399.46,182.6,174.3,0.866,175398.6,175398.6,6015,0,0,0,L,1122011218,0,123.59,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629505,223706.00
07/11/2015 11:45,1,6.472,ACTIVE,216.9,369.27,60.00,1436629504,"040051121000195","174011321042388",23.41,47,0.665,316.51,375.46,150.7,143.4,0.665,46452.2,46487.399999988,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629506,223707.00
07/11/2015 11:45,2,6.920,ACTIVE,216.90,353.47,59.981,1436629504,"274151322000095","174011321042388",26.40,59.50,0,330.93,388.04,184.8,176.4,0.694,474823.1,474823.1,6920,0,0,0,L,1151911521,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629507,223708.00
07/11/2015 11:45,2,6.881,ACTIVE,218.48,359.78,59.975,1436629504,"201051344000868","174011321042388",26.80,41.30,0,330.93,400.66,186.6,178.1,0.849,161795.4,161795.4,6021,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629508,223709.00
07/11/2015 11:45,2,6.877,ACTIVE,220.06,361.89,59.954,1436629504,"201051344000853","174011321042388",26.86,42.00,0,337.84,405.77,187.1,178.6,0.875,168093.6,168093.6,6020,0,0,0,L,1122011218,0,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629509,223710.00
07/11/2015 11:45,2,6.777,ACTIVE,218.93,360.99,59.970,1436629504,"201051344000582","174011321042388",26.66,44.30,0,330.93,400.36,182.9,174.6,0.853,168152.1,168152.1,6006,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629509,223711.00
07/11/2015 11:45,1,6.344,ACTIVE,218.0,348.07,60.03,1436629504,"040051121000097","174011321042388",23.52,46,0.659,314.86,376.04,148.5,142.6,0.658,44653.800000012,44688.800000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629511,223712.00
07/11/2015 11:45,2,6.889,ACTIVE,219.84,360.99,59.970,1436629504,"201051344000469","174011321042388",26.90,39.50,0,331.83,404.27,187.8,179.3,0.888,163367.3,163367.3,6014,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629512,223713.00
07/11/2015 11:45,2,6.910,ACTIVE,219.84,361.29,59.965,1436629504,"201051344000988","174011321042388",26.40,43.40,0,332.13,405.17,184.7,176.4,0.849,162881.2,162881.2,6012,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629513,223714.00
07/11/2015 11:45,2,6.932,ACTIVE,219.84,359.78,59.970,1436629504,"201051344001158","174011321042388",25.98,45.50,0,331.83,399.46,182.3,174.0,0.849,168893.9,168893.9,6009,0,0,0,L,1122011218,0,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629514,223715.00
07/11/2015 11:45,2,6.984,ACTIVE,218.71,358.88,59.970,1436629504,"201051344001025","174011321042388",26.34,49.30,0,331.23,400.36,186.2,177.8,0.831,172498.8,172498.8,6004,0,0,0,L,1122011218,0,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629515,223716.00
07/11/2015 11:45,1,4.653,ACTIVE,217.3,371.50,60.03,1436629504,"033051125000118","174011321042388",37.01,46,0.760,311.42,382.15,171.3,163.9,0.752,49759.2,49799.4,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629516,223717.00
07/11/2015 11:45,2,6.789,ACTIVE,219.61,360.38,59.970,1436629504,"201051344000569","174011321042388",27.19,41.50,0,331.83,401.56,186.8,178.4,0.866,175963.8,175963.8,6021,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629517,223718.00
07/11/2015 11:45,2,4.414,ACTIVE,217.13,404.87,59.965,1436629504,"274151322000094","174011321042388",36.30,56.30,0,371.21,435.53,162.2,154.6,0.628,358888.3,358888.3,7400,0,0,0,L,1151911521,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629518,223719.00
07/11/2015 11:45,1,6.402,ACTIVE,217.3,324.62,60.03,1436629504,"040051121000068","174011321042388",21.52,43,0.608,316.58,372.34,137.1,131.2,0.607,42578.5,42610.8,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629519,223720.00
07/11/2015 11:45,2,6.879,ACTIVE,216.90,354.07,59.965,1436629504,"201051344000458","174011321042388",26.58,43.80,0,329.43,406.37,185.2,176.8,0.888,171754.7,171754.7,6014,0,0,0,L,1122011218,0,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629521,223721.00
07/11/2015 11:45,2,6.475,ACTIVE,216.22,358.28,59.959,1436629504,"274151322000087","174011321042388",24.47,74.00,0,331.83,382.03,160.4,152.9,0.605,429744.6,429744.6,6890,0,0,0,L,1151911521,0,124.27,124.04,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629522,223722.00
07/11/2015 11:45,2,6.578,ACTIVE,215.77,369.10,59.975,1436629504,"274151322000052","174011321042388",26.16,62.00,0,331.53,385.03,174.2,166.2,0.672,459477.2,459477.2,7291,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629523,223723.00
07/11/2015 11:45,2,6.828,ACTIVE,217.35,358.28,59.970,1436629504,"201051344001145","174011321042388",26.44,44.50,0,331.53,399.16,182.6,174.3,0.835,176889.8,176889.8,6024,0,0,0,L,1122011218,0,123.81,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629524,223724.00
07/11/2015 11:45,2,6.854,ACTIVE,217.35,357.38,59.954,1436629504,"201051344000685","174011321042388",26.34,46.20,0,331.23,399.76,182.8,174.5,0.884,175892.4,175892.4,6026,0,0,0,L,1122011218,0,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629524,223725.00
07/11/2015 11:45,2,6.582,ACTIVE,216.90,362.49,59.965,1436629504,"274151322000088","174011321042388",25.82,57.00,0,331.23,384.73,172.1,164.2,0.654,440356.1,440356.1,6903,0,0,0,L,1151911521,0,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629525,223726.00
07/11/2015 11:45,2,6.781,ACTIVE,218.48,358.88,59.959,1436629504,"201051344000438","174011321042388",26.40,47.80,0,331.23,399.46,181.3,173.0,0.844,176000.9,176000.9,6005,0,0,0,L,1122011218,0,124.49,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629526,223727.00
07/11/2015 11:45,2,6.744,ACTIVE,218.48,357.68,59.949,1436629504,"201051344001135","174011321042388",26.76,46.00,0,330.63,399.16,182.8,174.5,0.831,167345.6,167345.6,5991,0,0,0,L,1122011218,0,124.49,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629527,223728.00
07/11/2015 11:45,2,6.738,ACTIVE,217.58,357.68,59.959,1436629504,"201051344000417","174011321042388",26.28,52.30,0,331.23,398.86,179.3,171.2,0.853,171577.9,171577.9,6006,0,0,0,L,1122011218,0,123.59,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629528,223729.00
07/11/2015 11:45,2,6.898,ACTIVE,217.58,356.18,59.954,1436629504,"201051344000594","174011321042388",26.42,51.30,0,326.12,400.96,184.4,176.1,0.862,172180.7,172180.7,6010,0,0,0,L,1122011218,0,123.81,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629529,223730.00
07/11/2015 11:45,2,6.529,ACTIVE,216.45,367.90,59.944,1436629504,"274151322000083","174011321042388",26.12,60.30,0,331.53,385.63,172.8,164.8,0.676,455586.2,455586.2,7312,0,0,0,L,1151911521,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629530,223731.00
07/11/2015 11:45,2,6.803,ACTIVE,218.71,359.78,59.970,1436629504,"201051344000585","174011321042388",26.92,47.80,0,331.23,398.56,185.5,177.1,0.857,171255.0,171255.0,6005,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629531,223732.00
07/11/2015 11:45,2,6.557,ACTIVE,216.90,346.26,59.917,1436629504,"274151322000054","174011321042388",26.16,58.00,0,330.93,385.93,173.6,165.6,0.636,450634.5,450634.5,6891,0,0,0,L,1151911521,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629532,223733.00
07/11/2015 11:45,2,6.979,ACTIVE,218.71,358.28,59.970,1436629504,"201051344001203","174011321042388",26.64,48.30,0,331.83,401.26,188.2,179.7,0.884,172386.1,172386.1,6009,0,0,0,L,1122011218,0,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629533,223734.00
07/11/2015 11:45,2,6.850,ACTIVE,217.35,360.69,59.996,1436629504,"201051344000646","174011321042388",26.30,50.00,0,331.53,400.06,182.4,174.1,0.857,169459.8,169459.8,6001,0,0,0,L,1122011218,0,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629534,223735.00
07/11/2015 11:45,2,4.506,ACTIVE,217.80,387.74,59.965,1436629504,"274151322000068","174011321042388",35.56,58.50,0,371.51,434.93,161.6,154.1,0.605,357996.0,357996.0,7007,0,0,0,L,1151911521,0,125.17,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629535,223736.00
07/11/2015 11:45,2,6.934,ACTIVE,217.35,354.37,59.949,1436629504,"274151322000076","174011321042388",26.60,60.50,0,331.83,386.83,186.6,178.2,0.725,480687.2,480687.2,7292,0,0,0,L,1151911521,0,124.94,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629536,223737.00
07/11/2015 11:45,1,4.075,ACTIVE,217.1,345.40,60.03,1436629504,"033051125000132","174011321042388",31.79,45,0.566,317.72,369.44,128.9,122.4,0.571,37334.100000024,37364.000000024,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629537,223738.00
07/11/2015 11:45,1,4.607,ACTIVE,217.2,374.01,60.00,1436629504,"033051125000150","174011321042388",37.00,45,0.757,314.53,381.59,169.6,163.4,0.748,49849.800000012,49889.800000012,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629538,223739.00
07/11/2015 11:45,2,6.850,ACTIVE,217.35,356.48,59.975,1436629504,"201051344000890","174011321042388",26.56,52.00,0,332.13,400.36,184.2,175.9,0.857,173801.0,173801.0,6009,0,0,0,L,1122011218,0,123.81,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629539,223740.00
07/11/2015 11:45,2,6.912,ACTIVE,218.93,360.38,59.938,1436629504,"201051344000900","174011321042388",27.29,40.80,0,331.23,401.26,191.0,182.4,0.862,174172.9,174172.9,6024,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629540,223741.00
07/11/2015 11:45,2,6.910,ACTIVE,218.26,359.48,59.991,1436629504,"201051344000633","174011321042388",26.30,48.50,0,319.21,407.87,184.2,175.8,0.871,163688.0,163688.0,6024,0,0,0,L,1122011218,0,124.27,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629541,223742.00
07/11/2015 11:45,1,6.368,ACTIVE,217.3,331.80,60.00,1436629504,"040051121000185","174011321042388",23.36,48,0.658,317.18,375.07,148.0,142.5,0.660,43815.199999999,43850.099999999,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629542,223743.00
07/11/2015 11:45,2,6.848,ACTIVE,219.61,360.08,59.975,1436629504,"201051344000983","174011321042388",27.06,43.00,0,330.63,405.17,187.6,179.2,0.875,171134.6,171134.6,6024,0,0,0,L,1122011218,0,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629543,223744.00
07/11/2015 11:45,2,6.912,ACTIVE,218.48,360.08,59.975,1436629504,"201051344000917","174011321042388",26.48,45.00,0,330.93,399.16,185.4,177.0,0.884,174271.7,174271.7,6026,0,0,0,L,1122011218,0,124.04,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629544,223745.00
07/11/2015 11:45,1,6.211,ACTIVE,216.2,365.56,60.00,1436629504,"040051121000116","174011321042388",23.71,43,0.649,315.87,373.78,146.5,139.4,0.651,43879.200000024,43913.400000024,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629545,223746.00
07/11/2015 11:45,1,4.035,ACTIVE,217.3,352.20,60.03,1436629504,"033051125000135","174011321042388",31.39,45,0.558,318.06,369.57,126.0,120.6,0.563,37137.80000001,37167.30000001,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629547,223747.00
07/11/2015 11:45,2,6.795,ALERT,218.93,359.48,59.975,1436629504,"201051344000648","174011321042388",26.52,43.20,0,287.35,400.66,182.5,174.2,0.844,169995.0,169995.0,6021,0,0,0,L,1122011218,0,124.04,126.98,0002,40,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629548,223748.00
07/11/2015 11:45,2,6.896,ACTIVE,218.26,360.08,59.949,1436629504,"201051344001093","174011321042388",26.94,46.60,0,330.63,400.66,188.1,179.6,0.866,172461.8,172461.8,6011,0,0,0,L,1122011218,0,124.04,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629549,223749.00
07/11/2015 11:45,2,6.875,ALERT,218.93,358.88,59.965,1436629504,"201051344000645","174011321042388",26.58,43.20,0,298.47,403.67,184.9,176.6,0.840,170614.9,170614.9,6028,0,0,0,L,1122011218,0,124.49,126.75,0002,38,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629551,223750.00
07/11/2015 11:45,2,6.656,ACTIVE,216.67,365.49,59.970,1436629504,"274151322000085","174011321042388",26.14,56.30,0,331.53,385.33,176.3,168.3,0.676,452954.2,452954.2,7298,0,0,0,L,1151911521,0,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629552,223751.00
07/11/2015 11:45,2,6.857,ACTIVE,218.71,359.18,59.970,1436629504,"201051344000651","174011321042388",26.52,45.00,0,331.53,399.16,184.2,175.8,0.835,169951.7,169951.7,6007,0,0,0,L,1122011218,0,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629553,223752.00
07/11/2015 11:45,2,6.834,ALERT,218.03,357.68,59.959,1436629504,"201051344000867","174011321042388",26.76,45.80,0,294.26,399.76,185.2,176.8,0.844,162408.8,162408.8,6026,0,0,0,L,1122011218,0,124.04,126.07,0002,40,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629555,223753.00
07/11/2015 11:45,1,6.328,ACTIVE,216.8,331.90,60.03,1436629504,"040051121000095","174011321042388",21.38,43,0.597,317.29,371.60,134.6,128.7,0.598,43001,43032.7,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629556,223754.00
07/11/2015 11:45,2,6.844,ACTIVE,216.67,357.08,59.965,1436629504,"201051344001230","174011321042388",26.68,49.80,0,331.83,400.36,184.8,176.5,0.875,173490.7,173490.7,6031,0,0,0,L,1122011218,0,123.59,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629557,223755.00
07/11/2015 11:45,2,6.846,ALERT,218.93,360.38,59.981,1436629504,"201051344000576","174011321042388",26.80,41.30,0,284.94,405.17,185.7,177.3,0.853,169845.9,169845.9,6033,0,0,0,L,1122011218,0,124.27,126.30,0002,37,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629559,223756.00
07/11/2015 11:45,2,6.865,ALERT,219.16,359.78,59.949,1436629504,"201051344000579","174011321042388",26.40,48.80,0,284.04,400.36,183.5,175.2,0.853,176342.4,176342.4,6012,0,0,0,L,1122011218,0,124.27,126.53,0002,43,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436629561,223757.00
07/11/2015 12:00,2,7.207,ACTIVE,217.80,358.88,59.975,1436630404,"201051344000955","174011321042388",25.76,49.80,0,331.23,400.06,188.1,179.6,0.902,175442.6,175442.6,6016,0,0,0,L,1122011218,0,123.59,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630405,223758.00
07/11/2015 12:00,1,6.695,ACTIVE,216.5,356.80,60.00,1436630404,"040051121000195","174011321042388",23.38,49,0.686,316.77,378.27,155.7,147.4,0.683,46487.399999988,46523.399999988,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630406,223759.00
07/11/2015 12:00,2,7.107,ACTIVE,216.90,373.01,59.965,1436630404,"274151322000095","174011321042388",26.50,61.00,0,330.93,388.34,190.8,182.2,0.720,474867.8,474867.8,6921,0,0,0,L,1151911521,0,125.17,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630407,223760.00
07/11/2015 12:00,2,7.188,ALERT,218.71,360.08,59.996,1436630404,"201051344000868","174011321042388",26.60,43.00,0,299.07,402.16,193.7,185.1,0.875,161840.4,161840.4,6022,0,0,0,L,1122011218,0,124.04,126.75,0002,39,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630409,223761.00
07/11/2015 12:00,2,7.129,ACTIVE,220.29,362.49,59.959,1436630404,"201051344000853","174011321042388",27.00,43.40,0,334.84,407.57,194.9,186.2,0.906,168139.1,168139.1,6021,0,0,0,L,1122011218,0,125.17,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630410,223762.00
07/11/2015 12:00,2,7.062,ACTIVE,219.16,360.38,59.965,1436630404,"201051344000582","174011321042388",26.38,46.00,0,331.83,401.56,188.7,180.2,0.875,168196.3,168196.3,6007,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630411,223763.00
07/11/2015 12:00,1,6.601,ACTIVE,217.6,355.91,60.03,1436630404,"040051121000097","174011321042388",23.32,48,0.678,316.00,377.62,153.2,146.7,0.677,44688.800000012,44724.600000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630412,223764.00
