ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 12:00,2,7.178,ALERT,220.29,362.19,59.959,1436630404,"201051344000469","174011321042388",26.86,41.00,0,298.47,403.97,195.2,186.5,0.932,163412.7,163412.7,6015,0,0,0,L,1122011218,0,124.49,127.43,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630414,223765.00
07/11/2015 12:00,2,7.225,ALERT,220.06,362.19,59.970,1436630404,"201051344000988","174011321042388",26.22,44.80,0,297.57,407.27,191.9,183.3,0.884,162925.8,162925.8,6013,0,0,0,L,1122011218,0,124.49,127.20,0002,40,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630415,223766.00
07/11/2015 12:00,2,7.178,ALERT,219.84,360.08,59.959,1436630404,"201051344001158","174011321042388",25.98,47.80,0,298.77,401.26,188.9,180.4,0.879,168938.0,168938.0,6010,0,0,0,L,1122011218,0,124.27,126.98,0002,46,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630417,223767.00
07/11/2015 12:00,2,7.188,ACTIVE,218.93,359.78,59.970,1436630404,"201051344001025","174011321042388",26.58,50.80,0,330.93,401.86,193.3,184.7,0.862,172544.1,172544.1,6005,0,0,0,L,1122011218,0,124.04,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630418,223768.00
07/11/2015 12:00,1,4.849,ACTIVE,217.5,373.62,60.00,1436630404,"033051125000118","174011321042388",36.76,48,0.785,312.96,384.10,177.3,169.7,0.776,49799.4,49841,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630419,223769.00
07/11/2015 12:00,2,7.090,ACTIVE,219.84,361.29,59.970,1436630404,"201051344000569","174011321042388",27.15,43.60,0,315.90,413.29,194.9,186.2,0.906,176009.5,176009.5,6022,0,0,0,L,1122011218,0,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630420,223770.00
07/11/2015 12:00,2,4.637,ACTIVE,217.35,392.55,59.959,1436630404,"274151322000094","174011321042388",35.96,59.00,0,368.50,434.63,168.3,160.5,0.645,358927.8,358927.8,7401,0,0,0,L,1151911521,0,125.17,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630422,223771.00
07/11/2015 12:00,1,6.701,ACTIVE,217.4,337.26,60.00,1436630404,"040051121000068","174011321042388",21.26,44,0.627,317.03,373.36,141.7,135.6,0.625,42610.8,42644.2,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630423,223772.00
07/11/2015 12:00,2,7.078,ACTIVE,220.06,361.29,59.965,1436630404,"201051344000458","174011321042388",26.86,45.30,0,332.73,402.77,192.5,183.8,0.906,171799.8,171799.8,6015,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630424,223773.00
07/11/2015 12:00,2,6.748,ACTIVE,217.13,348.66,59.965,1436630404,"274151322000087","174011321042388",24.21,78.00,0,331.83,382.93,165.4,157.8,0.636,429783.4,429783.4,6891,0,0,0,L,1151911521,0,125.17,124.04,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630425,223774.00
07/11/2015 12:00,2,6.885,ACTIVE,217.13,369.10,59.959,1436630404,"274151322000052","174011321042388",25.72,65.00,0,330.93,385.03,179.2,171.1,0.689,459519.3,459519.3,7292,0,0,0,L,1151911521,0,124.72,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630426,223775.00
07/11/2015 12:00,2,7.066,ACTIVE,218.03,359.18,59.970,1436630404,"201051344001145","174011321042388",26.56,46.60,0,330.93,400.06,190.0,181.5,0.862,176934.3,176934.3,6025,0,0,0,L,1122011218,0,123.81,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630427,223776.00
07/11/2015 12:00,2,7.139,ACTIVE,217.80,358.28,59.949,1436630404,"201051344000685","174011321042388",26.24,47.50,0,330.93,400.66,189.7,181.2,0.915,175936.9,175936.9,6027,0,0,0,L,1122011218,0,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630427,223777.00
07/11/2015 12:00,2,6.848,ACTIVE,216.90,359.48,59.965,1436630404,"274151322000088","174011321042388",25.56,59.30,0,330.93,384.73,177.2,169.1,0.676,440397.8,440397.8,6904,0,0,0,L,1151911521,0,125.62,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630428,223778.00
07/11/2015 12:00,2,7.098,ACTIVE,218.71,359.48,59.959,1436630404,"201051344000438","174011321042388",26.10,49.80,0,331.23,400.36,187.6,179.2,0.875,176044.9,176044.9,6006,0,0,0,L,1122011218,0,124.49,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630429,223779.00
07/11/2015 12:00,2,7.158,ACTIVE,218.93,358.58,59.965,1436630404,"201051344001135","174011321042388",26.16,47.50,0,330.93,399.76,189.6,181.0,0.862,167390.0,167390.0,5992,0,0,0,L,1122011218,0,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630430,223780.00
07/11/2015 12:00,2,7.010,ACTIVE,218.26,358.88,59.959,1436630404,"201051344000417","174011321042388",26.10,54.30,0,331.23,399.46,185.2,176.8,0.875,171621.4,171621.4,6007,0,0,0,L,1122011218,0,123.81,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630431,223781.00
07/11/2015 12:00,2,7.227,ACTIVE,218.03,357.38,59.965,1436630404,"201051344000594","174011321042388",26.06,53.00,0,330.93,401.86,190.8,182.2,0.879,172225.5,172225.5,6011,0,0,0,L,1122011218,0,123.81,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630432,223782.00
07/11/2015 12:00,2,6.834,ACTIVE,216.67,371.21,59.970,1436630404,"274151322000083","174011321042388",25.78,63.00,0,331.23,385.33,178.3,170.2,0.716,455628.1,455628.1,7313,0,0,0,L,1151911521,0,124.94,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630433,223783.00
07/11/2015 12:00,2,7.191,ACTIVE,219.16,361.29,59.954,1436630404,"201051344000585","174011321042388",26.44,49.50,0,332.73,400.96,192.8,184.1,0.893,171300.1,171300.1,6006,0,0,0,L,1122011218,0,123.81,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630434,223784.00
07/11/2015 12:00,2,6.902,ACTIVE,217.13,365.80,59.970,1436630404,"274151322000054","174011321042388",25.60,60.00,0,330.93,385.93,178.9,170.7,0.676,450676.5,450676.5,6892,0,0,0,L,1151911521,0,125.40,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630435,223785.00
07/11/2015 12:00,2,7.238,ACTIVE,219.16,360.99,59.975,1436630404,"201051344001203","174011321042388",26.60,49.80,0,332.13,402.16,195.0,186.3,0.906,172431.8,172431.8,6010,0,0,0,L,1122011218,0,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630436,223786.00
07/11/2015 12:00,2,7.055,ACTIVE,217.80,360.69,60.002,1436630404,"201051344000646","174011321042388",26.40,52.30,0,330.93,401.56,188.7,180.2,0.893,169504.0,169504.0,6002,0,0,0,L,1122011218,0,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630437,223787.00
07/11/2015 12:00,2,4.564,ACTIVE,217.80,404.57,59.965,1436630404,"274151322000068","174011321042388",36.34,61.00,0,369.70,434.93,167.1,159.4,0.632,358035.2,358035.2,7008,0,0,0,L,1151911521,0,125.62,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630438,223788.00
07/11/2015 12:00,2,7.236,ACTIVE,217.80,356.78,59.965,1436630404,"274151322000076","174011321042388",26.26,64.30,0,331.23,387.74,192.5,183.9,0.742,480732.4,480732.4,7293,0,0,0,L,1151911521,0,125.17,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630439,223789.00
07/11/2015 12:00,1,4.251,ACTIVE,217.1,359.27,60.03,1436630404,"033051125000132","174011321042388",31.49,47,0.581,318.11,370.75,133.2,125.5,0.588,37364.000000024,37394.900000024,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630440,223790.00
07/11/2015 12:00,1,4.820,ACTIVE,217.9,331.22,60.03,1436630404,"033051125000150","174011321042388",36.59,47,0.779,314.46,383.88,175.5,168.7,0.771,49889.800000012,49931.100000024,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630441,223791.00
07/11/2015 12:00,2,7.184,ACTIVE,217.80,357.68,59.965,1436630404,"201051344000890","174011321042388",26.12,53.50,0,331.83,401.56,190.0,181.5,0.879,173845.6,173845.6,6010,0,0,0,L,1122011218,0,124.04,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630442,223792.00
07/11/2015 12:00,2,7.217,ACTIVE,219.61,362.49,59.975,1436630404,"201051344000900","174011321042388",27.19,41.30,0,331.83,403.67,198.7,189.9,0.902,174219.4,174219.4,6025,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630443,223793.00
07/11/2015 12:00,2,7.035,ACTIVE,218.93,361.59,59.970,1436630404,"201051344000633","174011321042388",26.66,50.20,0,330.93,400.96,189.9,181.3,0.893,163732.6,163732.6,6025,0,0,0,L,1122011218,0,124.49,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630444,223794.00
07/11/2015 12:00,1,6.660,ACTIVE,217.8,370.20,60.00,1436630404,"040051121000185","174011321042388",23.12,50,0.680,317.59,377.21,153.2,147.7,0.680,43850.099999999,43886.099999999,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630445,223795.00
07/11/2015 12:00,2,7.176,ACTIVE,220.06,362.19,59.996,1436630404,"201051344000983","174011321042388",26.80,44.00,0,333.03,403.37,194.7,186.0,0.910,171180.2,171180.2,6025,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630446,223796.00
07/11/2015 12:00,2,7.053,ACTIVE,219.16,360.08,59.965,1436630404,"201051344000917","174011321042388",26.84,46.60,0,330.63,400.66,191.6,183.0,0.906,174316.7,174316.7,6027,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630447,223797.00
07/11/2015 12:00,1,6.104,ACTIVE,217.1,361.61,60.03,1436630404,"040051121000116","174011321042388",24.46,45,0.658,316.31,375.32,148.6,141.9,0.657,43913.400000024,43948.300000024,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630448,223798.00
07/11/2015 12:00,1,4.195,ACTIVE,217.8,345.00,60.03,1436630404,"033051125000135","174011321042388",31.24,46,0.579,318.62,371.20,130.4,125.6,0.580,37167.30000001,37197.90000001,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630450,223799.00
07/11/2015 12:00,2,7.115,ACTIVE,219.84,359.78,59.970,1436630404,"201051344000648","174011321042388",26.36,45.00,0,337.54,402.77,190.0,181.4,0.875,170039.5,170039.5,6023,0,0,0,L,1122011218,0,124.27,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630451,223800.00
07/11/2015 12:00,2,7.186,ACTIVE,219.39,360.99,59.975,1436630404,"201051344001093","174011321042388",26.68,48.00,0,331.53,402.46,194.1,185.4,0.888,172507.4,172507.4,6012,0,0,0,L,1122011218,0,124.49,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630451,223801.00
07/11/2015 12:00,2,7.191,ACTIVE,219.84,360.69,59.954,1436630404,"201051344000645","174011321042388",26.48,44.50,0,336.94,401.86,192.8,184.2,0.879,170660.0,170660.0,6030,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630452,223802.00
07/11/2015 12:00,2,6.949,ACTIVE,217.58,352.57,59.965,1436630404,"274151322000085","174011321042388",25.86,58.30,0,330.33,385.93,181.8,173.5,0.694,452996.8,452996.8,7299,0,0,0,L,1151911521,0,125.85,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630453,223803.00
07/11/2015 12:00,2,7.166,ACTIVE,219.61,361.59,59.954,1436630404,"201051344000651","174011321042388",26.22,46.80,0,333.33,401.26,190.4,181.8,0.853,169996.3,169996.3,6008,0,0,0,L,1122011218,0,125.17,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630454,223804.00
07/11/2015 12:00,2,7.066,ACTIVE,218.93,359.48,59.965,1436630404,"201051344000867","174011321042388",26.86,47.00,0,330.93,400.36,192.1,183.4,0.875,162453.8,162453.8,6028,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630455,223805.00
07/11/2015 12:00,1,6.599,ACTIVE,217.2,350.56,60.03,1436630404,"040051121000095","174011321042388",21.18,44,0.614,317.52,373.56,139.1,133.1,0.613,43032.7,43065.2,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630456,223806.00
07/11/2015 12:00,2,7.146,ACTIVE,217.80,358.58,59.959,1436630404,"201051344001230","174011321042388",26.50,51.50,0,332.43,402.46,191.7,183.1,0.897,173535.6,173535.6,6032,0,0,0,L,1122011218,0,124.04,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630457,223807.00
07/11/2015 12:00,2,7.135,ACTIVE,220.06,361.59,59.981,1436630404,"201051344000576","174011321042388",26.80,42.80,0,336.64,406.97,193.7,185.0,0.884,169891.1,169891.1,6035,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630458,223808.00
07/11/2015 12:00,2,7.104,ACTIVE,220.29,362.49,59.970,1436630404,"201051344000579","174011321042388",26.42,50.80,0,337.24,405.17,190.2,181.7,0.893,176386.8,176386.8,6014,0,0,0,L,1122011218,0,124.94,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436630459,223809.00
07/11/2015 12:15,2,7.352,ACTIVE,218.26,360.08,59.959,1436631303,"201051344000955","174011321042388",25.86,51.50,0,330.93,402.77,192.5,183.9,0.910,175488.3,175488.3,6017,0,0,0,L,1122011218,0,123.59,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631305,223810.00
07/11/2015 12:15,1,7.002,ACTIVE,217.4,336.64,60.00,1436631303,"040051121000195","174011321042388",23.04,50,0.705,315.44,378.03,160.5,152.6,0.700,46523.399999988,46561.099999976,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631306,223811.00
07/11/2015 12:15,2,7.465,ACTIVE,217.13,354.97,59.965,1436631303,"274151322000095","174011321042388",25.96,64.00,0,330.33,391.34,196.1,187.3,0.734,474914.3,474914.3,6922,0,0,0,L,1151911521,0,125.40,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631307,223812.00
07/11/2015 12:15,2,7.512,ACTIVE,218.93,361.29,59.949,1436631303,"201051344000868","174011321042388",26.30,45.00,0,330.03,403.67,200.0,191.1,0.897,161887.5,161887.5,6024,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631308,223813.00
07/11/2015 12:15,2,7.527,ACTIVE,220.74,363.69,59.970,1436631303,"201051344000853","174011321042388",26.38,45.30,0,336.94,409.68,201.2,192.2,0.932,168186.4,168186.4,6022,0,0,0,L,1122011218,0,125.40,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631309,223814.00
07/11/2015 12:15,2,7.379,ACTIVE,219.61,360.99,59.970,1436631303,"201051344000582","174011321042388",26.00,47.30,0,330.03,404.27,194.2,185.5,0.902,168242.2,168242.2,6008,0,0,0,L,1122011218,0,124.49,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631309,223815.00
07/11/2015 12:15,1,6.830,ACTIVE,217.4,367.05,60.03,1436631303,"040051121000097","174011321042388",23.13,49,0.697,315.95,379.54,157.2,150.8,0.691,44724.600000012,44761.900000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631311,223816.00
07/11/2015 12:15,2,7.451,ACTIVE,220.29,362.79,59.970,1436631303,"201051344000469","174011321042388",26.58,42.50,0,336.64,409.98,200.7,191.8,0.955,163460.0,163460.0,6017,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631312,223817.00
07/11/2015 12:15,2,7.584,ACTIVE,220.52,363.39,60.002,1436631303,"201051344000988","174011321042388",25.68,46.80,0,336.94,408.78,197.3,188.5,0.906,162972.2,162972.2,6015,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631313,223818.00
07/11/2015 12:15,2,7.477,ACTIVE,220.29,361.29,59.970,1436631303,"201051344001158","174011321042388",25.66,49.80,0,336.64,407.57,194.4,185.7,0.910,168983.6,168983.6,6012,0,0,0,L,1122011218,0,124.72,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631314,223819.00
07/11/2015 12:15,2,7.498,ACTIVE,219.39,361.29,59.928,1436631303,"201051344001025","174011321042388",26.08,53.00,0,331.23,404.87,197.9,189.1,0.893,172590.9,172590.9,6006,0,0,0,L,1122011218,0,124.27,126.98,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631315,223820.00
07/11/2015 12:15,1,5.085,ACTIVE,217.2,379.95,60.00,1436631303,"033051125000118","174011321042388",36.19,49,0.810,312.77,385.57,183.1,174.0,0.795,49841,49884,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631316,223821.00
07/11/2015 12:15,2,7.490,ACTIVE,220.06,363.39,60.002,1436631303,"201051344000569","174011321042388",26.48,44.80,0,335.44,408.78,200.9,192.0,0.924,176056.6,176056.6,6023,0,0,0,L,1122011218,0,124.27,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631317,223822.00
07/11/2015 12:15,2,4.861,ACTIVE,217.35,402.46,60.002,1436631303,"274151322000094","174011321042388",35.13,61.00,0,366.70,432.82,172.9,165.0,0.672,358968.5,358968.5,7402,0,0,0,L,1151911521,0,124.72,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631318,223823.00
07/11/2015 12:15,1,6.995,ACTIVE,217.7,334.95,60.00,1436631303,"040051121000068","174011321042388",20.80,46,0.641,315.94,375.09,144.7,138.9,0.640,42644.2,42678.2,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631319,223824.00
07/11/2015 12:15,2,7.543,ACTIVE,220.29,361.29,59.975,1436631303,"201051344000458","174011321042388",26.00,46.80,0,337.24,408.78,198.7,189.8,0.941,171846.3,171846.3,6016,0,0,0,L,1122011218,0,124.94,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631320,223825.00
07/11/2015 12:15,2,7.033,ACTIVE,217.35,370.30,59.965,1436631303,"274151322000087","174011321042388",23.78,81.00,0,331.53,384.13,169.2,161.4,0.636,429823.3,429823.3,6892,0,0,0,L,1151911521,0,125.40,124.04,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631321,223826.00
07/11/2015 12:15,2,7.152,ACTIVE,217.35,370.30,59.965,1436631303,"274151322000052","174011321042388",25.45,67.00,0,330.93,387.44,184.5,176.1,0.712,459562.6,459562.6,7293,0,0,0,L,1151911521,0,124.94,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631322,223827.00
07/11/2015 12:15,2,7.479,ACTIVE,218.03,360.99,59.975,1436631303,"201051344001145","174011321042388",25.84,48.30,0,331.23,403.37,195.8,187.1,0.888,176980.2,176980.2,6026,0,0,0,L,1122011218,0,123.81,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631323,223828.00
07/11/2015 12:15,2,7.439,ACTIVE,218.03,359.78,59.959,1436631303,"201051344000685","174011321042388",25.92,49.50,0,330.93,403.67,195.3,186.6,0.946,175982.9,175982.9,6028,0,0,0,L,1122011218,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631324,223829.00
07/11/2015 12:15,2,7.133,ACTIVE,217.35,366.70,59.981,1436631303,"274151322000088","174011321042388",25.13,61.70,0,330.93,387.14,181.4,173.1,0.681,440440.5,440440.5,6905,0,0,0,L,1151911521,0,125.62,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631324,223830.00
07/11/2015 12:15,2,7.324,ACTIVE,218.93,360.08,59.954,1436631303,"201051344000438","174011321042388",26.00,51.30,0,331.23,402.77,192.7,184.1,0.893,176090.3,176090.3,6007,0,0,0,L,1122011218,0,124.49,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631326,223831.00
07/11/2015 12:15,2,7.492,ACTIVE,219.16,360.38,59.959,1436631303,"201051344001135","174011321042388",25.62,49.50,0,331.23,402.46,194.4,185.7,0.888,167435.8,167435.8,5993,0,0,0,L,1122011218,0,124.27,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631327,223832.00
07/11/2015 12:15,2,7.338,ACTIVE,218.48,360.08,59.996,1436631303,"201051344000417","174011321042388",25.58,56.00,0,331.23,402.46,190.1,181.6,0.897,171666.2,171666.2,6008,0,0,0,L,1122011218,0,123.81,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631328,223833.00
07/11/2015 12:15,2,7.518,ACTIVE,218.26,359.48,59.933,1436631303,"201051344000594","174011321042388",25.92,54.80,0,328.82,404.27,197.4,188.7,0.924,172271.8,172271.8,6012,0,0,0,L,1122011218,0,124.04,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631329,223834.00
07/11/2015 12:15,2,7.094,ACTIVE,216.90,352.87,60.002,1436631303,"274151322000083","174011321042388",25.58,66.00,0,330.63,387.44,183.6,175.3,0.729,455671.2,455671.2,7314,0,0,0,L,1151911521,0,124.49,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631330,223835.00
07/11/2015 12:15,2,7.449,ACTIVE,219.61,362.79,59.975,1436631303,"201051344000585","174011321042388",26.14,51.80,0,331.23,403.37,197.2,188.4,0.910,171346.6,171346.6,6007,0,0,0,L,1122011218,0,124.04,127.43,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631331,223836.00
07/11/2015 12:15,2,7.154,ACTIVE,217.35,351.97,59.959,1436631303,"274151322000054","174011321042388",25.29,62.80,0,330.63,388.34,183.2,174.9,0.698,450719.7,450719.7,6893,0,0,0,L,1151911521,0,125.40,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631332,223837.00
07/11/2015 12:15,2,7.547,ACTIVE,219.16,361.29,59.965,1436631303,"201051344001203","174011321042388",26.20,51.50,0,331.53,404.87,200.2,191.3,0.941,172478.9,172478.9,6011,0,0,0,L,1122011218,0,124.72,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631333,223838.00
07/11/2015 12:15,2,7.449,ACTIVE,218.03,359.18,59.928,1436631303,"201051344000646","174011321042388",25.66,54.00,0,330.03,403.67,193.6,184.9,0.915,169549.6,169549.6,6003,0,0,0,L,1122011218,0,124.04,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631334,223839.00
07/11/2015 12:15,2,4.793,ACTIVE,218.03,402.77,59.970,1436631303,"274151322000068","174011321042388",35.60,63.30,0,365.80,432.52,174.4,166.4,0.663,358075.7,358075.7,7009,0,0,0,L,1151911521,0,125.62,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631335,223840.00
07/11/2015 12:15,2,7.590,ACTIVE,217.80,350.77,59.959,1436631303,"274151322000076","174011321042388",25.76,67.00,0,331.53,389.84,197.9,189.1,0.765,480779.0,480779.0,7294,0,0,0,L,1151911521,0,125.17,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631336,223841.00
07/11/2015 12:15,1,4.449,ACTIVE,217.5,366.77,60.03,1436631303,"033051125000132","174011321042388",30.96,49,0.599,317.55,371.60,137.1,129.6,0.606,37394.900000024,37426.800000024,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631337,223842.00
07/11/2015 12:15,1,5.062,ACTIVE,218.0,362.74,60.03,1436631303,"033051125000150","174011321042388",35.99,49,0.806,313.49,385.66,181.3,174.7,0.796,49931.100000024,49974,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631338,223843.00
07/11/2015 12:15,2,7.355,ACTIVE,217.80,359.18,59.975,1436631303,"201051344000890","174011321042388",26.12,55.50,0,330.93,403.97,194.5,185.8,0.893,173891.6,173891.6,6011,0,0,0,L,1122011218,0,124.04,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631339,223844.00
07/11/2015 12:15,2,7.525,ACTIVE,219.61,362.49,59.959,1436631303,"201051344000900","174011321042388",26.82,43.60,0,331.23,409.98,204.4,195.4,0.919,174267.4,174267.4,6026,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631340,223845.00
07/11/2015 12:15,2,7.461,ACTIVE,219.16,362.79,59.981,1436631303,"201051344000633","174011321042388",25.90,52.50,0,330.63,403.37,195.7,186.9,0.915,163778.7,163778.7,6026,0,0,0,L,1122011218,0,124.49,126.98,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631341,223846.00
07/11/2015 12:15,1,6.974,ACTIVE,218.0,349.75,60.00,1436631303,"040051121000185","174011321042388",22.74,51,0.701,316.57,378.96,157.8,152.0,0.698,43886.099999999,43923.499999999,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631342,223847.00
07/11/2015 12:15,2,7.449,ACTIVE,220.29,362.79,59.970,1436631303,"201051344000983","174011321042388",26.62,46.40,0,336.64,409.08,200.7,191.8,0.928,171227.3,171227.3,6026,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631343,223848.00
07/11/2015 12:15,2,7.422,ACTIVE,219.16,360.99,59.975,1436631303,"201051344000917","174011321042388",26.24,48.50,0,330.33,403.37,197.2,188.4,0.937,174363.1,174363.1,6028,0,0,0,L,1122011218,0,124.27,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631344,223849.00
07/11/2015 12:15,1,6.390,ACTIVE,216.5,362.16,60.03,1436631303,"040051121000116","174011321042388",24.03,46,0.677,315.05,376.82,152.8,145.8,0.671,43948.300000024,43984.100000024,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631345,223850.00
07/11/2015 12:15,1,4.389,ACTIVE,217.8,326.09,60.03,1436631303,"033051125000135","174011321042388",30.61,48,0.594,317.83,372.14,133.7,128.8,0.598,37197.90000001,37229.50000001,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631347,223851.00
07/11/2015 12:15,2,7.434,ACTIVE,219.84,362.49,59.975,1436631303,"201051344000648","174011321042388",25.96,46.80,0,333.93,408.78,195.5,186.8,0.906,170085.4,170085.4,6024,0,0,0,L,1122011218,0,124.27,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631347,223852.00
07/11/2015 12:15,2,7.443,ACTIVE,219.16,362.19,59.949,1436631303,"201051344001093","174011321042388",26.44,50.40,0,330.63,404.87,199.2,190.4,0.910,172554.4,172554.4,6013,0,0,0,L,1122011218,0,124.27,126.75,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631348,223853.00
07/11/2015 12:15,2,7.564,ACTIVE,220.06,362.19,59.970,1436631303,"201051344000645","174011321042388",25.82,47.00,0,334.24,407.57,197.8,189.0,0.902,170706.5,170706.5,6031,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631349,223854.00
07/11/2015 12:15,2,7.193,ACTIVE,217.13,369.40,59.975,1436631303,"274151322000085","174011321042388",25.60,60.80,0,331.23,388.04,186.5,178.1,0.712,453040.9,453040.9,7300,0,0,0,L,1151911521,0,125.40,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631350,223855.00
07/11/2015 12:15,2,7.439,ACTIVE,219.39,361.29,59.981,1436631303,"201051344000651","174011321042388",25.88,48.80,0,331.23,407.27,195.1,186.4,0.884,170042.3,170042.3,6009,0,0,0,L,1122011218,0,124.94,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631351,223856.00
07/11/2015 12:15,2,7.537,ACTIVE,218.93,358.28,59.975,1436631303,"201051344000867","174011321042388",25.90,49.00,0,330.93,402.77,197.6,188.8,0.906,162500.3,162500.3,6029,0,0,0,L,1122011218,0,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631352,223857.00
07/11/2015 12:15,1,6.940,ACTIVE,217.2,324.59,60.03,1436631303,"040051121000095","174011321042388",20.47,46,0.626,315.38,374.22,141.4,135.3,0.627,43065.2,43098.8,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631353,223858.00
07/11/2015 12:15,2,7.359,ACTIVE,217.58,358.88,59.975,1436631303,"201051344001230","174011321042388",26.34,53.50,0,331.53,403.67,196.4,187.6,0.902,173582.0,173582.0,6033,0,0,0,L,1122011218,0,123.81,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631354,223859.00
07/11/2015 12:15,2,7.320,ACTIVE,220.06,362.19,59.981,1436631303,"201051344000576","174011321042388",26.82,44.50,0,336.94,409.68,198.9,190.1,0.906,169937.9,169937.9,6036,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631355,223860.00
07/11/2015 12:15,2,7.434,ACTIVE,220.06,362.49,59.944,1436631303,"201051344000579","174011321042388",25.88,53.30,0,337.54,407.57,195.0,186.3,0.906,176432.8,176432.8,6015,0,0,0,L,1122011218,0,124.72,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436631356,223861.00
07/11/2015 12:30,2,7.541,ACTIVE,218.48,361.29,59.965,1436632204,"201051344000955","174011321042388",25.58,53.30,0,330.63,402.77,195.3,186.5,0.919,175534.7,175534.7,6018,0,0,0,L,1122011218,0,123.59,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632206,223862.00
07/11/2015 12:30,1,7.239,ACTIVE,217.1,326.59,60.03,1436632204,"040051121000195","174011321042388",22.77,51,0.718,316.88,380.12,164.0,155.2,0.718,46561.099999976,46599.599999976,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632207,223863.00
07/11/2015 12:30,2,7.598,ACTIVE,217.35,350.77,59.954,1436632204,"274151322000095","174011321042388",26.00,66.30,0,330.33,390.44,199.9,191.0,0.773,474961.6,474961.6,6923,0,0,0,L,1151911521,0,125.85,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632208,223864.00
07/11/2015 12:30,2,7.684,ACTIVE,219.16,360.08,59.954,1436632204,"201051344000868","174011321042388",25.80,46.80,0,331.53,404.27,200.8,191.9,0.902,161935.2,161935.2,6025,0,0,0,L,1122011218,0,123.81,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632209,223865.00
07/11/2015 12:30,2,7.676,ACTIVE,220.97,365.19,59.954,1436632204,"201051344000853","174011321042388",26.08,46.80,0,337.24,410.58,202.8,193.8,0.946,168234.5,168234.5,6023,0,0,0,L,1122011218,0,125.17,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632210,223866.00
07/11/2015 12:30,2,7.516,ACTIVE,220.06,361.59,59.959,1436632204,"201051344000582","174011321042388",25.82,49.80,0,333.93,405.47,196.5,187.7,0.906,168288.8,168288.8,6009,0,0,0,L,1122011218,0,124.27,127.65,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632211,223867.00
07/11/2015 12:30,1,7.026,ACTIVE,218.2,342.64,60.00,1436632204,"040051121000097","174011321042388",23.00,50,0.712,316.83,380.78,160.8,154.6,0.705,44761.900000012,44800.100000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632212,223868.00
07/11/2015 12:30,2,7.613,ACTIVE,220.74,366.70,59.949,1436632204,"201051344000469","174011321042388",26.06,45.30,0,337.24,410.28,201.1,192.2,0.963,163507.8,163507.8,6018,0,0,0,L,1122011218,0,124.49,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632213,223869.00
07/11/2015 12:30,2,7.598,ACTIVE,220.74,363.39,59.954,1436632204,"201051344000988","174011321042388",25.64,50.00,0,336.64,409.08,197.3,188.6,0.906,163019.2,163019.2,6016,0,0,0,L,1122011218,0,124.72,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632214,223870.00
07/11/2015 12:30,2,7.684,ACTIVE,220.74,363.39,59.949,1436632204,"201051344001158","174011321042388",25.11,53.00,0,337.54,408.18,195.3,186.6,0.919,169030.0,169030.0,6013,0,0,0,L,1122011218,0,124.49,127.43,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632215,223871.00
07/11/2015 12:30,2,7.621,ACTIVE,219.61,361.29,59.965,1436632204,"201051344001025","174011321042388",25.88,54.30,0,332.73,404.87,199.9,191.0,0.888,172638.3,172638.3,6007,0,0,0,L,1122011218,0,124.04,127.20,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632215,223872.00
07/11/2015 12:30,1,5.202,ACTIVE,217.8,371.94,60.03,1436632204,"033051125000118","174011321042388",36.10,50,0.823,313.69,387.88,186.9,178.2,0.812,49884,49928,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632217,223873.00
07/11/2015 12:30,2,7.695,ACTIVE,220.52,364.59,59.954,1436632204,"201051344000569","174011321042388",26.06,46.80,0,337.54,410.28,203.1,194.1,0.937,176104.7,176104.7,6024,0,0,0,L,1122011218,0,124.27,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632218,223874.00
07/11/2015 12:30,2,4.879,ACTIVE,217.80,393.45,59.954,1436632204,"274151322000094","174011321042388",35.74,62.50,0,366.40,432.22,176.1,168.1,0.676,359010.2,359010.2,7403,0,0,0,L,1151911521,0,125.40,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632218,223875.00
07/11/2015 12:30,1,7.118,ACTIVE,217.7,342.36,60.00,1436632204,"040051121000068","174011321042388",20.72,47,0.644,315.96,376.23,146.7,139.7,0.651,42678.2,42713,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632220,223876.00
07/11/2015 12:30,2,7.570,ACTIVE,220.52,364.59,59.965,1436632204,"201051344000458","174011321042388",26.08,49.50,0,338.14,409.38,200.0,191.1,0.950,171893.8,171893.8,6017,0,0,0,L,1122011218,0,124.72,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632221,223877.00
07/11/2015 12:30,2,7.230,ACTIVE,217.35,367.60,59.954,1436632204,"274151322000087","174011321042388",23.44,85.50,0,331.53,383.83,171.5,163.6,0.645,429863.9,429863.9,6893,0,0,0,L,1151911521,0,125.62,123.81,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632222,223878.00
07/11/2015 12:30,2,7.387,ACTIVE,217.80,367.30,59.959,1436632204,"274151322000052","174011321042388",25.11,70.00,0,330.33,387.44,187.8,179.3,0.720,459607.1,459607.1,7294,0,0,0,L,1151911521,0,125.40,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632223,223879.00
07/11/2015 12:30,2,7.646,ACTIVE,218.48,360.99,59.954,1436632204,"201051344001145","174011321042388",25.66,50.00,0,330.03,404.27,198.8,190.0,0.902,177027.3,177027.3,6027,0,0,0,L,1122011218,0,123.81,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632224,223880.00
07/11/2015 12:30,2,7.543,ACTIVE,218.26,360.69,59.965,1436632204,"201051344000685","174011321042388",25.98,51.50,0,330.63,403.97,198.4,189.6,0.955,176029.8,176029.8,6029,0,0,0,L,1122011218,0,124.27,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632225,223881.00
07/11/2015 12:30,2,7.287,ACTIVE,217.13,359.18,59.965,1436632204,"274151322000088","174011321042388",24.97,63.70,0,330.63,386.83,184.1,175.8,0.694,440484.1,440484.1,6906,0,0,0,L,1151911521,0,125.85,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632226,223882.00
07/11/2015 12:30,2,7.570,ACTIVE,219.16,361.59,59.965,1436632204,"201051344000438","174011321042388",25.52,53.50,0,331.53,404.27,195.7,186.9,0.919,176136.6,176136.6,6008,0,0,0,L,1122011218,0,124.27,127.20,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632227,223883.00
07/11/2015 12:30,2,7.572,ACTIVE,219.16,360.99,59.970,1436632204,"201051344001135","174011321042388",25.62,51.50,0,330.63,402.46,196.2,187.5,0.893,167482.3,167482.3,5994,0,0,0,L,1122011218,0,124.04,127.20,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632227,223884.00
07/11/2015 12:30,2,7.469,ACTIVE,218.71,360.99,60.002,1436632204,"201051344000417","174011321042388",25.49,56.50,0,330.93,402.77,192.9,184.3,0.910,171711.8,171711.8,6009,0,0,0,L,1122011218,0,123.59,126.75,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632228,223885.00
07/11/2015 12:30,2,7.631,ACTIVE,218.71,361.59,59.996,1436632204,"201051344000594","174011321042388",25.76,57.00,0,329.43,404.27,199.1,190.3,0.924,172318.9,172318.9,6013,0,0,0,L,1122011218,0,123.81,126.53,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632229,223886.00
07/11/2015 12:30,2,7.330,ACTIVE,217.13,353.47,59.949,1436632204,"274151322000083","174011321042388",25.27,67.70,0,330.63,387.74,187.3,178.9,0.747,455715.4,455715.4,7315,0,0,0,L,1151911521,0,125.17,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632230,223887.00
07/11/2015 12:30,2,7.705,ACTIVE,220.06,363.99,59.965,1436632204,"201051344000585","174011321042388",25.56,53.50,0,332.43,408.18,199.5,190.6,0.919,171393.7,171393.7,6008,0,0,0,L,1122011218,0,124.04,127.88,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632231,223888.00
07/11/2015 12:30,2,7.346,ACTIVE,217.58,376.92,59.970,1436632204,"274151322000054","174011321042388",24.97,65.30,0,330.33,388.04,185.6,177.2,0.707,450763.6,450763.6,6894,0,0,0,L,1151911521,0,125.62,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632232,223889.00
07/11/2015 12:30,2,7.762,ACTIVE,219.61,361.89,59.965,1436632204,"201051344001203","174011321042388",25.74,53.50,0,332.13,408.48,202.3,193.3,0.941,172526.7,172526.7,6012,0,0,0,L,1122011218,0,124.72,127.20,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632233,223890.00
07/11/2015 12:30,2,7.605,ACTIVE,218.26,360.08,59.938,1436632204,"201051344000646","174011321042388",25.43,56.00,0,329.13,403.97,196.0,187.2,0.919,169595.9,169595.9,6004,0,0,0,L,1122011218,0,124.04,126.75,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632234,223891.00
07/11/2015 12:30,2,4.783,ACTIVE,218.26,410.58,59.959,1436632204,"274151322000068","174011321042388",36.38,64.50,0,364.59,431.62,175.2,167.2,0.658,358117.2,358117.2,7010,0,0,0,L,1151911521,0,126.07,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632235,223892.00
07/11/2015 12:30,2,7.688,ACTIVE,218.26,353.17,60.007,1436632204,"274151322000076","174011321042388",25.92,68.70,0,331.53,390.74,201.9,193.0,0.773,480826.6,480826.6,7295,0,0,0,L,1151911521,0,125.62,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632236,223893.00
07/11/2015 12:30,1,4.579,ACTIVE,217.6,350.35,60.03,1436632204,"033051125000132","174011321042388",30.67,50,0.610,316.59,373.77,139.7,132.4,0.618,37426.800000024,37459.300000024,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632237,223894.00
07/11/2015 12:30,1,5.130,ACTIVE,217.9,347.87,60.00,1436632204,"033051125000150","174011321042388",36.30,49,0.822,314.52,387.11,185.3,178.0,0.813,49974,50017.900000036,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632238,223895.00
07/11/2015 12:30,2,7.645,ACTIVE,218.26,360.38,59.949,1436632204,"201051344000890","174011321042388",25.56,56.50,0,330.63,403.97,197.9,189.1,0.910,173938.2,173938.2,6012,0,0,0,L,1122011218,0,123.81,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632239,223896.00
07/11/2015 12:30,2,7.746,ACTIVE,220.29,363.39,59.965,1436632204,"201051344000900","174011321042388",26.56,45.50,0,336.94,411.18,208.3,199.2,0.937,174316.4,174316.4,6027,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632240,223897.00
07/11/2015 12:30,2,7.623,ACTIVE,219.39,360.99,59.975,1436632204,"201051344000633","174011321042388",25.76,54.80,0,332.13,403.97,198.8,189.9,0.924,163825.5,163825.5,6027,0,0,0,L,1122011218,0,124.49,127.20,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632241,223898.00
07/11/2015 12:30,1,7.180,ACTIVE,218.3,375.12,60.03,1436632204,"040051121000185","174011321042388",22.64,52,0.717,317.17,380.69,161.7,155.7,0.708,43923.499999999,43961.799999999,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632242,223899.00
07/11/2015 12:30,2,7.678,ACTIVE,220.74,362.79,59.965,1436632204,"201051344000983","174011321042388",26.16,48.50,0,337.24,410.58,203.3,194.3,0.919,171275.2,171275.2,6027,0,0,0,L,1122011218,0,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632243,223900.00
07/11/2015 12:30,2,7.631,ACTIVE,219.61,361.89,59.954,1436632204,"201051344000917","174011321042388",26.02,50.60,0,331.23,404.27,201.3,192.3,0.946,174410.5,174410.5,6029,0,0,0,L,1122011218,0,124.27,127.43,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632244,223901.00
07/11/2015 12:30,1,6.557,ACTIVE,217.2,342.61,60.03,1436632204,"040051121000116","174011321042388",24.05,46,0.693,314.95,378.62,156.9,149.5,0.689,43984.100000024,44020.900000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632246,223902.00
07/11/2015 12:30,1,4.479,ACTIVE,218.6,327.82,60.00,1436632204,"033051125000135","174011321042388",30.75,49,0.608,318.92,373.88,137.1,132.0,0.610,37229.50000001,37261.90000001,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632247,223903.00
07/11/2015 12:30,2,7.562,ACTIVE,220.29,364.29,59.959,1436632204,"201051344000648","174011321042388",25.90,49.30,0,337.24,409.98,198.5,189.7,0.915,170132.1,170132.1,6025,0,0,0,L,1122011218,0,124.27,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632248,223904.00
07/11/2015 12:30,2,7.662,ACTIVE,219.84,363.09,59.965,1436632204,"201051344001093","174011321042388",26.08,52.00,0,333.63,409.38,202.4,193.4,0.928,172602.0,172602.0,6014,0,0,0,L,1122011218,0,124.27,127.20,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632249,223905.00
07/11/2015 12:30,2,7.691,ACTIVE,220.52,362.79,59.965,1436632204,"201051344000645","174011321042388",25.84,49.50,0,337.84,409.08,201.2,192.3,0.910,170753.9,170753.9,6032,0,0,0,L,1122011218,0,124.94,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632250,223906.00
07/11/2015 12:30,2,7.406,ACTIVE,217.80,354.67,59.965,1436632204,"274151322000085","174011321042388",25.41,63.70,0,331.23,388.34,190.5,181.9,0.729,453085.7,453085.7,7301,0,0,0,L,1151911521,0,126.07,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632251,223907.00
07/11/2015 12:30,2,7.727,ACTIVE,220.06,362.79,59.959,1436632204,"201051344000651","174011321042388",25.41,51.30,0,332.43,408.48,198.8,190.0,0.893,170089.2,170089.2,6010,0,0,0,L,1122011218,0,124.94,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632252,223908.00
