ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 12:30,2,7.674,ACTIVE,219.61,360.69,59.959,1436632204,"201051344000867","174011321042388",25.96,51.50,0,330.63,403.37,201.6,192.7,0.919,162547.7,162547.7,6030,0,0,0,L,1122011218,0,124.49,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632253,223909.00
07/11/2015 12:30,1,7.189,ACTIVE,217.7,348.23,60.03,1436632204,"040051121000095","174011321042388",20.30,48,0.641,315.17,375.61,145.2,138.9,0.641,43098.8,43132.9,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632254,223910.00
07/11/2015 12:30,2,7.666,ACTIVE,218.26,361.59,59.949,1436632204,"201051344001230","174011321042388",25.94,54.80,0,330.03,404.87,201.3,192.4,0.932,173629.3,173629.3,6034,0,0,0,L,1122011218,0,124.04,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632255,223911.00
07/11/2015 12:30,2,7.697,ACTIVE,220.74,366.70,59.970,1436632204,"201051344000576","174011321042388",26.04,46.80,0,337.24,410.28,203.1,194.1,0.932,169985.5,169985.5,6037,0,0,0,L,1122011218,0,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632256,223912.00
07/11/2015 12:30,2,7.709,ACTIVE,220.97,365.19,59.965,1436632204,"201051344000579","174011321042388",25.58,55.30,0,338.44,408.78,199.8,190.9,0.937,176479.8,176479.8,6016,0,0,0,L,1122011218,0,124.94,127.43,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436632257,223913.00
07/11/2015 12:45,2,7.943,ACTIVE,219.16,362.79,59.959,1436633103,"201051344000955","174011321042388",26.52,52.50,0,316.50,410.58,213.2,203.9,1.003,175574.8,175574.8,6019,0,0,0,L,1122011218,0,123.81,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633104,223914.00
07/11/2015 12:45,1,7.614,ACTIVE,217.7,365.96,60.00,1436633103,"040051121000195","174011321042388",23.39,52,0.777,299.71,450.12,177.2,168.3,0.766,46599.599999976,46632.800000024,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633106,223915.00
07/11/2015 12:45,2,8.105,ACTIVE,217.58,359.18,59.959,1436633103,"274151322000095","174011321042388",26.48,67.00,0,329.43,396.75,217.1,207.6,0.813,475002.9,475002.9,6924,0,0,0,L,1151911521,0,125.40,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633107,223916.00
07/11/2015 12:45,2,8.168,ACTIVE,219.61,364.59,59.975,1436633103,"201051344000868","174011321042388",26.68,45.80,0,317.10,417.19,220.8,211.2,0.981,161976.4,161976.4,6026,0,0,0,L,1122011218,0,124.27,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633107,223917.00
07/11/2015 12:45,2,8.062,ACTIVE,221.64,368.50,59.970,1436633103,"201051344000853","174011321042388",27.17,46.00,0,319.81,416.89,222.2,212.5,1.030,168276.0,168276.0,6024,0,0,0,L,1122011218,0,125.62,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633108,223918.00
07/11/2015 12:45,2,8.043,ACTIVE,220.29,365.19,59.954,1436633103,"201051344000582","174011321042388",26.40,49.30,0,317.10,418.09,215.0,205.6,1.003,168329.1,168329.1,6010,0,0,0,L,1122011218,0,124.72,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633109,223919.00
07/11/2015 12:45,1,7.432,ACTIVE,218.6,329.61,60.00,1436633103,"040051121000097","174011321042388",23.49,50,0.766,286.17,451.86,173.7,166.4,0.759,44800.100000012,44833.100000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633110,223920.00
07/11/2015 12:45,2,8.156,ACTIVE,221.42,367.00,59.970,1436633103,"201051344000469","174011321042388",26.90,43.60,0,316.20,417.49,222.1,212.4,1.012,163549.2,163549.2,6019,0,0,0,L,1122011218,0,124.72,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633111,223921.00
07/11/2015 12:45,2,8.211,ACTIVE,221.42,367.30,59.959,1436633103,"201051344000988","174011321042388",26.36,48.30,0,317.40,415.39,219.2,209.6,1.003,163059.9,163059.9,6017,0,0,0,L,1122011218,0,125.17,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633113,223922.00
07/11/2015 12:45,2,8.043,ACTIVE,221.19,364.29,59.996,1436633103,"201051344001158","174011321042388",26.50,50.80,0,318.00,415.39,215.8,206.4,1.003,169070.2,169070.2,6014,0,0,0,L,1122011218,0,124.72,127.43,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633114,223923.00
07/11/2015 12:45,2,8.168,ACTIVE,220.06,363.69,59.959,1436633103,"201051344001025","174011321042388",26.72,53.80,0,318.91,417.49,221.0,211.4,0.977,172679.5,172679.5,6008,0,0,0,L,1122011218,0,124.27,127.43,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633115,223924.00
07/11/2015 12:45,1,5.525,ACTIVE,218.2,349.68,60.00,1436633103,"033051125000118","174011321042388",36.82,50,0.893,298.03,450.82,202.4,193.6,0.867,49928,49965.9,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633116,223925.00
07/11/2015 12:45,2,8.055,ACTIVE,220.97,367.90,59.933,1436633103,"201051344000569","174011321042388",27.17,45.80,0,319.81,417.79,221.7,212.0,1.025,176146.4,176146.4,6025,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633117,223926.00
07/11/2015 12:45,2,5.172,ACTIVE,217.80,416.29,59.965,1436633103,"274151322000094","174011321042388",37.00,63.00,0,363.09,441.84,193.3,184.7,0.742,359046.5,359046.5,7404,0,0,0,L,1151911521,0,125.40,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633118,223927.00
07/11/2015 12:45,1,7.671,ACTIVE,217.9,371.32,60.00,1436633103,"040051121000068","174011321042388",21.11,48,0.710,299.74,451.89,161.1,154.1,0.708,42713,42743.4,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633119,223928.00
07/11/2015 12:45,2,7.525,ACTIVE,220.74,363.39,59.965,1436633103,"201051344000458","174011321042388",26.52,48.30,0,315.60,416.89,202.1,193.1,0.950,171934.8,171934.8,6018,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633120,223929.00
07/11/2015 12:45,2,7.775,ACTIVE,217.58,355.28,59.954,1436633103,"274151322000087","174011321042388",23.89,86.50,0,327.02,425.91,188.3,179.8,0.707,429899.1,429899.1,6894,0,0,0,L,1151911521,0,125.40,124.04,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633121,223930.00
07/11/2015 12:45,2,7.822,ACTIVE,217.80,363.69,59.959,1436633103,"274151322000052","174011321042388",25.84,69.30,0,328.82,393.15,204.7,195.6,0.791,459645.7,459645.7,7295,0,0,0,L,1151911521,0,124.94,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633122,223931.00
07/11/2015 12:45,2,8.068,ACTIVE,218.48,362.19,59.970,1436633103,"201051344001145","174011321042388",26.54,49.00,0,318.91,412.38,216.8,207.3,0.981,177068.2,177068.2,6028,0,0,0,L,1122011218,0,123.81,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633123,223932.00
07/11/2015 12:45,2,7.869,ACTIVE,218.03,361.59,59.970,1436633103,"201051344000685","174011321042388",26.46,50.80,0,315.30,410.58,211.0,201.7,1.012,176070.5,176070.5,6030,0,0,0,L,1122011218,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633124,223933.00
07/11/2015 12:45,2,7.672,ACTIVE,217.35,365.49,59.986,1436633103,"274151322000088","174011321042388",25.58,64.00,0,322.51,419.90,198.4,189.6,0.751,440522.0,440522.0,6907,0,0,0,L,1151911521,0,125.62,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633125,223934.00
07/11/2015 12:45,2,7.738,ACTIVE,218.93,360.69,59.965,1436633103,"201051344000438","174011321042388",26.36,52.80,0,316.80,415.09,206.4,197.3,0.963,176176.7,176176.7,6009,0,0,0,L,1122011218,0,124.27,126.75,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633126,223935.00
07/11/2015 12:45,2,7.129,ACTIVE,218.71,360.38,59.954,1436633103,"201051344001135","174011321042388",26.78,50.60,0,318.61,415.69,193.1,184.4,0.871,167522.8,167522.8,5995,0,0,0,L,1122011218,0,124.27,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633126,223936.00
07/11/2015 12:45,2,7.113,ACTIVE,218.03,360.08,59.959,1436633103,"201051344000417","174011321042388",26.16,56.30,0,316.80,410.28,188.4,179.9,0.893,171751.4,171751.4,6010,0,0,0,L,1122011218,0,123.59,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633127,223937.00
07/11/2015 12:45,2,6.441,ACTIVE,217.35,357.98,59.965,1436633103,"201051344000594","174011321042388",26.64,56.80,0,316.20,412.08,173.7,165.8,0.818,172359.7,172359.7,6014,0,0,0,L,1122011218,0,123.59,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633128,223938.00
07/11/2015 12:45,2,7.180,ACTIVE,216.45,349.56,59.959,1436633103,"274151322000083","174011321042388",26.06,68.00,0,328.22,393.15,189.3,180.8,0.765,455754.0,455754.0,7316,0,0,0,L,1151911521,0,124.72,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633129,223939.00
07/11/2015 12:45,2,6.523,ACTIVE,218.71,358.88,59.922,1436633103,"201051344000585","174011321042388",26.72,53.00,0,317.40,416.29,176.5,168.5,0.818,171434.9,171434.9,6009,0,0,0,L,1122011218,0,123.81,126.98,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633130,223940.00
07/11/2015 12:45,2,6.600,ACTIVE,216.90,350.77,59.954,1436633103,"274151322000054","174011321042388",25.84,65.30,0,329.43,393.75,172.7,164.7,0.650,450801.9,450801.9,6895,0,0,0,L,1151911521,0,125.40,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633131,223941.00
07/11/2015 12:45,2,7.141,ACTIVE,218.93,359.18,59.965,1436633103,"201051344001203","174011321042388",26.68,52.50,0,316.50,418.09,192.8,184.2,0.902,172568.3,172568.3,6013,0,0,0,L,1122011218,0,124.72,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633132,223942.00
07/11/2015 12:45,2,7.039,ACTIVE,217.80,360.69,59.991,1436633103,"201051344000646","174011321042388",26.36,55.30,0,316.80,411.18,187.9,179.5,0.897,169636.1,169636.1,6005,0,0,0,L,1122011218,0,124.04,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633133,223943.00
07/11/2015 12:45,2,4.541,ACTIVE,218.03,413.29,59.949,1436633103,"274151322000068","174011321042388",36.64,64.00,0,362.49,443.94,168.4,160.6,0.641,358153.1,358153.1,7011,0,0,0,L,1151911521,0,125.62,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633134,223944.00
07/11/2015 12:45,2,7.387,ACTIVE,218.03,364.89,59.954,1436633103,"274151322000076","174011321042388",26.32,69.70,0,330.63,399.46,196.7,187.9,0.756,480867.9,480867.9,7296,0,0,0,L,1151911521,0,125.40,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633135,223945.00
07/11/2015 12:45,1,4.477,ACTIVE,217.8,355.74,60.00,1436633103,"033051125000132","174011321042388",31.59,50,0.616,299.69,450.14,140.7,133.5,0.617,37459.300000024,37487.600000024,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633136,223946.00
07/11/2015 12:45,1,5.090,ACTIVE,217.5,346.13,60.00,1436633103,"033051125000150","174011321042388",37.18,50,0.837,300.68,451.83,188.3,180.8,0.821,50017.900000036,50055.5,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633138,223947.00
07/11/2015 12:45,2,8.020,ACTIVE,218.71,361.59,59.954,1436633103,"201051344000890","174011321042388",26.36,56.00,0,318.91,411.48,214.2,204.8,0.990,173978.9,173978.9,6013,0,0,0,L,1122011218,0,124.27,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633138,223948.00
07/11/2015 12:45,2,8.322,ACTIVE,220.74,365.49,59.959,1436633103,"201051344000900","174011321042388",27.10,44.50,0,317.70,419.30,228.4,218.6,1.030,174358.9,174358.9,6028,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633139,223949.00
07/11/2015 12:45,2,8.131,ACTIVE,219.84,364.29,59.954,1436633103,"201051344000633","174011321042388",26.54,54.30,0,317.70,415.99,218.6,209.1,1.021,163866.1,163866.1,6028,0,0,0,L,1122011218,0,124.72,127.20,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633140,223950.00
07/11/2015 12:45,1,7.579,ACTIVE,218.3,326.01,60.00,1436633103,"040051121000185","174011321042388",22.98,52,0.769,296.30,452.42,173.3,166.9,0.758,43961.799999999,43994.799999999,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633142,223951.00
07/11/2015 12:45,2,8.125,ACTIVE,221.19,367.60,59.954,1436633103,"201051344000983","174011321042388",27.25,47.00,0,317.70,418.09,224.2,214.5,1.021,171316.8,171316.8,6028,0,0,0,L,1122011218,0,125.17,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633142,223952.00
07/11/2015 12:45,2,8.188,ACTIVE,220.06,364.29,59.954,1436633103,"201051344000917","174011321042388",26.66,49.50,0,318.61,416.89,221.2,211.6,1.039,174451.7,174451.7,6030,0,0,0,L,1122011218,0,124.27,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633143,223953.00
07/11/2015 12:45,1,7.295,ACTIVE,217.0,320.98,60.00,1436633103,"040051121000116","174011321042388",23.68,47,0.760,298.00,450.66,171.9,163.6,0.756,44020.900000024,44053.000000024,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633145,223954.00
07/11/2015 12:45,1,4.832,ACTIVE,218.6,366.81,60.03,1436633103,"033051125000135","174011321042388",31.05,49,0.661,302.71,451.08,149.3,143.9,0.658,37261.90000001,37290.20000001,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633146,223955.00
07/11/2015 12:45,2,8.021,ACTIVE,220.74,367.00,59.944,1436633103,"201051344000648","174011321042388",26.94,49.00,0,317.10,416.89,218.6,209.1,1.008,170172.5,170172.5,6026,0,0,0,L,1122011218,0,124.49,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633147,223956.00
07/11/2015 12:45,2,8.152,ACTIVE,220.06,367.00,59.954,1436633103,"201051344001093","174011321042388",27.02,51.00,0,318.30,418.39,223.0,213.3,1.012,172643.4,172643.4,6015,0,0,0,L,1122011218,0,124.72,127.20,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633148,223957.00
07/11/2015 12:45,2,8.291,ACTIVE,220.97,364.89,59.954,1436633103,"201051344000645","174011321042388",26.46,47.50,0,317.40,416.29,222.1,212.4,0.999,170794.9,170794.9,6033,0,0,0,L,1122011218,0,125.17,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633149,223958.00
07/11/2015 12:45,2,7.920,ACTIVE,218.03,364.59,59.949,1436633103,"274151322000085","174011321042388",26.08,64.00,0,328.82,394.65,209.1,199.9,0.795,453124.8,453124.8,7302,0,0,0,L,1151911521,0,126.07,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633149,223959.00
07/11/2015 12:45,2,8.293,ACTIVE,220.06,366.10,59.954,1436633103,"201051344000651","174011321042388",26.16,50.20,0,317.40,416.89,219.6,210.1,0.981,170129.7,170129.7,6011,0,0,0,L,1122011218,0,124.94,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633150,223960.00
07/11/2015 12:45,2,8.182,ACTIVE,219.84,363.39,59.922,1436633103,"201051344000867","174011321042388",26.72,50.60,0,318.61,414.79,221.3,211.7,1.008,162588.8,162588.8,6031,0,0,0,L,1122011218,0,124.72,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633151,223961.00
07/11/2015 12:45,1,7.655,ACTIVE,217.5,373.49,60.03,1436633103,"040051121000095","174011321042388",20.83,48,0.704,297.77,448.91,158.6,152.7,0.692,43132.9,43162.7,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633152,223962.00
07/11/2015 12:45,2,8.195,ACTIVE,218.26,360.69,59.949,1436633103,"201051344001230","174011321042388",26.64,53.50,0,315.90,410.58,220.9,211.3,1.047,173670.4,173670.4,6035,0,0,0,L,1122011218,0,123.81,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633153,223963.00
07/11/2015 12:45,2,8.199,ACTIVE,220.52,365.80,59.933,1436633103,"201051344000576","174011321042388",26.80,45.50,0,320.11,417.19,222.5,212.8,0.986,170026.7,170026.7,6038,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633154,223964.00
07/11/2015 12:45,2,8.262,ACTIVE,221.19,365.80,59.965,1436633103,"201051344000579","174011321042388",26.14,54.50,0,317.10,415.69,218.5,208.9,1.003,176520.4,176520.4,6017,0,0,0,L,1122011218,0,124.94,127.43,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436633155,223965.00
07/11/2015 13:00,2,2.078,ACTIVE,211.48,351.97,59.970,1436634003,"201051344000955","174011321042388",27.12,47.80,0,316.20,408.78,57.1,53.2,0.486,175600.2,175600.2,6020,0,0,0,L,1122011218,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634004,223966.00
07/11/2015 13:00,1,1.878,ACTIVE,213.6,401.64,60.00,1436634003,"040051121000195","174011321042388",24.02,48,0.274,300.35,450.24,44.9,35.8,0.157,46632.800000024,46653.2,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634006,223967.00
07/11/2015 13:00,2,2.080,ACTIVE,213.06,360.08,59.970,1436634003,"274151322000095","174011321042388",27.37,58.30,0,329.13,395.55,57.6,53.6,0.398,475028.6,475028.6,6925,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634007,223968.00
07/11/2015 13:00,2,2.096,ACTIVE,212.16,353.47,59.975,1436634003,"201051344000868","174011321042388",27.35,40.60,0,318.30,414.49,58.1,54.2,0.473,162002.3,162002.3,6027,0,0,0,L,1122011218,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634008,223969.00
07/11/2015 13:00,2,2.033,ACTIVE,213.29,354.37,59.981,1436634003,"201051344000853","174011321042388",28.11,40.60,0,319.81,417.79,57.9,54.0,0.495,168301.9,168301.9,6025,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634009,223970.00
07/11/2015 13:00,2,2.018,ACTIVE,212.61,353.17,59.981,1436634003,"201051344000582","174011321042388",27.41,44.30,0,317.40,415.09,56.0,52.1,0.482,168354.2,168354.2,6011,0,0,0,L,1122011218,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634009,223971.00
07/11/2015 13:00,1,1.872,ACTIVE,214.8,393.41,60.03,1436634003,"040051121000097","174011321042388",24.50,46,0.296,302.23,452.38,45.6,48.2,0.163,44833.100000012,44853.500000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634011,223972.00
07/11/2015 13:00,2,2.070,ACTIVE,212.83,354.67,60.007,1436634003,"201051344000469","174011321042388",27.51,38.40,0,316.20,416.89,57.7,53.8,0.513,163574.9,163574.9,6020,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634012,223973.00
07/11/2015 13:00,2,2.064,ACTIVE,212.61,355.28,59.981,1436634003,"201051344000988","174011321042388",27.21,42.30,0,317.70,415.99,56.9,53.0,0.491,163085.2,163085.2,6018,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634013,223974.00
07/11/2015 13:00,2,2.055,ACTIVE,212.38,353.47,59.981,1436634003,"201051344001158","174011321042388",27.19,45.30,0,318.30,414.79,56.6,52.7,0.495,169095.2,169095.2,6015,0,0,0,L,1122011218,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634013,223975.00
07/11/2015 13:00,2,2.076,ACTIVE,212.16,352.57,59.975,1436634003,"201051344001025","174011321042388",27.31,48.50,0,319.81,415.99,57.4,53.5,0.482,172705.0,172705.0,6009,0,0,0,L,1122011218,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634014,223976.00
07/11/2015 13:00,1,1.404,ACTIVE,213.6,389.97,60.03,1436634003,"033051125000118","174011321042388",37.53,47,0.290,298.91,450.23,52.4,45.8,0.254,49965.9,49988.5,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634016,223977.00
07/11/2015 13:00,2,2.057,ACTIVE,212.61,355.28,59.970,1436634003,"201051344000569","174011321042388",27.55,40.60,0,317.70,417.19,57.5,53.5,0.477,176171.7,176171.7,6026,0,0,0,L,1122011218,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634016,223978.00
07/11/2015 13:00,2,1.289,ACTIVE,213.06,405.17,59.981,1436634003,"274151322000094","174011321042388",37.09,55.80,0,334.24,445.45,47.6,44.1,0.327,359068.4,359068.4,7405,0,0,0,L,1151911521,0,122.01,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634017,223979.00
07/11/2015 13:00,1,1.884,ACTIVE,214.1,351.75,60.03,1436634003,"040051121000068","174011321042388",22.60,44,0.262,301.59,452.17,42.3,38.1,0.278,42743.4,42761.7,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634019,223980.00
07/11/2015 13:00,2,2.023,ACTIVE,212.38,352.87,59.954,1436634003,"201051344000458","174011321042388",27.65,42.50,0,315.90,415.69,56.6,52.8,0.495,171959.8,171959.8,6019,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634020,223981.00
07/11/2015 13:00,2,1.939,ACTIVE,212.83,356.78,59.959,1436634003,"274151322000087","174011321042388",25.49,80.50,0,330.03,388.04,50.1,46.4,0.340,429920.8,429920.8,6895,0,0,0,L,1151911521,0,122.46,122.91,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634021,223982.00
07/11/2015 13:00,2,1.959,ACTIVE,212.16,350.17,59.949,1436634003,"274151322000052","174011321042388",26.96,61.30,0,328.82,391.94,53.5,49.7,0.358,459669.2,459669.2,7296,0,0,0,L,1151911521,0,121.55,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634022,223983.00
07/11/2015 13:00,2,2.041,ACTIVE,212.16,352.27,59.965,1436634003,"201051344001145","174011321042388",27.31,44.30,0,317.70,410.58,56.5,52.6,0.460,177093.1,177093.1,6029,0,0,0,L,1122011218,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634023,223984.00
07/11/2015 13:00,2,2.000,ACTIVE,212.16,352.87,59.970,1436634003,"201051344000685","174011321042388",27.08,45.50,0,315.00,409.38,54.9,51.0,0.504,176095.1,176095.1,6031,0,0,0,L,1122011218,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634024,223985.00
07/11/2015 13:00,2,1.922,ACTIVE,212.16,357.08,59.986,1436634003,"274151322000088","174011321042388",26.66,57.00,0,329.73,391.34,51.9,48.2,0.354,440545.0,440545.0,6908,0,0,0,L,1151911521,0,122.46,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634025,223986.00
07/11/2015 13:00,2,1.990,ACTIVE,211.93,352.57,59.986,1436634003,"201051344000438","174011321042388",27.27,47.50,0,317.10,413.89,55.0,51.2,0.468,176201.0,176201.0,6010,0,0,0,L,1122011218,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634025,223987.00
07/11/2015 13:00,2,2.035,ACTIVE,211.93,351.07,59.986,1436634003,"201051344001135","174011321042388",27.53,45.50,0,318.61,413.59,56.8,52.9,0.455,167547.6,167547.6,5996,0,0,0,L,1122011218,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634026,223988.00
07/11/2015 13:00,2,1.988,ACTIVE,211.93,353.17,59.959,1436634003,"201051344000417","174011321042388",27.02,51.30,0,316.20,408.78,54.4,50.6,0.477,171775.3,171775.3,6011,0,0,0,L,1122011218,0,121.78,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634027,223989.00
07/11/2015 13:00,2,2.010,ACTIVE,211.48,352.57,59.965,1436634003,"201051344000594","174011321042388",27.39,51.80,0,315.30,410.58,55.7,51.9,0.491,172384.3,172384.3,6015,0,0,0,L,1122011218,0,121.55,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634028,223990.00
07/11/2015 13:00,2,1.926,ACTIVE,212.16,354.67,59.981,1436634003,"274151322000083","174011321042388",27.00,59.80,0,328.22,391.34,52.7,48.9,0.371,455777.1,455777.1,7317,0,0,0,L,1151911521,0,122.01,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634029,223991.00
07/11/2015 13:00,2,2.049,ACTIVE,212.38,352.57,59.991,1436634003,"201051344000585","174011321042388",27.67,47.30,0,318.91,415.39,57.4,53.5,0.473,171460.0,171460.0,6010,0,0,0,L,1122011218,0,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634030,223992.00
07/11/2015 13:00,2,1.932,ACTIVE,212.83,352.87,59.986,1436634003,"274151322000054","174011321042388",26.84,56.80,0,328.22,392.55,52.5,48.8,0.362,450825.0,450825.0,6896,0,0,0,L,1151911521,0,122.23,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634031,223993.00
07/11/2015 13:00,2,2.027,ACTIVE,212.38,352.27,59.991,1436634003,"201051344001203","174011321042388",27.65,47.80,0,317.70,415.99,56.8,52.9,0.482,172593.3,172593.3,6014,0,0,0,L,1122011218,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634032,223994.00
07/11/2015 13:00,2,1.994,ACTIVE,211.48,351.37,59.975,1436634003,"201051344000646","174011321042388",27.19,49.50,0,317.10,409.68,54.9,51.1,0.473,169660.3,169660.3,6006,0,0,0,L,1122011218,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634033,223995.00
07/11/2015 13:00,2,1.258,ACTIVE,213.51,405.17,59.975,1436634003,"274151322000068","174011321042388",37.17,57.70,0,335.44,443.04,47.3,43.7,0.314,358174.3,358174.3,7012,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634034,223996.00
07/11/2015 13:00,2,2.012,ACTIVE,212.83,353.47,59.981,1436634003,"274151322000076","174011321042388",27.53,60.00,0,330.33,395.85,56.1,52.3,0.398,480892.7,480892.7,7297,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634035,223997.00
07/11/2015 13:00,1,1.156,ACTIVE,213.9,367.07,60.03,1436634003,"033051125000132","174011321042388",32.90,46,0.224,299.80,449.19,37.8,29.1,0.136,37487.600000024,37503.900000024,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634036,223998.00
07/11/2015 13:00,1,1.348,ACTIVE,214.0,438.70,60.03,1436634003,"033051125000150","174011321042388",37.07,45,0.320,301.90,451.68,49.7,50.3,0.107,50055.5,50077.400000036,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634038,223999.00
07/11/2015 13:00,2,1.998,ACTIVE,211.70,351.67,59.986,1436634003,"201051344000890","174011321042388",27.29,50.80,0,318.00,409.98,55.3,51.5,0.468,174003.1,174003.1,6014,0,0,0,L,1122011218,0,122.01,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634039,224000.00
07/11/2015 13:00,2,1.992,ACTIVE,212.38,352.87,59.986,1436634003,"201051344000900","174011321042388",27.83,39.00,0,315.90,418.70,56.1,52.3,0.455,174383.7,174383.7,6029,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634040,224001.00
07/11/2015 13:00,2,1.977,ACTIVE,212.38,354.07,59.981,1436634003,"201051344000633","174011321042388",27.23,48.50,0,317.70,414.19,54.6,50.8,0.455,163890.1,163890.1,6029,0,0,0,L,1122011218,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634041,224002.00
07/11/2015 13:00,1,1.810,ACTIVE,214.3,334.35,60.03,1436634003,"040051121000185","174011321042388",23.44,48,0.266,301.68,452.52,42.2,33.0,0.332,43994.799999999,44013.899999999,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634042,224003.00
07/11/2015 13:00,2,1.998,ACTIVE,212.38,353.17,59.986,1436634003,"201051344000983","174011321042388",27.73,41.30,0,318.30,417.49,56.1,52.2,0.482,171341.4,171341.4,6029,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634043,224004.00
07/11/2015 13:00,2,1.984,ACTIVE,212.16,352.57,59.975,1436634003,"201051344000917","174011321042388",27.37,44.00,0,318.61,414.49,55.1,51.3,0.473,174475.9,174475.9,6031,0,0,0,L,1122011218,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634044,224005.00
07/11/2015 13:00,1,1.821,ACTIVE,213.6,339.37,60.03,1436634003,"040051121000116","174011321042388",24.52,44,0.283,297.72,450.60,44.4,36.9,0.339,44053.000000024,44071.900000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634045,224006.00
07/11/2015 13:00,1,1.160,ACTIVE,214.2,356.87,60.03,1436634003,"033051125000135","174011321042388",32.28,45,0.234,302.49,451.40,37.2,29.0,0.254,37290.20000001,37306.50000001,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634046,224007.00
07/11/2015 13:00,2,1.943,ACTIVE,212.38,352.57,59.970,1436634003,"201051344000648","174011321042388",27.37,42.80,0,317.10,416.59,53.8,50.0,0.451,170196.1,170196.1,6027,0,0,0,L,1122011218,0,121.55,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634047,224008.00
07/11/2015 13:00,2,1.941,ACTIVE,211.93,353.77,59.986,1436634003,"201051344001093","174011321042388",27.81,45.80,0,317.10,416.89,54.7,50.9,0.446,172667.5,172667.5,6016,0,0,0,L,1122011218,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634048,224009.00
07/11/2015 13:00,2,1.945,ACTIVE,212.38,351.97,60.007,1436634003,"201051344000645","174011321042388",27.43,42.00,0,318.91,416.29,54.1,50.3,0.460,170818.7,170818.7,6034,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634049,224010.00
07/11/2015 13:00,2,1.883,ACTIVE,212.16,346.26,59.996,1436634003,"274151322000085","174011321042388",27.08,56.00,0,328.52,394.05,51.6,47.9,0.354,453147.5,453147.5,7303,0,0,0,L,1151911521,0,122.68,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634050,224011.00
07/11/2015 13:00,2,1.920,ACTIVE,212.16,351.67,60.002,1436634003,"201051344000651","174011321042388",27.27,44.80,0,317.40,415.09,53.0,49.3,0.438,170153.2,170153.2,6012,0,0,0,L,1122011218,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634051,224012.00
07/11/2015 13:00,2,1.984,ACTIVE,211.93,351.07,59.981,1436634003,"201051344000867","174011321042388",27.27,44.80,0,318.61,414.19,54.8,51.0,0.446,162612.7,162612.7,6032,0,0,0,L,1122011218,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634052,224013.00
07/11/2015 13:00,1,1.846,ACTIVE,213.5,386.07,60.03,1436634003,"040051121000095","174011321042388",22.18,43,0.236,297.89,447.85,40.7,30.7,0.138,43162.7,43179.6,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634053,224014.00
07/11/2015 13:00,2,1.920,ACTIVE,211.48,350.77,59.986,1436634003,"201051344001230","174011321042388",27.83,48.00,0,316.20,410.28,54.2,50.4,0.455,173694.1,173694.1,6036,0,0,0,L,1122011218,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634054,224015.00
07/11/2015 13:00,2,1.873,ACTIVE,212.38,352.87,59.949,1436634003,"201051344000576","174011321042388",28.05,40.00,0,318.00,416.89,53.2,49.4,0.438,170050.2,170050.2,6039,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634055,224016.00
07/11/2015 13:00,2,1.930,ACTIVE,211.93,351.97,59.996,1436634003,"201051344000579","174011321042388",27.69,48.30,0,318.00,415.09,54.2,50.4,0.451,176543.9,176543.9,6018,0,0,0,L,1122011218,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634055,224017.00
07/11/2015 13:15,2,2.539,ACTIVE,212.83,359.78,59.949,1436634903,"201051344000955","174011321042388",27.49,43.80,0,316.50,409.08,70.7,66.3,0.610,175615.0,175615.0,6021,0,0,0,L,1122011218,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634905,224018.00
07/11/2015 13:15,1,2.329,ACTIVE,214.8,342.55,60.00,1436634903,"040051121000195","174011321042388",24.61,44,0.292,302.06,449.76,57.0,42.9,0.375,46653.2,46664.399999988,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634906,224019.00
07/11/2015 13:15,2,2.705,ACTIVE,214.19,351.97,59.944,1436634903,"274151322000095","174011321042388",27.71,54.50,0,328.82,395.55,75.9,71.3,0.526,475043.3,475043.3,6926,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634907,224020.00
07/11/2015 13:15,2,2.883,ACTIVE,213.51,351.97,59.954,1436634903,"201051344000868","174011321042388",27.83,38.00,0,318.00,413.59,81.2,76.5,0.358,162017.7,162017.7,6028,0,0,0,L,1122011218,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634908,224021.00
07/11/2015 13:15,2,2.914,ACTIVE,214.87,349.86,59.944,1436634903,"201051344000853","174011321042388",28.35,37.50,0,320.11,415.39,83.8,78.9,0.393,168317.4,168317.4,6026,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634909,224022.00
07/11/2015 13:15,2,2.844,ACTIVE,214.41,360.08,59.970,1436634903,"201051344000582","174011321042388",27.65,40.60,0,317.70,415.39,79.7,75.0,0.672,168368.8,168368.8,6012,0,0,0,L,1122011218,0,122.46,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634909,224023.00
07/11/2015 13:15,1,2.728,ACTIVE,215.0,333.20,60.00,1436634903,"040051121000097","174011321042388",25.10,43,0.300,301.81,452.25,68.1,64.3,0.328,44853.500000012,44865.100000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634911,224024.00
07/11/2015 13:15,2,2.947,ACTIVE,214.87,345.36,59.959,1436634903,"201051344000469","174011321042388",28.15,35.60,0,317.10,415.69,84.1,79.2,0.415,163590.3,163590.3,6021,0,0,0,L,1122011218,0,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634912,224025.00
07/11/2015 13:15,2,2.975,ACTIVE,214.87,345.96,59.986,1436634903,"201051344000988","174011321042388",27.53,38.80,0,316.80,414.49,83.0,78.1,0.398,163100.4,163100.4,6019,0,0,0,L,1122011218,0,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634913,224026.00
07/11/2015 13:15,2,2.916,ACTIVE,214.64,343.55,59.959,1436634903,"201051344001158","174011321042388",27.85,40.80,0,317.40,413.89,82.3,77.6,0.384,169110.3,169110.3,6016,0,0,0,L,1122011218,0,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634914,224027.00
07/11/2015 13:15,2,2.994,ACTIVE,214.19,343.85,59.970,1436634903,"201051344001025","174011321042388",27.87,44.30,0,318.30,414.79,84.6,79.7,0.389,172720.2,172720.2,6010,0,0,0,L,1122011218,0,122.23,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634914,224028.00
07/11/2015 13:15,1,2.086,ACTIVE,214.7,364.25,60.00,1436634903,"033051125000118","174011321042388",26.90,43,0.270,301.06,449.72,55.8,43.8,0.343,49988.5,50001.6,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634916,224029.00
07/11/2015 13:15,2,3.342,ACTIVE,214.87,346.56,59.981,1436634903,"201051344000569","174011321042388",28.03,37.50,0,317.70,415.09,94.9,89.6,0.451,176187.3,176187.3,6027,0,0,0,L,1122011218,0,122.23,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634917,224030.00
07/11/2015 13:15,2,1.859,ACTIVE,214.64,415.39,59.954,1436634903,"274151322000094","174011321042388",37.63,52.50,0,336.64,452.36,70.7,66.3,0.491,359080.9,359080.9,7406,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634918,224031.00
07/11/2015 13:15,1,2.735,ACTIVE,215.2,443.15,60.00,1436634903,"040051121000068","174011321042388",23.07,41,0.321,301.73,451.16,62.7,42.8,0.105,42761.7,42772.3,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634919,224032.00
07/11/2015 13:15,2,3.566,ACTIVE,215.54,346.26,59.954,1436634903,"201051344000458","174011321042388",28.31,39.30,0,316.50,414.19,102.3,96.9,0.495,171975.2,171975.2,6020,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634920,224033.00
07/11/2015 13:15,2,2.926,ACTIVE,214.64,351.67,59.959,1436634903,"274151322000087","174011321042388",26.78,77.00,0,328.82,389.84,79.3,74.6,0.539,429934.0,429934.0,6896,0,0,0,L,1151911521,0,123.36,123.14,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634921,224034.00
07/11/2015 13:15,2,3.020,ACTIVE,214.64,341.45,59.959,1436634903,"274151322000052","174011321042388",27.69,57.00,0,327.92,391.94,84.7,79.8,0.327,459683.2,459683.2,7297,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634922,224035.00
07/11/2015 13:15,2,3.137,ACTIVE,214.87,345.96,59.949,1436634903,"201051344001145","174011321042388",27.83,40.40,0,318.61,410.28,88.5,83.5,0.411,177108.0,177108.0,6030,0,0,0,L,1122011218,0,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634923,224036.00
07/11/2015 13:15,2,3.234,ACTIVE,214.87,345.66,59.959,1436634903,"201051344000685","174011321042388",27.93,41.80,0,317.10,409.08,91.5,86.4,0.455,176109.7,176109.7,6032,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634924,224037.00
07/11/2015 13:15,2,2.936,ACTIVE,214.64,351.97,59.954,1436634903,"274151322000088","174011321042388",27.59,53.00,0,329.73,391.34,82.0,77.2,0.309,440558.6,440558.6,6909,0,0,0,L,1151911521,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634924,224038.00
07/11/2015 13:15,2,3.570,ACTIVE,215.54,347.46,59.933,1436634903,"201051344000438","174011321042388",28.39,43.80,0,317.10,410.28,102.8,97.2,0.491,176215.7,176215.7,6011,0,0,0,L,1122011218,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634925,224039.00
07/11/2015 13:15,2,4.084,ACTIVE,215.54,346.86,59.965,1436634903,"201051344001135","174011321042388",27.75,41.50,0,319.21,412.98,114.9,108.9,0.530,167562.8,167562.8,5997,0,0,0,L,1122011218,0,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634926,224040.00
07/11/2015 13:15,2,4.092,ACTIVE,215.54,348.36,59.949,1436634903,"201051344000417","174011321042388",28.23,47.00,0,317.70,408.48,117.0,111.1,0.570,171790.0,171790.0,6012,0,0,0,L,1122011218,0,122.68,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634927,224041.00
07/11/2015 13:15,2,4.770,ACTIVE,215.77,350.77,59.959,1436634903,"201051344000594","174011321042388",28.61,48.00,0,317.70,409.38,138.2,131.5,0.663,172399.7,172399.7,6016,0,0,0,L,1122011218,0,122.91,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634928,224042.00
07/11/2015 13:15,2,3.523,ACTIVE,215.09,354.97,59.954,1436634903,"274151322000083","174011321042388",28.13,55.80,0,326.42,391.64,100.3,94.9,0.402,455791.0,455791.0,7318,0,0,0,L,1151911521,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634929,224043.00
07/11/2015 13:15,2,4.939,ACTIVE,216.90,352.27,59.986,1436634903,"201051344000585","174011321042388",28.21,43.00,0,317.40,413.89,141.2,134.4,0.663,171475.6,171475.6,6011,0,0,0,L,1122011218,0,122.91,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634930,224044.00
07/11/2015 13:15,2,4.350,ACTIVE,215.77,360.69,59.944,1436634903,"274151322000054","174011321042388",27.97,52.50,0,327.92,392.55,123.2,116.9,0.473,450838.9,450838.9,6897,0,0,0,L,1151911521,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634931,224045.00
07/11/2015 13:15,2,5.322,ACTIVE,217.58,353.77,59.965,1436634903,"201051344001203","174011321042388",28.63,44.00,0,317.40,414.49,154.3,147.0,0.725,172608.8,172608.8,6015,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634932,224046.00
07/11/2015 13:15,2,5.348,ACTIVE,216.67,353.17,59.970,1436634903,"201051344000646","174011321042388",28.11,45.00,0,316.80,409.68,152.2,145.0,0.720,169675.4,169675.4,6007,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634933,224047.00
07/11/2015 13:15,2,3.379,ACTIVE,217.13,394.65,59.959,1436634903,"274151322000068","174011321042388",36.70,54.30,0,337.24,461.08,125.2,118.9,0.468,358187.1,358187.1,7013,0,0,0,L,1151911521,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634934,224048.00
07/11/2015 13:15,2,5.232,ACTIVE,217.13,349.26,59.981,1436634903,"274151322000076","174011321042388",28.78,56.00,0,329.73,396.15,152.6,145.4,0.588,480907.8,480907.8,7298,0,0,0,L,1151911521,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634935,224049.00
07/11/2015 13:15,1,3.265,ACTIVE,217.6,329.44,60.00,1436634903,"033051125000132","174011321042388",34.14,43,0.487,302.58,451.17,110.9,105.4,0.502,37503.900000024,37513.400000024,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634936,224050.00
07/11/2015 13:15,1,3.993,ACTIVE,217.5,347.56,60.00,1436634903,"033051125000150","174011321042388",37.89,42,0.671,302.46,451.91,150.5,145.2,0.669,50077.400000036,50090.600000024,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634937,224051.00
07/11/2015 13:15,2,6.820,ACTIVE,218.03,359.78,59.975,1436634903,"201051344000890","174011321042388",28.23,46.80,0,317.70,409.08,195.0,186.3,0.879,174018.5,174018.5,6015,0,0,0,L,1122011218,0,124.04,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634938,224052.00
