ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 13:15,2,7.084,ACTIVE,220.29,363.09,59.938,1436634903,"201051344000900","174011321042388",28.67,36.50,0,317.40,415.69,205.6,196.5,0.937,174399.9,174399.9,6030,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634939,224053.00
07/11/2015 13:15,2,7.146,ACTIVE,219.61,362.49,59.949,1436634903,"201051344000633","174011321042388",28.25,44.50,0,317.40,414.19,204.4,195.4,0.955,163905.8,163905.8,6030,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634940,224054.00
07/11/2015 13:15,1,6.214,ACTIVE,218.4,359.24,60.00,1436634903,"040051121000185","174011321042388",25.03,43,0.685,302.02,451.42,154.7,149.0,0.683,44013.899999999,44025.299999999,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634941,224055.00
07/11/2015 13:15,2,7.242,ACTIVE,220.97,363.39,59.954,1436634903,"201051344000983","174011321042388",28.71,38.20,0,318.00,414.79,210.4,201.2,0.977,171357.6,171357.6,6030,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634942,224056.00
07/11/2015 13:15,2,7.400,ACTIVE,219.84,362.79,59.938,1436634903,"201051344000917","174011321042388",28.23,40.40,0,318.61,415.09,211.4,202.1,0.994,174491.5,174491.5,6032,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634943,224057.00
07/11/2015 13:15,1,5.708,ACTIVE,217.1,325.22,60.00,1436634903,"040051121000116","174011321042388",25.55,40,0.641,299.27,450.48,145.1,138.7,0.641,44071.900000024,44083.800000024,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634944,224058.00
07/11/2015 13:15,1,4.008,ACTIVE,218.4,359.72,60.00,1436634903,"033051125000135","174011321042388",34.02,42,0.597,303.35,451.46,135.6,129.7,0.604,37306.50000001,37316.60000001,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634946,224059.00
07/11/2015 13:15,2,6.346,ACTIVE,220.06,360.99,59.922,1436634903,"201051344000648","174011321042388",28.43,39.30,0,315.00,414.79,182.6,174.3,0.844,170212.0,170212.0,6028,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634947,224060.00
07/11/2015 13:15,2,6.729,ACTIVE,219.61,362.19,59.959,1436634903,"201051344001093","174011321042388",28.37,41.80,0,318.61,414.49,193.3,184.6,0.871,172683.3,172683.3,6017,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634948,224061.00
07/11/2015 13:15,2,5.217,ACTIVE,219.16,355.88,59.944,1436634903,"201051344000645","174011321042388",28.23,39.00,0,316.80,414.49,148.9,141.8,0.672,170834.9,170834.9,6035,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634949,224062.00
07/11/2015 13:15,2,6.254,ACTIVE,217.13,352.57,59.949,1436634903,"274151322000085","174011321042388",28.01,52.50,0,329.73,392.55,177.2,169.1,0.676,453162.2,453162.2,7304,0,0,0,L,1151911521,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634949,224063.00
07/11/2015 13:15,2,5.377,ACTIVE,218.03,355.88,59.959,1436634903,"201051344000651","174011321042388",28.19,41.80,0,317.40,413.89,153.4,146.1,0.694,170168.8,170168.8,6013,0,0,0,L,1122011218,0,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634950,224064.00
07/11/2015 13:15,2,5.369,ACTIVE,217.80,354.67,59.944,1436634903,"201051344000867","174011321042388",28.17,41.00,0,317.40,409.08,153.2,146.0,0.712,162629.0,162629.0,6033,0,0,0,L,1122011218,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634951,224065.00
07/11/2015 13:15,1,5.381,ACTIVE,217.2,364.24,60.00,1436634903,"040051121000095","174011321042388",22.70,40,0.539,298.72,448.32,121.5,116.5,0.541,43179.6,43190.6,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634952,224066.00
07/11/2015 13:15,2,4.781,ACTIVE,216.45,350.77,59.954,1436634903,"201051344001230","174011321042388",28.45,44.00,0,316.80,408.48,137.9,131.2,0.663,173710.0,173710.0,6037,0,0,0,L,1122011218,0,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634953,224067.00
07/11/2015 13:15,2,6.848,ACTIVE,219.61,361.59,59.949,1436634903,"201051344000576","174011321042388",28.45,37.80,0,317.70,415.09,197.3,188.5,0.902,170066.5,170066.5,6040,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634954,224068.00
07/11/2015 13:15,2,6.652,ACTIVE,219.84,360.08,59.986,1436634903,"201051344000579","174011321042388",28.61,44.80,0,317.70,413.89,192.8,184.2,0.902,176560.3,176560.3,6019,0,0,0,L,1122011218,0,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436634955,224069.00
07/11/2015 13:30,2,1.938,ACTIVE,212.38,351.37,59.996,1436635803,"201051344000955","174011321042388",26.66,44.80,0,316.20,407.27,52.4,48.6,0.451,175654.3,175654.3,6022,0,0,0,L,1122011218,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635804,224070.00
07/11/2015 13:30,1,1.765,ACTIVE,215.0,340.69,60.03,1436635803,"040051121000195","174011321042388",23.53,44,0.259,302.05,450.00,41.3,32.4,0.316,46664.399999988,46696.099999976,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635805,224071.00
07/11/2015 13:30,2,1.963,ACTIVE,213.51,350.77,59.996,1436635803,"274151322000095","174011321042388",26.76,54.50,0,328.22,394.35,53.2,49.4,0.358,475082.9,475082.9,6927,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635806,224072.00
07/11/2015 13:30,2,1.936,ACTIVE,212.61,351.97,60.018,1436635803,"201051344000868","174011321042388",27.06,38.80,0,318.61,412.68,53.0,49.3,0.442,162058.1,162058.1,6029,0,0,0,L,1122011218,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635807,224073.00
07/11/2015 13:30,2,1.947,ACTIVE,213.51,352.87,59.986,1436635803,"201051344000853","174011321042388",26.90,39.00,0,320.11,412.68,53.0,49.3,0.446,168358.1,168358.1,6027,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635808,224074.00
07/11/2015 13:30,2,1.902,ACTIVE,213.29,353.17,60.002,1436635803,"201051344000582","174011321042388",26.64,41.80,0,315.90,414.19,51.3,47.6,0.433,168408.2,168408.2,6013,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635809,224075.00
07/11/2015 13:30,1,1.768,ACTIVE,215.4,402.65,60.03,1436635803,"040051121000097","174011321042388",23.94,43,0.255,302.72,452.14,42.1,33.3,0.103,44865.100000012,44896.700000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635810,224076.00
07/11/2015 13:30,2,1.916,ACTIVE,213.06,353.17,59.986,1436635803,"201051344000469","174011321042388",27.27,37.00,0,316.50,413.89,53.0,49.2,0.464,163630.8,163630.8,6022,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635811,224077.00
07/11/2015 13:30,2,1.957,ACTIVE,213.06,353.17,59.991,1436635803,"201051344000988","174011321042388",26.20,40.20,0,316.80,413.29,52.0,48.3,0.438,163140.5,163140.5,6020,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635812,224078.00
07/11/2015 13:30,2,1.941,ACTIVE,212.83,352.87,59.981,1436635803,"201051344001158","174011321042388",26.30,42.50,0,317.10,412.68,51.8,48.1,0.429,169150.0,169150.0,6017,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635813,224079.00
07/11/2015 13:30,2,1.957,ACTIVE,212.83,351.37,59.991,1436635803,"201051344001025","174011321042388",26.58,45.00,0,318.00,413.89,52.7,48.9,0.433,172760.3,172760.3,6011,0,0,0,L,1122011218,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635814,224080.00
07/11/2015 13:30,1,1.342,ACTIVE,214.9,398.66,60.03,1436635803,"033051125000118","174011321042388",36.42,44,0.295,300.42,449.35,48.6,37.5,0.283,50001.6,50037.3,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635815,224081.00
07/11/2015 13:30,2,1.908,ACTIVE,213.06,352.57,60.007,1436635803,"201051344000569","174011321042388",27.35,39.00,0,318.61,413.89,52.9,49.2,0.442,176227.8,176227.8,6028,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635816,224082.00
07/11/2015 13:30,2,1.225,ACTIVE,213.74,395.85,60.002,1436635803,"274151322000094","174011321042388",35.92,52.80,0,335.44,450.86,44.7,41.2,0.305,359115.3,359115.3,7407,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635817,224083.00
07/11/2015 13:30,1,1.789,ACTIVE,214.8,378.88,60.00,1436635803,"040051121000068","174011321042388",21.96,41,0.224,300.88,451.18,39.1,30.7,0.133,42772.3,42801.1,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635818,224084.00
07/11/2015 13:30,2,1.918,ACTIVE,213.06,351.67,59.965,1436635803,"201051344000458","174011321042388",26.82,40.60,0,318.30,413.29,52.1,48.3,0.455,172015.3,172015.3,6021,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635819,224085.00
07/11/2015 13:30,2,1.844,ACTIVE,213.29,348.36,59.949,1436635803,"274151322000087","174011321042388",24.93,76.50,0,327.32,388.64,46.5,43.0,0.283,429969.0,429969.0,6897,0,0,0,L,1151911521,0,122.46,122.91,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635820,224086.00
07/11/2015 13:30,2,1.877,ACTIVE,212.83,356.48,59.981,1436635803,"274151322000052","174011321042388",26.22,57.00,0,327.62,391.34,49.9,46.2,0.340,459720.1,459720.1,7298,0,0,0,L,1151911521,0,121.78,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635821,224087.00
07/11/2015 13:30,2,1.939,ACTIVE,212.83,351.97,59.991,1436635803,"201051344001145","174011321042388",26.54,41.80,0,318.91,409.38,52.2,48.4,0.424,177147.5,177147.5,6031,0,0,0,L,1122011218,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635822,224088.00
07/11/2015 13:30,2,1.891,ACTIVE,212.61,351.67,59.965,1436635803,"201051344000685","174011321042388",26.46,42.80,0,315.90,408.18,50.6,47.0,0.468,176149.1,176149.1,6033,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635823,224089.00
07/11/2015 13:30,2,1.834,ACTIVE,212.61,354.37,59.986,1436635803,"274151322000088","174011321042388",25.96,52.80,0,328.52,390.74,48.1,44.5,0.314,440595.0,440595.0,6910,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635824,224090.00
07/11/2015 13:30,2,1.906,ACTIVE,213.06,351.97,59.986,1436635803,"201051344000438","174011321042388",26.36,44.50,0,314.40,412.08,50.9,47.2,0.433,176254.7,176254.7,6012,0,0,0,L,1122011218,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635825,224091.00
07/11/2015 13:30,2,1.949,ACTIVE,212.61,350.77,59.986,1436635803,"201051344001135","174011321042388",26.62,42.80,0,318.30,412.08,52.6,48.8,0.429,167602.2,167602.2,5998,0,0,0,L,1122011218,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635826,224092.00
07/11/2015 13:30,2,1.908,ACTIVE,212.61,351.37,59.986,1436635803,"201051344000417","174011321042388",26.16,47.80,0,315.90,408.18,50.6,46.9,0.424,171828.5,171828.5,6013,0,0,0,L,1122011218,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635827,224093.00
07/11/2015 13:30,2,1.918,ACTIVE,212.16,351.37,59.991,1436635803,"201051344000594","174011321042388",26.72,48.30,0,316.50,408.78,51.9,48.2,0.442,172439.5,172439.5,6017,0,0,0,L,1122011218,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635828,224094.00
07/11/2015 13:30,2,1.844,ACTIVE,212.16,354.37,59.975,1436635803,"274151322000083","174011321042388",26.40,56.00,0,327.02,390.74,49.4,45.7,0.354,455827.6,455827.6,7319,0,0,0,L,1151911521,0,122.23,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635829,224095.00
07/11/2015 13:30,2,1.994,ACTIVE,213.06,352.87,59.959,1436635803,"201051344000585","174011321042388",26.48,44.00,0,318.30,412.98,53.5,49.7,0.451,171515.6,171515.6,6012,0,0,0,L,1122011218,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635829,224096.00
07/11/2015 13:30,2,1.840,ACTIVE,213.29,349.26,59.981,1436635803,"274151322000054","174011321042388",26.32,52.50,0,327.32,391.94,49.1,45.4,0.340,450875.6,450875.6,6898,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635830,224097.00
07/11/2015 13:30,2,1.980,ACTIVE,212.83,351.67,59.970,1436635803,"201051344001203","174011321042388",26.32,44.50,0,317.40,413.89,52.8,49.1,0.451,172648.8,172648.8,6016,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635831,224098.00
07/11/2015 13:30,2,1.893,ACTIVE,212.16,351.67,59.986,1436635803,"201051344000646","174011321042388",26.70,45.80,0,315.90,407.87,51.2,47.5,0.420,169714.4,169714.4,6008,0,0,0,L,1122011218,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635832,224099.00
07/11/2015 13:30,2,1.260,ACTIVE,213.29,380.52,59.986,1436635803,"274151322000068","174011321042388",35.01,54.30,0,337.24,450.86,44.5,41.0,0.301,358221.3,358221.3,7014,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635833,224100.00
07/11/2015 13:30,2,1.959,ACTIVE,213.51,350.47,59.981,1436635803,"274151322000076","174011321042388",26.66,56.00,0,329.73,398.26,52.9,49.1,0.367,480947.3,480947.3,7299,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635834,224101.00
07/11/2015 13:30,1,1.098,ACTIVE,214.4,374.63,60.03,1436635803,"033051125000132","174011321042388",32.26,43,0.193,303.06,448.06,35.2,25.9,0.093,37513.400000024,37540.200000024,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635835,224102.00
07/11/2015 13:30,1,1.310,ACTIVE,214.2,402.36,60.03,1436635803,"033051125000150","174011321042388",36.12,43,0.301,303.62,451.84,47.0,41.5,0.191,50090.600000024,50126.100000024,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635837,224103.00
07/11/2015 13:30,2,1.879,ACTIVE,212.16,350.77,59.986,1436635803,"201051344000890","174011321042388",27.17,47.30,0,317.40,407.87,51.8,48.1,0.415,174057.5,174057.5,6016,0,0,0,L,1122011218,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635837,224104.00
07/11/2015 13:30,2,1.920,ACTIVE,212.83,351.97,59.970,1436635803,"201051344000900","174011321042388",27.21,38.00,0,318.61,415.09,52.9,49.1,0.433,174440.5,174440.5,6031,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635838,224105.00
07/11/2015 13:30,2,1.910,ACTIVE,212.83,352.87,59.981,1436635803,"201051344000633","174011321042388",26.46,45.00,0,318.61,412.68,51.2,47.5,0.451,163945.0,163945.0,6031,0,0,0,L,1122011218,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635839,224106.00
07/11/2015 13:30,1,1.732,ACTIVE,214.9,380.30,60.03,1436635803,"040051121000185","174011321042388",23.20,44,0.235,303.92,451.39,40.0,40.8,0.239,44025.299999999,44056.599999999,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635841,224107.00
07/11/2015 13:30,2,1.920,ACTIVE,213.06,352.57,59.981,1436635803,"201051344000983","174011321042388",27.23,39.80,0,318.00,414.79,53.0,49.2,0.451,171397.5,171397.5,6031,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635842,224108.00
07/11/2015 13:30,2,1.916,ACTIVE,212.61,352.27,59.986,1436635803,"201051344000917","174011321042388",26.72,41.80,0,318.91,412.68,51.9,48.2,0.438,174530.7,174530.7,6033,0,0,0,L,1122011218,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635843,224109.00
07/11/2015 13:30,1,1.761,ACTIVE,214.5,375.07,60.03,1436635803,"040051121000116","174011321042388",24.10,41,0.265,301.08,448.66,42.2,41.7,0.162,44083.800000024,44114.200000024,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635844,224110.00
07/11/2015 13:30,1,1.132,ACTIVE,214.7,342.11,60.03,1436635803,"033051125000135","174011321042388",30.16,43,0.200,304.50,449.20,33.9,25.8,0.226,37316.60000001,37342.80000001,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635845,224111.00
07/11/2015 13:30,2,1.885,ACTIVE,213.29,352.27,59.981,1436635803,"201051344000648","174011321042388",26.60,40.60,0,316.20,413.89,50.8,47.1,0.429,170250.8,170250.8,6029,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635846,224112.00
07/11/2015 13:30,2,1.908,ACTIVE,213.06,352.87,59.981,1436635803,"201051344001093","174011321042388",26.70,42.80,0,316.80,413.89,51.6,47.9,0.438,172722.4,172722.4,6018,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635847,224113.00
07/11/2015 13:30,2,1.916,ACTIVE,213.29,351.97,60.007,1436635803,"201051344000645","174011321042388",26.30,40.40,0,319.21,412.98,51.0,47.3,0.438,170874.1,170874.1,6036,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635848,224114.00
07/11/2015 13:30,2,1.820,ACTIVE,214.19,347.16,59.986,1436635803,"274151322000085","174011321042388",26.70,52.30,0,328.52,392.25,49.2,45.5,0.331,453198.7,453198.7,7305,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635849,224115.00
07/11/2015 13:30,2,1.869,ACTIVE,213.06,350.77,59.981,1436635803,"201051344000651","174011321042388",26.64,42.30,0,317.70,413.59,50.4,46.8,0.420,170207.5,170207.5,6014,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635850,224116.00
07/11/2015 13:30,2,1.930,ACTIVE,213.06,351.07,59.981,1436635803,"201051344000867","174011321042388",26.60,42.30,0,320.11,411.18,52.0,48.2,0.429,162668.2,162668.2,6034,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635851,224117.00
07/11/2015 13:30,1,1.804,ACTIVE,214.2,363.31,60.03,1436635803,"040051121000095","174011321042388",21.72,41,0.215,300.88,448.31,38.9,37.6,0.176,43190.6,43218.3,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635852,224118.00
07/11/2015 13:30,2,1.885,ACTIVE,212.38,350.47,59.986,1436635803,"201051344001230","174011321042388",27.00,44.80,0,315.90,407.27,51.5,47.8,0.442,173748.7,173748.7,6038,0,0,0,L,1122011218,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635853,224119.00
07/11/2015 13:30,2,1.836,ACTIVE,213.29,351.97,59.970,1436635803,"201051344000576","174011321042388",27.31,38.60,0,317.40,413.29,50.8,47.1,0.438,170105.6,170105.6,6041,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635854,224120.00
07/11/2015 13:30,2,1.914,ACTIVE,212.83,351.07,59.986,1436635803,"201051344000579","174011321042388",26.74,45.00,0,319.51,413.29,51.8,48.1,0.438,176599.1,176599.1,6020,0,0,0,L,1122011218,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436635855,224121.00
07/11/2015 13:45,2,1.664,ACTIVE,211.70,348.96,59.986,1436636703,"201051344000955","174011321042388",27.83,40.60,0,328.22,373.91,46.9,43.3,0.393,175664.0,175664.0,6023,0,0,0,L,1122011218,0,121.33,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636705,224122.00
07/11/2015 13:45,1,1.498,ACTIVE,213.6,331.36,60.03,1436636703,"040051121000195","174011321042388",24.36,42,0.223,317.79,443.10,36.3,28.0,0.262,46696.099999976,46703.2,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636706,224123.00
07/11/2015 13:45,2,1.688,ACTIVE,213.29,351.37,59.970,1436636703,"274151322000095","174011321042388",27.79,48.80,0,333.63,368.20,47.5,43.9,0.331,475092.7,475092.7,6928,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636707,224124.00
07/11/2015 13:45,2,1.701,ACTIVE,211.93,348.96,59.986,1436636703,"201051344000868","174011321042388",27.53,35.60,0,328.82,375.71,47.5,43.9,0.389,162067.9,162067.9,6030,0,0,0,L,1122011218,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636708,224125.00
07/11/2015 13:45,2,1.668,ACTIVE,212.83,350.17,59.981,1436636703,"201051344000853","174011321042388",28.13,35.60,0,330.93,378.72,47.5,43.9,0.407,168367.9,168367.9,6028,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636709,224126.00
07/11/2015 13:45,2,1.631,ACTIVE,212.61,349.56,59.986,1436636703,"201051344000582","174011321042388",27.95,38.40,0,329.43,375.41,46.2,42.7,0.393,168417.7,168417.7,6014,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636710,224127.00
07/11/2015 13:45,1,1.514,ACTIVE,214.0,333.44,60.03,1436636703,"040051121000097","174011321042388",25.03,40,0.240,318.67,444.17,37.7,39.1,0.295,44896.700000012,44904.200000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636711,224128.00
07/11/2015 13:45,2,1.676,ACTIVE,212.38,351.07,59.986,1436636703,"201051344000469","174011321042388",27.95,33.80,0,329.43,375.41,47.5,43.9,0.407,163640.6,163640.6,6023,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636712,224129.00
07/11/2015 13:45,2,1.643,ACTIVE,212.16,351.07,60.018,1436636703,"201051344000988","174011321042388",28.09,36.80,0,329.43,377.82,46.9,43.3,0.402,163150.2,163150.2,6021,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636713,224130.00
07/11/2015 13:45,2,1.668,ACTIVE,212.16,348.96,59.981,1436636703,"201051344001158","174011321042388",27.81,38.80,0,329.43,375.41,47.0,43.4,0.393,169159.6,169159.6,6018,0,0,0,L,1122011218,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636714,224131.00
07/11/2015 13:45,2,1.664,ACTIVE,212.16,348.36,59.986,1436636703,"201051344001025","174011321042388",28.31,40.60,0,329.43,375.71,47.8,44.2,0.389,172770.2,172770.2,6012,0,0,0,L,1122011218,0,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636715,224132.00
07/11/2015 13:45,1,1.148,ACTIVE,214.3,391.92,60.03,1436636703,"033051125000118","174011321042388",38.01,41,0.261,316.82,440.57,43.4,33.5,0.166,50037.3,50045.9,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636716,224133.00
07/11/2015 13:45,2,1.703,ACTIVE,212.38,349.86,59.970,1436636703,"201051344000569","174011321042388",27.71,35.60,0,329.43,376.31,47.8,44.2,0.389,176237.7,176237.7,6029,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636717,224134.00
07/11/2015 13:45,2,1.070,ACTIVE,213.29,398.56,59.986,1436636703,"274151322000094","174011321042388",37.23,48.30,0,332.43,418.70,40.4,37.1,0.278,359123.5,359123.5,7408,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636718,224135.00
07/11/2015 13:45,1,1.540,ACTIVE,213.6,366.70,60.03,1436636703,"040051121000068","174011321042388",22.95,39,0.220,317.05,443.21,35.1,26.7,0.202,42801.1,42807.9,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636719,224136.00
07/11/2015 13:45,2,1.676,ACTIVE,212.38,349.26,59.981,1436636703,"201051344000458","174011321042388",28.01,37.00,0,330.03,375.11,47.6,44.0,0.398,172025.1,172025.1,6022,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636720,224137.00
07/11/2015 13:45,2,1.584,ACTIVE,213.06,343.25,59.986,1436636703,"274151322000087","174011321042388",26.78,71.00,0,333.03,364.59,42.9,39.5,0.278,429977.7,429977.7,6898,0,0,0,L,1151911521,0,122.68,122.46,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636721,224138.00
07/11/2015 13:45,2,1.625,ACTIVE,212.61,346.26,59.981,1436636703,"274151322000052","174011321042388",27.53,51.50,0,333.33,367.00,45.3,41.8,0.309,459729.3,459729.3,7299,0,0,0,L,1151911521,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636722,224139.00
07/11/2015 13:45,2,1.678,ACTIVE,212.38,349.56,59.986,1436636703,"201051344001145","174011321042388",28.17,38.20,0,329.73,374.51,47.9,44.3,0.398,177157.3,177157.3,6032,0,0,0,L,1122011218,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636723,224140.00
07/11/2015 13:45,2,1.641,ACTIVE,212.16,349.26,59.981,1436636703,"201051344000685","174011321042388",27.89,39.00,0,328.52,374.21,46.4,42.8,0.402,176158.5,176158.5,6034,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636724,224141.00
07/11/2015 13:45,2,1.574,ACTIVE,212.16,352.87,59.981,1436636703,"274151322000088","174011321042388",27.47,47.80,0,332.73,366.10,43.8,40.3,0.283,440603.8,440603.8,6911,0,0,0,L,1151911521,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636724,224142.00
07/11/2015 13:45,2,1.670,ACTIVE,212.38,349.26,60.012,1436636703,"201051344000438","174011321042388",27.75,40.40,0,329.13,374.51,46.9,43.4,0.398,176264.3,176264.3,6013,0,0,0,L,1122011218,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636725,224143.00
07/11/2015 13:45,2,1.680,ACTIVE,211.93,348.36,59.949,1436636703,"201051344001135","174011321042388",28.37,38.60,0,329.13,373.61,48.3,44.7,0.380,167612.1,167612.1,5999,0,0,0,L,1122011218,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636726,224144.00
07/11/2015 13:45,2,1.668,ACTIVE,212.16,349.86,59.996,1436636703,"201051344000417","174011321042388",27.67,43.80,0,328.82,373.61,46.8,43.2,0.393,171838.0,171838.0,6014,0,0,0,L,1122011218,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636727,224145.00
07/11/2015 13:45,2,1.701,ACTIVE,211.70,348.96,59.970,1436636703,"201051344000594","174011321042388",27.81,44.00,0,328.22,373.61,48.0,44.4,0.407,172449.3,172449.3,6018,0,0,0,L,1122011218,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636728,224146.00
07/11/2015 13:45,2,1.631,ACTIVE,213.06,344.76,59.970,1436636703,"274151322000083","174011321042388",27.47,50.60,0,333.33,365.49,45.4,41.9,0.327,455836.8,455836.8,7320,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636729,224147.00
07/11/2015 13:45,2,1.750,ACTIVE,212.61,351.07,59.986,1436636703,"201051344000585","174011321042388",28.01,40.00,0,329.13,374.81,49.6,46.0,0.411,171525.8,171525.8,6013,0,0,0,L,1122011218,0,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636730,224148.00
07/11/2015 13:45,2,1.611,ACTIVE,212.16,354.07,59.970,1436636703,"274151322000054","174011321042388",27.63,47.00,0,333.33,366.70,45.1,41.6,0.292,450884.7,450884.7,6899,0,0,0,L,1151911521,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636731,224149.00
07/11/2015 13:45,2,1.721,ACTIVE,212.38,348.96,59.981,1436636703,"201051344001203","174011321042388",27.97,40.60,0,330.03,375.41,48.8,45.2,0.402,172658.8,172658.8,6017,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636732,224150.00
07/11/2015 13:45,2,1.688,ACTIVE,211.93,348.36,59.981,1436636703,"201051344000646","174011321042388",27.89,41.80,0,328.52,373.01,47.7,44.1,0.402,169724.0,169724.0,6009,0,0,0,L,1122011218,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636733,224151.00
07/11/2015 13:45,2,1.088,ACTIVE,213.51,402.16,59.970,1436636703,"274151322000068","174011321042388",37.41,49.80,0,332.13,423.81,41.4,38.0,0.270,358229.5,358229.5,7015,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636734,224152.00
07/11/2015 13:45,2,1.723,ACTIVE,213.06,351.37,59.970,1436636703,"274151322000076","174011321042388",27.89,50.20,0,334.54,371.81,48.7,45.1,0.331,480957.2,480957.2,7300,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636735,224153.00
07/11/2015 13:45,1,1.051,ACTIVE,214.2,426.72,60.00,1436636703,"033051125000132","174011321042388",28.44,41,0.169,314.10,443.39,29.7,16.5,0.049,37540.200000024,37545.700000024,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636736,224154.00
07/11/2015 13:45,1,1.157,ACTIVE,214.0,382.61,60.00,1436636703,"033051125000150","174011321042388",37.61,39,0.258,319.93,443.52,43.3,44.8,0.195,50126.100000024,50134.900000036,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636738,224155.00
07/11/2015 13:45,2,1.680,ACTIVE,212.16,348.96,60.007,1436636703,"201051344000890","174011321042388",28.39,43.20,0,329.13,374.51,48.3,44.7,0.389,174067.3,174067.3,6017,0,0,0,L,1122011218,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636739,224156.00
07/11/2015 13:45,2,1.703,ACTIVE,212.38,350.47,59.975,1436636703,"201051344000900","174011321042388",28.23,34.80,0,329.13,375.41,48.8,45.1,0.407,174450.4,174450.4,6032,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636739,224157.00
07/11/2015 13:45,2,1.711,ACTIVE,212.38,350.17,60.002,1436636703,"201051344000633","174011321042388",27.65,41.30,0,329.13,374.81,48.0,44.4,0.407,163954.7,163954.7,6032,0,0,0,L,1122011218,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636740,224158.00
07/11/2015 13:45,1,1.536,ACTIVE,214.3,394.84,60.00,1436636703,"040051121000185","174011321042388",24.17,41,0.219,318.20,443.55,36.9,29.8,0.113,44056.599999999,44063.499999999,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636742,224159.00
07/11/2015 13:45,2,1.736,ACTIVE,212.61,350.17,59.970,1436636703,"201051344000983","174011321042388",28.05,36.30,0,329.43,375.11,49.4,45.7,0.420,171407.5,171407.5,6032,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636742,224160.00
07/11/2015 13:45,2,1.730,ACTIVE,212.16,349.56,59.959,1436636703,"201051344000917","174011321042388",27.61,38.20,0,328.82,374.21,48.5,44.9,0.402,174540.4,174540.4,6034,0,0,0,L,1122011218,0,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636743,224161.00
07/11/2015 13:45,1,1.571,ACTIVE,213.9,390.46,60.03,1436636703,"040051121000116","174011321042388",25.16,38,0.232,310.54,441.74,39.3,30.6,0.128,44114.200000024,44121.400000024,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636745,224162.00
07/11/2015 13:45,1,1.038,ACTIVE,214.2,374.58,60.00,1436636703,"033051125000135","174011321042388",29.71,40,0.256,317.65,444.00,30.7,34.5,0.113,37342.80000001,37348.10000001,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636746,224163.00
07/11/2015 13:45,2,1.707,ACTIVE,212.83,349.56,59.970,1436636703,"201051344000648","174011321042388",27.65,37.30,0,330.03,375.11,47.8,44.2,0.407,170260.3,170260.3,6030,0,0,0,L,1122011218,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636747,224164.00
07/11/2015 13:45,2,1.693,ACTIVE,212.38,350.47,59.975,1436636703,"201051344001093","174011321042388",28.11,38.80,0,329.43,373.61,48.2,44.6,0.384,172732.1,172732.1,6019,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636748,224165.00
07/11/2015 13:45,2,1.746,ACTIVE,212.61,349.86,59.991,1436636703,"201051344000645","174011321042388",27.02,37.00,0,329.73,374.51,47.9,44.3,0.411,170883.7,170883.7,6037,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636748,224166.00
07/11/2015 13:45,2,1.631,ACTIVE,213.29,353.17,59.970,1436636703,"274151322000085","174011321042388",27.75,47.50,0,333.93,366.10,45.9,42.4,0.314,453207.9,453207.9,7306,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636749,224167.00
07/11/2015 13:45,2,1.695,ACTIVE,212.61,349.56,59.970,1436636703,"201051344000651","174011321042388",27.77,38.40,0,329.43,373.61,47.8,44.2,0.393,170217.0,170217.0,6015,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636750,224168.00
07/11/2015 13:45,2,1.748,ACTIVE,212.38,348.66,59.970,1436636703,"201051344000867","174011321042388",27.71,38.80,0,329.13,373.91,49.0,45.4,0.411,162678.0,162678.0,6035,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636751,224169.00
07/11/2015 13:45,1,1.616,ACTIVE,213.8,358.58,60.00,1436636703,"040051121000095","174011321042388",22.74,38,0.212,313.94,440.53,36.5,26.9,0.160,43218.3,43225,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636753,224170.00
07/11/2015 13:45,2,1.707,ACTIVE,211.93,348.66,59.959,1436636703,"201051344001230","174011321042388",28.13,40.80,0,328.52,371.81,48.7,45.0,0.415,173758.4,173758.4,6039,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636754,224171.00
07/11/2015 13:45,2,1.672,ACTIVE,212.83,351.37,59.965,1436636703,"201051344000576","174011321042388",28.33,35.40,0,329.43,374.81,48.0,44.4,0.407,170115.2,170115.2,6042,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636755,224172.00
07/11/2015 13:45,2,1.750,ACTIVE,212.38,349.86,59.954,1436636703,"201051344000579","174011321042388",27.91,41.30,0,330.03,373.61,49.5,45.8,0.411,176609.0,176609.0,6021,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436636756,224173.00
07/11/2015 14:00,2,1.762,ACTIVE,211.03,348.66,59.991,1436637604,"201051344000955","174011321042388",27.65,38.60,0,327.92,370.00,49.3,45.7,0.420,175674.7,175674.7,6024,0,0,0,L,1122011218,0,121.10,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637605,224174.00
07/11/2015 14:00,1,1.583,ACTIVE,213.2,344.75,60.03,1436637604,"040051121000195","174011321042388",24.44,39,0.243,316.54,441.42,38.5,34.9,0.262,46703.2,46711.099999976,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637606,224175.00
07/11/2015 14:00,2,1.783,ACTIVE,212.61,344.15,60.018,1436637604,"274151322000095","174011321042388",27.77,46.20,0,333.33,365.80,50.1,46.5,0.336,475103.5,475103.5,6929,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637607,224176.00
07/11/2015 14:00,2,1.773,ACTIVE,211.48,349.26,60.012,1436637604,"201051344000868","174011321042388",27.85,34.50,0,328.82,371.81,50.0,46.4,0.407,162078.7,162078.7,6031,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637608,224177.00
07/11/2015 14:00,2,1.777,ACTIVE,212.61,350.17,59.996,1436637604,"201051344000853","174011321042388",27.85,34.50,0,330.93,373.31,50.1,46.5,0.420,168378.7,168378.7,6029,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637609,224178.00
07/11/2015 14:00,2,1.742,ACTIVE,212.16,350.17,60.002,1436637604,"201051344000582","174011321042388",27.65,36.50,0,328.52,371.51,48.8,45.2,0.415,168428.2,168428.2,6015,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637610,224179.00
07/11/2015 14:00,1,1.593,ACTIVE,214.0,402.95,60.03,1436637604,"040051121000097","174011321042388",25.10,39,0.245,318.75,442.05,39.8,38.8,0.079,44904.200000012,44912.400000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637611,224180.00
07/11/2015 14:00,2,1.762,ACTIVE,211.93,349.26,60.023,1436637604,"201051344000469","174011321042388",27.99,32.80,0,329.43,372.11,49.9,46.3,0.433,163651.4,163651.4,6024,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637612,224181.00
07/11/2015 14:00,2,1.758,ACTIVE,211.70,350.47,59.996,1436637604,"201051344000988","174011321042388",27.85,35.40,0,329.43,373.01,49.6,45.9,0.415,163160.8,163160.8,6022,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637613,224182.00
07/11/2015 14:00,2,1.768,ACTIVE,211.70,349.26,59.975,1436637604,"201051344001158","174011321042388",27.71,37.30,0,329.43,371.21,49.6,46.0,0.433,169170.3,169170.3,6019,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637614,224183.00
07/11/2015 14:00,2,1.768,ACTIVE,211.70,349.56,60.002,1436637604,"201051344001025","174011321042388",28.15,38.60,0,329.43,372.41,50.4,46.7,0.420,172781.0,172781.0,6013,0,0,0,L,1122011218,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637615,224184.00
07/11/2015 14:00,1,1.214,ACTIVE,213.6,392.92,60.03,1436637604,"033051125000118","174011321042388",37.80,39,0.266,318.21,440.32,45.7,34.8,0.139,50045.9,50055.3,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637616,224185.00
07/11/2015 14:00,2,1.777,ACTIVE,211.93,351.37,60.012,1436637604,"201051344000569","174011321042388",27.93,34.50,0,329.43,372.71,50.3,46.6,0.424,176248.5,176248.5,6030,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637617,224186.00
07/11/2015 14:00,2,1.096,ACTIVE,211.93,414.79,59.986,1436637604,"274151322000094","174011321042388",38.01,46.20,0,334.84,427.71,42.0,38.6,0.296,359132.5,359132.5,7409,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637618,224187.00
07/11/2015 14:00,1,1.620,ACTIVE,213.5,399.02,60.03,1436637604,"040051121000068","174011321042388",22.95,37,0.215,316.31,443.57,37.0,37.7,0.070,42807.9,42815.4,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637619,224188.00
07/11/2015 14:00,2,1.766,ACTIVE,211.93,349.26,60.002,1436637604,"201051344000458","174011321042388",27.95,35.60,0,329.73,371.81,50.0,46.3,0.433,172035.8,172035.8,6023,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637621,224189.00
07/11/2015 14:00,2,1.674,ACTIVE,212.38,352.87,59.991,1436637604,"274151322000087","174011321042388",27.00,66.30,0,333.33,363.39,45.8,42.2,0.301,429987.4,429987.4,6899,0,0,0,L,1151911521,0,122.46,122.46,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637622,224190.00
07/11/2015 14:00,2,1.707,ACTIVE,210.80,342.35,59.991,1436637604,"274151322000052","174011321042388",27.61,48.50,0,333.33,364.59,47.7,44.1,0.327,459739.5,459739.5,7300,0,0,0,L,1151911521,0,120.88,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637623,224191.00
07/11/2015 14:00,2,1.760,ACTIVE,211.48,349.86,59.991,1436637604,"201051344001145","174011321042388",28.21,36.50,0,329.73,371.81,50.3,46.6,0.411,177168.1,177168.1,6033,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637624,224192.00
07/11/2015 14:00,2,1.736,ACTIVE,211.70,347.46,59.996,1436637604,"201051344000685","174011321042388",27.89,37.50,0,329.13,371.21,49.1,45.5,0.446,176169.0,176169.0,6035,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637624,224193.00
07/11/2015 14:00,2,1.666,ACTIVE,211.48,352.57,59.996,1436637604,"274151322000088","174011321042388",27.35,45.30,0,333.63,363.99,46.1,42.6,0.318,440613.6,440613.6,6912,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637625,224194.00
07/11/2015 14:00,2,1.740,ACTIVE,211.70,349.26,60.002,1436637604,"201051344000438","174011321042388",28.13,38.60,0,328.52,371.81,49.5,45.9,0.415,176274.9,176274.9,6014,0,0,0,L,1122011218,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637626,224195.00
07/11/2015 14:00,2,1.789,ACTIVE,211.25,347.76,60.007,1436637604,"201051344001135","174011321042388",28.07,37.00,0,329.13,371.21,50.8,47.1,0.420,167623.0,167623.0,6000,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637627,224196.00
07/11/2015 14:00,2,1.791,ACTIVE,211.48,348.66,59.996,1436637604,"201051344000417","174011321042388",27.15,41.30,0,329.13,370.90,49.3,45.6,0.424,171848.5,171848.5,6015,0,0,0,L,1122011218,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637628,224197.00
