ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 14:00,2,1.805,ACTIVE,211.03,350.17,59.996,1436637604,"201051344000594","174011321042388",27.67,41.80,0,327.62,371.21,50.6,46.9,0.442,172460.1,172460.1,6019,0,0,0,L,1122011218,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637629,224198.00
07/11/2015 14:00,2,1.717,ACTIVE,211.48,354.67,60.002,1436637604,"274151322000083","174011321042388",27.53,47.50,0,333.33,364.59,47.8,44.2,0.331,455847.0,455847.0,7321,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637630,224199.00
07/11/2015 14:00,2,1.842,ACTIVE,211.70,350.17,59.996,1436637604,"201051344000585","174011321042388",27.93,38.20,0,328.52,371.81,52.1,48.4,0.429,171536.9,171536.9,6014,0,0,0,L,1122011218,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637631,224200.00
07/11/2015 14:00,2,1.693,ACTIVE,212.16,345.96,59.996,1436637604,"274151322000054","174011321042388",27.65,44.50,0,333.03,364.89,47.4,43.8,0.336,450894.8,450894.8,6900,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637632,224201.00
07/11/2015 14:00,2,1.824,ACTIVE,211.70,348.66,60.002,1436637604,"201051344001203","174011321042388",27.65,38.60,0,329.43,373.01,51.1,47.4,0.433,172669.7,172669.7,6018,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637633,224202.00
07/11/2015 14:00,2,1.760,ACTIVE,211.03,348.66,60.002,1436637604,"201051344000646","174011321042388",28.13,39.80,0,328.22,370.30,50.1,46.4,0.429,169734.7,169734.7,6010,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637634,224203.00
07/11/2015 14:00,2,1.168,ACTIVE,212.61,398.26,59.996,1436637604,"274151322000068","174011321042388",36.86,47.80,0,336.04,422.90,43.8,40.3,0.287,358238.7,358238.7,7016,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637635,224204.00
07/11/2015 14:00,2,1.797,ACTIVE,212.16,345.36,59.996,1436637604,"274151322000076","174011321042388",28.27,47.30,0,334.54,366.40,51.4,47.7,0.354,480968.1,480968.1,7301,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637636,224205.00
07/11/2015 14:00,1,1.077,ACTIVE,213.2,352.60,60.07,1436637604,"033051125000132","174011321042388",30.88,39,0.230,312.86,441.12,33.1,31.8,0.146,37545.700000024,37551.500000024,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637637,224206.00
07/11/2015 14:00,1,1.215,ACTIVE,213.3,429.81,60.07,1436637604,"033051125000150","174011321042388",37.78,38,0.285,321.11,440.87,45.6,36.0,0.102,50134.900000036,50144.5,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637638,224207.00
07/11/2015 14:00,2,1.793,ACTIVE,211.25,349.26,60.002,1436637604,"201051344000890","174011321042388",28.05,40.80,0,327.92,371.51,50.9,47.2,0.420,174078.2,174078.2,6018,0,0,0,L,1122011218,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637639,224208.00
07/11/2015 14:00,2,1.801,ACTIVE,211.70,350.17,60.007,1436637604,"201051344000900","174011321042388",28.01,33.50,0,329.13,371.51,51.0,47.3,0.424,174461.2,174461.2,6033,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637640,224209.00
07/11/2015 14:00,2,1.783,ACTIVE,211.70,351.37,60.012,1436637604,"201051344000633","174011321042388",27.91,39.30,0,329.13,371.81,50.4,46.8,0.433,163965.4,163965.4,6033,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637641,224210.00
07/11/2015 14:00,1,1.597,ACTIVE,213.5,374.53,60.03,1436637604,"040051121000185","174011321042388",24.56,39,0.228,316.62,442.95,39.0,40.2,0.139,44063.499999999,44071.399999999,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637642,224211.00
07/11/2015 14:00,2,1.805,ACTIVE,211.48,350.17,59.996,1436637604,"201051344000983","174011321042388",28.33,35.20,0,329.43,372.41,51.8,48.1,0.433,171418.5,171418.5,6033,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637643,224212.00
07/11/2015 14:00,2,1.822,ACTIVE,211.48,349.26,59.996,1436637604,"201051344000917","174011321042388",27.53,36.50,0,328.82,372.41,50.9,47.2,0.429,174551.2,174551.2,6035,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637644,224213.00
07/11/2015 14:00,1,1.664,ACTIVE,212.6,368.40,60.07,1436637604,"040051121000116","174011321042388",25.01,37,0.254,310.73,441.30,41.4,40.0,0.167,44121.400000024,44129.500000024,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637645,224214.00
07/11/2015 14:00,1,1.067,ACTIVE,213.6,385.84,60.03,1436637604,"033051125000135","174011321042388",31.15,39,0.203,316.60,442.48,33.0,25.3,0.092,37348.10000001,37354.30000001,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637646,224215.00
07/11/2015 14:00,2,1.736,ACTIVE,211.70,348.66,60.007,1436637604,"201051344000648","174011321042388",28.45,35.80,0,330.03,372.71,50.1,46.4,0.429,170271.0,170271.0,6031,0,0,0,L,1122011218,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637647,224216.00
07/11/2015 14:00,2,1.793,ACTIVE,211.25,348.66,60.007,1436637604,"201051344001093","174011321042388",27.93,37.00,0,328.82,372.41,50.8,47.1,0.429,172742.8,172742.8,6020,0,0,0,L,1122011218,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637648,224217.00
07/11/2015 14:00,2,1.783,ACTIVE,211.70,350.17,60.034,1436637604,"201051344000645","174011321042388",27.97,35.60,0,329.73,371.81,50.6,46.9,0.420,170894.4,170894.4,6038,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637649,224218.00
07/11/2015 14:00,2,1.719,ACTIVE,212.16,346.86,59.986,1436637604,"274151322000085","174011321042388",27.75,45.00,0,334.24,364.59,48.4,44.7,0.336,453218.1,453218.1,7307,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637650,224219.00
07/11/2015 14:00,2,1.775,ACTIVE,211.48,349.26,59.991,1436637604,"201051344000651","174011321042388",27.99,37.00,0,329.13,371.81,50.3,46.6,0.424,170227.6,170227.6,6016,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637651,224220.00
07/11/2015 14:00,2,1.795,ACTIVE,211.48,348.36,59.996,1436637604,"201051344000867","174011321042388",28.23,37.30,0,329.43,370.90,51.4,47.6,0.433,162688.9,162688.9,6036,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637652,224221.00
07/11/2015 14:00,1,1.711,ACTIVE,212.8,362.61,60.07,1436637604,"040051121000095","174011321042388",22.47,36,0.236,313.33,440.35,38.2,37.4,0.145,43225,43232.3,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637653,224222.00
07/11/2015 14:00,2,1.793,ACTIVE,210.80,347.76,60.007,1436637604,"201051344001230","174011321042388",28.15,39.00,0,327.02,370.30,51.1,47.4,0.433,173769.2,173769.2,6040,0,0,0,L,1122011218,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637654,224223.00
07/11/2015 14:00,2,1.768,ACTIVE,211.93,351.07,60.012,1436637604,"201051344000576","174011321042388",28.13,34.30,0,329.43,372.11,50.4,46.7,0.415,170125.8,170125.8,6043,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637655,224224.00
07/11/2015 14:00,2,1.846,ACTIVE,211.70,349.86,60.007,1436637604,"201051344000579","174011321042388",27.75,39.50,0,329.13,372.41,51.9,48.1,0.429,176619.9,176619.9,6022,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436637656,224225.00
07/11/2015 14:15,2,3.232,ACTIVE,213.51,342.65,59.970,1436638504,"201051344000955","174011321042388",28.31,38.20,0,327.92,391.34,92.7,87.5,0.446,175688.1,175688.1,6025,0,0,0,L,1122011218,0,122.01,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638505,224226.00
07/11/2015 14:15,1,2.854,ACTIVE,214.7,322.16,60.03,1436638504,"040051121000195","174011321042388",24.91,38,0.310,301.88,449.61,70.7,66.4,0.337,46711.099999976,46721.300000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638506,224227.00
07/11/2015 14:15,2,3.295,ACTIVE,214.19,342.95,59.954,1436638504,"274151322000095","174011321042388",28.31,45.30,0,332.13,382.93,94.5,89.3,0.358,475117.2,475117.2,6930,0,0,0,L,1151911521,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638507,224228.00
07/11/2015 14:15,2,3.646,ACTIVE,214.41,345.36,59.981,1436638504,"201051344000868","174011321042388",27.93,34.80,0,328.22,396.15,103.1,97.6,0.477,162092.3,162092.3,6032,0,0,0,L,1122011218,0,122.46,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638508,224229.00
07/11/2015 14:15,2,3.490,ACTIVE,215.54,346.26,59.986,1436638504,"201051344000853","174011321042388",28.35,35.40,0,331.23,399.16,100.2,94.8,0.482,168392.4,168392.4,6030,0,0,0,L,1122011218,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638509,224230.00
07/11/2015 14:15,2,3.588,ACTIVE,215.09,346.86,59.981,1436638504,"201051344000582","174011321042388",28.05,36.50,0,329.13,396.75,102.0,96.5,0.486,168441.4,168441.4,6016,0,0,0,L,1122011218,0,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638510,224231.00
07/11/2015 14:15,1,3.079,ACTIVE,215.2,339.77,60.03,1436638504,"040051121000097","174011321042388",25.34,38,0.342,301.22,450.93,77.6,73.3,0.368,44912.400000012,44923.000000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638511,224232.00
07/11/2015 14:15,2,3.400,ACTIVE,215.09,345.66,59.981,1436638504,"201051344000469","174011321042388",28.15,33.80,0,329.13,397.96,97.0,91.7,0.473,163664.9,163664.9,6025,0,0,0,L,1122011218,0,122.46,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638512,224233.00
07/11/2015 14:15,2,3.438,ACTIVE,215.09,346.26,59.981,1436638504,"201051344000988","174011321042388",27.85,36.30,0,329.43,397.66,96.8,91.6,0.464,163174.4,163174.4,6023,0,0,0,L,1122011218,0,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638513,224234.00
07/11/2015 14:15,2,3.426,ACTIVE,215.09,345.36,59.981,1436638504,"201051344001158","174011321042388",27.93,37.80,0,330.03,397.96,97.0,91.7,0.464,169183.8,169183.8,6020,0,0,0,L,1122011218,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638514,224235.00
07/11/2015 14:15,2,3.488,ACTIVE,214.64,344.76,60.012,1436638504,"201051344001025","174011321042388",28.23,38.40,0,329.13,396.15,99.7,94.3,0.460,172794.7,172794.7,6014,0,0,0,L,1122011218,0,122.46,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638515,224236.00
07/11/2015 14:15,1,2.388,ACTIVE,214.6,321.81,60.00,1436638504,"033051125000118","174011321042388",26.89,38,0.396,296.98,447.84,63.9,47.0,0.416,50055.3,50067,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638516,224237.00
07/11/2015 14:15,2,3.029,ACTIVE,214.41,343.55,59.981,1436638504,"201051344000569","174011321042388",28.07,35.20,0,329.43,400.06,86.0,81.1,0.407,176262.2,176262.2,6031,0,0,0,L,1122011218,0,122.23,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638517,224238.00
07/11/2015 14:15,2,2.178,ACTIVE,213.96,412.38,59.981,1436638504,"274151322000094","174011321042388",38.11,45.50,0,378.12,434.93,83.9,79.1,0.318,359144.1,359144.1,7410,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638518,224239.00
07/11/2015 14:15,1,3.050,ACTIVE,214.7,347.12,60.00,1436638504,"040051121000068","174011321042388",23.05,37,0.307,300.89,450.74,69.9,65.7,0.331,42815.4,42825.1,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638519,224240.00
07/11/2015 14:15,2,2.773,ACTIVE,214.19,341.45,59.975,1436638504,"201051344000458","174011321042388",28.15,36.30,0,330.03,397.35,79.0,74.3,0.389,172049.4,172049.4,6024,0,0,0,L,1122011218,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638520,224241.00
07/11/2015 14:15,2,2.746,ACTIVE,213.74,346.86,59.975,1436638504,"274151322000087","174011321042388",27.17,63.70,0,326.42,379.92,75.6,71.1,0.521,429999.8,429999.8,6900,0,0,0,L,1151911521,0,123.59,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638522,224242.00
07/11/2015 14:15,2,2.699,ACTIVE,213.96,347.16,59.981,1436638504,"274151322000052","174011321042388",27.81,47.30,0,329.43,381.12,76.0,71.4,0.513,459752.5,459752.5,7301,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638523,224243.00
07/11/2015 14:15,2,2.697,ACTIVE,213.06,357.98,59.975,1436638504,"201051344001145","174011321042388",27.91,36.50,0,318.61,394.65,76.2,71.7,0.628,177181.9,177181.9,6034,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638523,224244.00
07/11/2015 14:15,2,2.648,ACTIVE,212.83,360.08,59.981,1436638504,"201051344000685","174011321042388",27.77,37.50,0,316.50,391.94,74.5,70.0,0.663,176182.4,176182.4,6036,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638524,224245.00
07/11/2015 14:15,2,2.498,ACTIVE,213.51,352.27,59.981,1436638504,"274151322000088","174011321042388",27.45,44.30,0,328.52,380.82,69.4,65.1,0.477,440626.2,440626.2,6913,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638525,224246.00
07/11/2015 14:15,2,2.619,ACTIVE,212.83,358.88,59.986,1436638504,"201051344000438","174011321042388",27.85,38.40,0,319.21,394.35,73.9,69.4,0.623,176288.4,176288.4,6015,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638526,224247.00
07/11/2015 14:15,2,2.652,ACTIVE,212.61,358.88,59.981,1436638504,"201051344001135","174011321042388",27.75,37.50,0,319.21,395.55,74.6,70.1,0.605,167636.8,167636.8,6001,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638527,224248.00
07/11/2015 14:15,2,2.623,ACTIVE,213.06,359.18,59.981,1436638504,"201051344000417","174011321042388",27.33,40.40,0,314.40,392.55,72.6,68.2,0.597,171862.0,171862.0,6016,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638528,224249.00
07/11/2015 14:15,2,2.738,ACTIVE,212.61,359.18,59.981,1436638504,"201051344000594","174011321042388",28.05,40.80,0,317.40,393.45,77.8,73.2,0.658,172473.9,172473.9,6020,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638529,224250.00
07/11/2015 14:15,2,2.516,ACTIVE,212.83,350.17,59.986,1436638504,"274151322000083","174011321042388",27.49,46.60,0,329.73,381.42,70.1,65.7,0.504,455859.9,455859.9,7322,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638530,224251.00
07/11/2015 14:15,2,2.850,ACTIVE,213.74,360.08,59.981,1436638504,"201051344000585","174011321042388",27.57,38.40,0,316.80,396.75,79.7,75.0,0.663,171551.1,171551.1,6015,0,0,0,L,1122011218,0,122.23,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638531,224252.00
07/11/2015 14:15,2,2.588,ACTIVE,213.74,350.17,59.970,1436638504,"274151322000054","174011321042388",27.25,44.30,0,327.32,382.33,71.5,67.1,0.513,450907.6,450907.6,6901,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638532,224253.00
07/11/2015 14:15,2,3.184,ACTIVE,213.96,345.36,59.986,1436638504,"201051344001203","174011321042388",28.23,38.60,0,317.40,397.05,91.1,86.0,0.442,172683.6,172683.6,6019,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638533,224254.00
07/11/2015 14:15,2,3.156,ACTIVE,213.29,345.66,59.991,1436638504,"201051344000646","174011321042388",28.03,39.30,0,317.40,391.04,89.6,84.5,0.424,169748.3,169748.3,6011,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638534,224255.00
07/11/2015 14:15,2,1.977,ACTIVE,214.64,408.78,59.986,1436638504,"274151322000068","174011321042388",37.55,46.80,0,372.11,442.14,74.3,69.8,0.508,358250.5,358250.5,7017,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638535,224256.00
07/11/2015 14:15,2,2.842,ACTIVE,213.29,355.28,59.986,1436638504,"274151322000076","174011321042388",28.19,46.80,0,329.13,383.83,81.0,76.3,0.318,480982.1,480982.1,7302,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638536,224257.00
07/11/2015 14:15,1,1.494,ACTIVE,214.3,344.93,60.03,1436638504,"033051125000132","174011321042388",33.33,38,0.299,300.01,446.68,49.5,50.2,0.386,37551.500000024,37559.900000024,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638537,224258.00
07/11/2015 14:15,1,1.700,ACTIVE,214.5,392.95,60.03,1436638504,"033051125000150","174011321042388",37.86,38,0.326,301.44,450.33,64.0,48.1,0.381,50144.5,50156.400000036,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638539,224259.00
07/11/2015 14:15,2,2.510,ACTIVE,212.38,357.08,59.986,1436638504,"201051344000890","174011321042388",27.45,40.20,0,318.30,393.45,69.8,65.5,0.575,174092.0,174092.0,6019,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638540,224260.00
07/11/2015 14:15,2,2.436,ACTIVE,212.61,358.58,59.991,1436638504,"201051344000900","174011321042388",28.09,34.50,0,316.20,398.26,69.4,65.1,0.579,174475.2,174475.2,6034,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638541,224261.00
07/11/2015 14:15,2,2.422,ACTIVE,212.83,358.28,60.018,1436638504,"201051344000633","174011321042388",27.71,39.00,0,317.10,397.66,68.0,63.7,0.575,163979.1,163979.1,6034,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638542,224262.00
07/11/2015 14:15,1,2.201,ACTIVE,214.2,415.20,60.03,1436638504,"040051121000185","174011321042388",24.36,38,0.317,302.17,451.65,53.3,53.2,0.146,44071.399999999,44081.599999999,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638543,224263.00
07/11/2015 14:15,2,2.432,ACTIVE,212.61,358.88,59.996,1436638504,"201051344000983","174011321042388",27.89,35.80,0,317.10,398.86,68.8,64.4,0.583,171432.6,171432.6,6034,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638544,224264.00
07/11/2015 14:15,2,2.375,ACTIVE,212.38,357.08,59.991,1436638504,"201051344000917","174011321042388",28.13,36.80,0,318.91,394.65,67.7,63.4,0.583,174565.1,174565.1,6036,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638545,224265.00
07/11/2015 14:15,1,2.212,ACTIVE,213.6,350.50,60.03,1436638504,"040051121000116","174011321042388",24.80,36,0.338,298.14,450.18,54.6,42.9,0.383,44129.500000024,44140.200000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638546,224266.00
07/11/2015 14:15,1,1.343,ACTIVE,214.1,381.47,60.03,1436638504,"033051125000135","174011321042388",33.41,38,0.262,302.49,447.71,44.6,43.7,0.226,37354.30000001,37362.70000001,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638548,224267.00
07/11/2015 14:15,2,2.352,ACTIVE,212.83,357.38,59.996,1436638504,"201051344000648","174011321042388",27.67,36.00,0,316.20,398.26,66.0,61.7,0.552,170284.6,170284.6,6032,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638548,224268.00
07/11/2015 14:15,2,2.332,ACTIVE,212.38,357.38,59.986,1436638504,"201051344001093","174011321042388",28.11,37.00,0,318.91,396.15,66.4,62.2,0.548,172756.6,172756.6,6021,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638549,224269.00
07/11/2015 14:15,2,2.355,ACTIVE,212.83,355.58,59.986,1436638504,"201051344000645","174011321042388",27.71,36.00,0,319.51,397.66,66.2,61.9,0.544,170908.2,170908.2,6039,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638550,224270.00
07/11/2015 14:15,2,2.248,ACTIVE,213.29,351.37,59.981,1436638504,"274151322000085","174011321042388",27.71,44.50,0,329.43,383.23,63.1,59.0,0.411,453231.2,453231.2,7308,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638551,224271.00
07/11/2015 14:15,2,2.342,ACTIVE,212.61,357.38,60.002,1436638504,"201051344000651","174011321042388",27.67,37.00,0,319.51,395.85,65.7,61.4,0.557,170241.3,170241.3,6017,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638552,224272.00
07/11/2015 14:15,2,2.377,ACTIVE,212.38,355.58,59.991,1436638504,"201051344000867","174011321042388",27.61,37.50,0,319.81,394.05,66.5,62.3,0.552,162702.9,162702.9,6037,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638553,224273.00
07/11/2015 14:15,1,2.170,ACTIVE,214.1,361.01,60.03,1436638504,"040051121000095","174011321042388",22.76,36,0.314,297.93,447.82,49.1,50.3,0.314,43232.3,43241.9,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638554,224274.00
07/11/2015 14:15,2,2.322,ACTIVE,211.93,354.97,59.986,1436638504,"201051344001230","174011321042388",27.95,38.60,0,317.10,388.94,65.8,61.6,0.552,173783.0,173783.0,6041,0,0,0,L,1122011218,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638555,224275.00
07/11/2015 14:15,2,2.314,ACTIVE,213.06,358.28,59.986,1436638504,"201051344000576","174011321042388",27.73,34.80,0,317.70,398.86,65.0,60.8,0.539,170139.5,170139.5,6044,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638556,224276.00
07/11/2015 14:15,2,2.340,ACTIVE,212.61,356.78,59.981,1436638504,"201051344000579","174011321042388",28.01,39.50,0,318.00,397.66,66.4,62.1,0.557,176634.0,176634.0,6023,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436638557,224277.00
07/11/2015 14:30,2,8.746,ACTIVE,219.84,365.49,59.970,1436639403,"201051344000955","174011321042388",27.04,41.30,0,316.80,419.00,239.4,229.2,1.123,175711.8,175711.8,6026,0,0,0,L,1122011218,0,123.81,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639404,224278.00
07/11/2015 14:30,1,8.070,ACTIVE,218.0,326.41,60.03,1436639403,"040051121000195","174011321042388",24.48,39,0.868,300.47,449.85,196.6,187.1,0.854,46721.300000024,46740.099999976,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639405,224279.00
07/11/2015 14:30,2,8.840,ACTIVE,217.80,374.51,59.970,1436639403,"274151322000095","174011321042388",27.21,50.60,0,327.62,402.16,243.6,233.2,0.906,475141.6,475141.6,6931,0,0,0,L,1151911521,0,126.07,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639406,224280.00
07/11/2015 14:30,2,8.744,ACTIVE,220.29,367.90,59.965,1436639403,"201051344000868","174011321042388",27.23,38.40,0,316.80,422.90,241.2,230.9,1.083,162116.6,162116.6,6033,0,0,0,L,1122011218,0,124.27,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639407,224281.00
07/11/2015 14:30,2,8.580,ACTIVE,222.10,369.70,59.970,1436639403,"201051344000853","174011321042388",27.59,38.80,0,320.11,421.70,239.3,229.1,1.105,168416.7,168416.7,6031,0,0,0,L,1122011218,0,125.62,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639408,224282.00
07/11/2015 14:30,2,8.064,ACTIVE,220.29,365.49,59.970,1436639403,"201051344000582","174011321042388",26.96,40.20,0,314.40,422.30,219.8,210.3,0.994,168465.3,168465.3,6017,0,0,0,L,1122011218,0,124.49,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639409,224283.00
07/11/2015 14:30,1,5.671,ACTIVE,217.7,356.61,60.03,1436639403,"040051121000097","174011321042388",24.55,39,0.617,300.27,451.65,138.5,133.7,0.618,44923.000000012,44942.100000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639410,224284.00
07/11/2015 14:30,2,7.717,ACTIVE,220.29,364.89,59.975,1436639403,"201051344000469","174011321042388",27.29,37.80,0,314.70,420.50,213.2,203.8,0.990,163689.3,163689.3,6026,0,0,0,L,1122011218,0,124.04,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639411,224285.00
07/11/2015 14:30,2,7.336,ACTIVE,219.84,363.69,59.975,1436639403,"201051344000988","174011321042388",26.68,40.00,0,316.80,420.20,197.8,189.0,0.897,163198.6,163198.6,6024,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639412,224286.00
07/11/2015 14:30,2,6.691,ACTIVE,219.16,360.08,59.981,1436639403,"201051344001158","174011321042388",26.70,40.80,0,318.30,419.60,180.8,172.6,0.826,169208.0,169208.0,6021,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639413,224287.00
07/11/2015 14:30,2,5.338,ACTIVE,216.67,352.87,59.991,1436639403,"201051344001025","174011321042388",26.90,41.30,0,318.61,422.60,145.5,138.5,0.654,172819.2,172819.2,6015,0,0,0,L,1122011218,0,122.91,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639414,224288.00
07/11/2015 14:30,1,2.950,ACTIVE,216.0,322.04,60.03,1436639403,"033051125000118","174011321042388",37.87,39,0.492,296.74,447.37,111.1,105.8,0.505,50067,50088.2,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639415,224289.00
07/11/2015 14:30,2,6.994,ACTIVE,218.48,359.48,59.970,1436639403,"201051344000569","174011321042388",27.41,38.80,0,317.70,421.70,194.1,185.4,0.902,176286.7,176286.7,6032,0,0,0,L,1122011218,0,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639416,224290.00
07/11/2015 14:30,2,3.148,ACTIVE,216.00,412.68,59.970,1436639403,"274151322000094","174011321042388",37.77,49.50,0,376.62,451.76,121.1,115.0,0.464,359165.0,359165.0,7411,0,0,0,L,1151911521,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639417,224291.00
07/11/2015 14:30,1,4.880,ACTIVE,216.9,330.24,60.03,1436639403,"040051121000068","174011321042388",22.07,38,0.474,299.90,451.75,107.2,102.3,0.487,42825.1,42842.8,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639418,224292.00
07/11/2015 14:30,2,6.027,ACTIVE,218.26,356.18,59.975,1436639403,"201051344000458","174011321042388",27.17,40.00,0,316.80,420.20,165.6,157.9,0.787,172073.9,172073.9,6025,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639419,224293.00
07/11/2015 14:30,2,5.607,ACTIVE,216.00,363.39,59.965,1436639403,"274151322000087","174011321042388",26.02,66.70,0,326.72,395.25,147.7,140.6,0.557,430021.9,430021.9,6901,0,0,0,L,1151911521,0,124.94,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639420,224294.00
07/11/2015 14:30,2,5.596,ACTIVE,216.22,346.86,59.991,1436639403,"274151322000052","174011321042388",27.17,51.50,0,327.92,401.26,153.9,146.6,0.592,459775.6,459775.6,7302,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639421,224295.00
07/11/2015 14:30,2,6.410,ACTIVE,216.90,354.97,59.996,1436639403,"201051344001145","174011321042388",27.21,39.80,0,318.30,421.70,176.8,168.7,0.809,177206.4,177206.4,6035,0,0,0,L,1122011218,0,123.36,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639422,224296.00
07/11/2015 14:30,2,6.350,ACTIVE,216.90,355.58,59.975,1436639403,"201051344000685","174011321042388",27.49,40.80,0,314.70,416.89,176.8,168.8,0.857,176206.7,176206.7,6037,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639423,224297.00
07/11/2015 14:30,2,6.271,ACTIVE,216.45,353.17,59.965,1436639403,"274151322000088","174011321042388",26.60,48.50,0,327.02,397.05,168.9,161.1,0.636,440648.8,440648.8,6914,0,0,0,L,1151911521,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639424,224298.00
07/11/2015 14:30,2,6.051,ACTIVE,217.58,356.18,59.965,1436639403,"201051344000438","174011321042388",27.67,41.30,0,317.70,421.40,169.5,161.7,0.791,176312.7,176312.7,6016,0,0,0,L,1122011218,0,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639425,224299.00
07/11/2015 14:30,2,5.754,ACTIVE,217.35,356.48,59.970,1436639403,"201051344001135","174011321042388",27.04,40.80,0,316.20,421.40,157.4,150.0,0.720,167661.3,167661.3,6002,0,0,0,L,1122011218,0,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639426,224300.00
07/11/2015 14:30,2,5.686,ACTIVE,217.13,354.97,59.975,1436639403,"201051344000417","174011321042388",26.94,43.20,0,311.39,420.80,155.2,147.8,0.742,171886.0,171886.0,6017,0,0,0,L,1122011218,0,123.14,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639427,224301.00
07/11/2015 14:30,2,6.672,ACTIVE,217.58,356.48,59.970,1436639403,"201051344000594","174011321042388",27.45,43.60,0,315.60,417.79,185.7,177.3,0.866,172498.7,172498.7,6021,0,0,0,L,1122011218,0,123.59,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639428,224302.00
07/11/2015 14:30,2,5.623,ACTIVE,216.45,364.59,59.965,1436639403,"274151322000083","174011321042388",27.15,51.80,0,327.32,397.35,154.6,147.3,0.614,455883.2,455883.2,7323,0,0,0,L,1151911521,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639429,224303.00
07/11/2015 14:30,2,6.867,ACTIVE,219.16,358.88,59.965,1436639403,"201051344000585","174011321042388",27.19,41.50,0,316.80,421.40,189.2,180.7,0.888,171576.1,171576.1,6016,0,0,0,L,1122011218,0,123.59,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639430,224304.00
07/11/2015 14:30,2,6.617,ACTIVE,217.58,365.19,60.007,1436639403,"274151322000054","174011321042388",26.84,49.30,0,325.82,398.56,179.9,171.7,0.685,450930.7,450930.7,6902,0,0,0,L,1151911521,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639430,224305.00
07/11/2015 14:30,2,8.223,ACTIVE,220.29,363.99,59.965,1436639403,"201051344001203","174011321042388",27.27,41.50,0,315.30,423.20,227.0,217.2,1.061,172708.6,172708.6,6020,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639431,224306.00
07/11/2015 14:30,2,8.258,ACTIVE,219.39,363.09,59.938,1436639403,"201051344000646","174011321042388",27.08,42.30,0,312.89,417.19,226.7,216.9,1.047,169772.8,169772.8,6012,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639432,224307.00
07/11/2015 14:30,2,5.412,ACTIVE,219.61,423.50,59.965,1436639403,"274151322000068","174011321042388",37.05,50.00,0,368.80,452.06,203.2,194.2,0.760,358271.8,358271.8,7018,0,0,0,L,1151911521,0,126.53,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639433,224308.00
07/11/2015 14:30,2,8.691,ACTIVE,219.16,357.08,59.938,1436639403,"274151322000076","174011321042388",27.37,51.50,0,329.73,406.67,240.6,230.3,0.924,481007.2,481007.2,7303,0,0,0,L,1151911521,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639434,224309.00
07/11/2015 14:30,1,5.200,ACTIVE,219.0,339.48,60.00,1436639403,"033051125000132","174011321042388",32.87,38,0.747,300.00,448.44,170.1,162.7,0.738,37559.900000024,37576.500000024,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639436,224310.00
07/11/2015 14:30,1,4.905,ACTIVE,219.3,367.61,60.00,1436639403,"033051125000150","174011321042388",41.50,38,0.907,303.32,450.90,202.5,196.8,0.878,50156.400000036,50178.100000024,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639437,224311.00
07/11/2015 14:30,2,8.770,ACTIVE,219.84,366.40,59.965,1436639403,"201051344000890","174011321042388",27.10,43.20,0,318.61,416.89,240.6,230.3,1.096,174116.9,174116.9,6020,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639438,224312.00
07/11/2015 14:30,2,8.936,ACTIVE,221.87,369.70,59.965,1436639403,"201051344000900","174011321042388",27.49,37.80,0,315.90,422.60,248.8,238.2,1.096,174500.8,174500.8,6035,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639439,224313.00
07/11/2015 14:30,2,8.980,ACTIVE,220.97,368.20,59.965,1436639403,"201051344000633","174011321042388",26.54,41.50,0,317.70,421.40,241.3,231.0,1.109,164004.2,164004.2,6035,0,0,0,L,1122011218,0,124.72,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639440,224314.00
07/11/2015 14:30,1,8.103,ACTIVE,219.0,362.81,60.00,1436639403,"040051121000185","174011321042388",24.36,40,0.870,300.56,450.69,196.4,189.2,0.852,44081.599999999,44101.399999999,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639441,224315.00
07/11/2015 14:30,2,8.721,ACTIVE,222.32,370.90,59.938,1436639403,"201051344000983","174011321042388",27.59,39.50,0,319.51,422.00,243.7,233.3,1.114,171458.1,171458.1,6035,0,0,0,L,1122011218,0,125.40,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639442,224316.00
07/11/2015 14:30,2,8.674,ACTIVE,220.97,368.50,60.007,1436639403,"201051344000917","174011321042388",27.33,40.60,0,319.21,421.40,239.9,229.6,1.118,174590.4,174590.4,6037,0,0,0,L,1122011218,0,124.72,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639443,224317.00
07/11/2015 14:30,1,7.905,ACTIVE,218.0,383.02,60.00,1436639403,"040051121000116","174011321042388",24.34,37,0.849,298.48,451.01,191.5,183.7,0.836,44140.200000024,44159.700000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639444,224318.00
07/11/2015 14:30,1,5.072,ACTIVE,218.8,358.33,60.03,1436639403,"033051125000135","174011321042388",32.53,39,0.724,301.24,449.28,164.2,157.7,0.716,37362.70000001,37379.40000001,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639445,224319.00
07/11/2015 14:30,2,8.570,ACTIVE,221.87,369.70,59.970,1436639403,"201051344000648","174011321042388",27.15,39.00,0,316.50,421.70,235.6,225.4,1.069,170309.8,170309.8,6033,0,0,0,L,1122011218,0,124.94,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639446,224320.00
07/11/2015 14:30,2,8.635,ACTIVE,220.97,364.89,59.965,1436639403,"201051344001093","174011321042388",27.21,40.40,0,318.00,422.00,237.8,227.6,1.069,172781.9,172781.9,6022,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639447,224321.00
07/11/2015 14:30,2,8.352,ACTIVE,221.64,364.29,59.959,1436639403,"201051344000645","174011321042388",27.02,40.00,0,318.61,420.50,228.1,218.2,1.021,170933.8,170933.8,6040,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639448,224322.00
07/11/2015 14:30,2,8.297,ACTIVE,218.48,357.98,59.970,1436639403,"274151322000085","174011321042388",26.80,49.30,0,328.82,398.56,224.9,215.2,0.849,453255.2,453255.2,7309,0,0,0,L,1151911521,0,126.53,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639449,224323.00
07/11/2015 14:30,2,8.527,ACTIVE,221.42,368.50,59.981,1436639403,"201051344000651","174011321042388",27.08,40.60,0,318.61,421.40,233.7,223.6,1.034,170266.6,170266.6,6018,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639450,224324.00
07/11/2015 14:30,2,8.266,ACTIVE,220.74,365.19,59.975,1436639403,"201051344000867","174011321042388",26.92,41.00,0,317.70,421.70,225.2,215.5,1.021,162728.6,162728.6,6038,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639451,224325.00
07/11/2015 14:30,1,7.825,ACTIVE,218.8,378.21,60.03,1436639403,"040051121000095","174011321042388",21.50,38,0.743,296.86,447.97,167.4,161.6,0.731,43241.9,43260.1,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639452,224326.00
07/11/2015 14:30,2,8.490,ACTIVE,218.93,363.39,59.981,1436639403,"201051344001230","174011321042388",27.00,41.80,0,317.70,415.99,232.0,222.0,1.074,173808.6,173808.6,6042,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639453,224327.00
07/11/2015 14:30,2,7.904,ACTIVE,221.19,363.69,59.975,1436639403,"201051344000576","174011321042388",27.15,38.60,0,317.40,420.50,217.2,207.8,0.968,170165.2,170165.2,6045,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639454,224328.00
07/11/2015 14:30,2,8.014,ACTIVE,221.42,365.49,59.975,1436639403,"201051344000579","174011321042388",26.90,42.80,0,317.40,420.20,218.2,208.6,1.021,176659.9,176659.9,6024,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436639455,224329.00
07/11/2015 14:45,2,7.201,ACTIVE,218.03,357.98,59.965,1436640303,"201051344000955","174011321042388",25.96,46.00,0,328.82,420.80,189.2,180.7,0.902,175753.2,175753.2,6027,0,0,0,L,1122011218,0,123.59,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640304,224330.00
07/11/2015 14:45,1,6.873,ACTIVE,216.7,349.26,60.00,1436640303,"040051121000195","174011321042388",23.37,43,0.706,316.78,392.52,159.8,152.1,0.702,46740.099999976,46774.500000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640306,224331.00
07/11/2015 14:45,2,7.553,ACTIVE,217.13,366.70,59.949,1436640303,"274151322000095","174011321042388",25.98,56.30,0,329.73,401.86,198.9,190.1,0.756,475184.0,475184.0,6932,0,0,0,L,1151911521,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640307,224332.00
07/11/2015 14:45,2,7.676,ACTIVE,219.16,360.69,59.928,1436640303,"201051344000868","174011321042388",26.40,41.50,0,329.13,423.50,205.2,196.1,0.928,162158.7,162158.7,6034,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640307,224333.00
07/11/2015 14:45,2,7.637,ACTIVE,220.97,364.89,59.922,1436640303,"201051344000853","174011321042388",26.82,43.00,0,332.73,422.60,207.5,198.3,0.968,168459.1,168459.1,6032,0,0,0,L,1122011218,0,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640308,224334.00
07/11/2015 14:45,2,7.705,ACTIVE,219.84,362.49,59.970,1436640303,"201051344000582","174011321042388",26.02,44.00,0,328.22,422.00,203.2,194.2,0.932,168506.7,168506.7,6018,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640309,224335.00
07/11/2015 14:45,1,7.029,ACTIVE,218.6,337.04,60.00,1436640303,"040051121000097","174011321042388",23.49,43,0.728,316.08,392.36,164.3,158.0,0.721,44942.100000012,44976.300000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640310,224336.00
07/11/2015 14:45,2,7.662,ACTIVE,220.74,363.99,59.959,1436640303,"201051344000469","174011321042388",26.68,41.30,0,328.82,421.70,206.7,197.6,0.977,163731.3,163731.3,6027,0,0,0,L,1122011218,0,124.72,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640311,224337.00
07/11/2015 14:45,2,7.814,ACTIVE,220.74,364.29,59.975,1436640303,"201051344000988","174011321042388",26.00,44.30,0,328.22,420.80,205.9,196.8,0.941,163240.2,163240.2,6025,0,0,0,L,1122011218,0,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640312,224338.00
07/11/2015 14:45,2,7.746,ACTIVE,220.74,361.59,59.959,1436640303,"201051344001158","174011321042388",25.96,45.80,0,328.52,419.90,203.8,194.7,0.937,169249.3,169249.3,6022,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640313,224339.00
07/11/2015 14:45,2,7.791,ACTIVE,219.84,362.19,59.959,1436640303,"201051344001025","174011321042388",26.32,46.40,0,329.13,422.60,207.5,198.4,0.915,172861.5,172861.5,6016,0,0,0,L,1122011218,0,124.49,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640314,224340.00
07/11/2015 14:45,1,5.212,ACTIVE,217.7,359.37,60.03,1436640303,"033051125000118","174011321042388",36.54,43,0.836,310.89,398.67,189.5,180.9,0.826,50088.2,50126,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640315,224341.00
