ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 14:45,2,7.680,ACTIVE,220.29,362.49,59.938,1436640303,"201051344000569","174011321042388",26.66,42.50,0,328.82,422.00,207.2,198.1,0.955,176329.0,176329.0,6033,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640316,224342.00
07/11/2015 14:45,2,4.951,ACTIVE,217.35,405.47,59.959,1436640303,"274151322000094","174011321042388",36.22,53.30,0,369.40,447.25,181.7,173.4,0.698,359202.1,359202.1,7412,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640317,224343.00
07/11/2015 14:45,1,7.238,ACTIVE,218.1,344.34,60.03,1436640303,"040051121000068","174011321042388",20.92,42,0.665,301.51,450.83,150.7,144.5,0.665,42842.8,42873.5,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640318,224344.00
07/11/2015 14:45,2,7.697,ACTIVE,220.52,361.89,59.954,1436640303,"201051344000458","174011321042388",26.32,44.00,0,329.43,420.80,205.1,196.0,0.968,172115.8,172115.8,6026,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640319,224345.00
07/11/2015 14:45,2,7.414,ACTIVE,217.80,357.08,59.965,1436640303,"274151322000087","174011321042388",24.15,71.70,0,327.32,395.55,181.2,173.0,0.681,430059.4,430059.4,6902,0,0,0,L,1151911521,0,125.17,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640320,224346.00
07/11/2015 14:45,2,7.484,ACTIVE,217.58,350.77,59.959,1436640303,"274151322000052","174011321042388",25.78,56.00,0,329.73,403.37,195.2,186.5,0.751,459815.4,459815.4,7303,0,0,0,L,1151911521,0,124.94,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640321,224347.00
07/11/2015 14:45,2,7.896,ACTIVE,218.48,361.29,59.975,1436640303,"201051344001145","174011321042388",26.14,43.80,0,329.43,423.81,208.9,199.7,0.946,177248.5,177248.5,6036,0,0,0,L,1122011218,0,123.81,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640322,224348.00
07/11/2015 14:45,2,7.916,ACTIVE,218.48,362.19,59.981,1436640303,"201051344000685","174011321042388",26.00,45.00,0,328.22,417.79,208.3,199.2,1.003,176248.7,176248.7,6038,0,0,0,L,1122011218,0,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640323,224349.00
07/11/2015 14:45,2,7.426,ACTIVE,217.58,351.67,59.965,1436640303,"274151322000088","174011321042388",25.60,53.00,0,329.13,401.86,192.5,183.8,0.729,440687.7,440687.7,6915,0,0,0,L,1151911521,0,125.85,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640324,224350.00
07/11/2015 14:45,2,7.854,ACTIVE,219.39,362.19,59.949,1436640303,"201051344000438","174011321042388",26.06,45.50,0,329.13,423.20,207.2,198.0,0.959,176354.2,176354.2,6017,0,0,0,L,1122011218,0,124.72,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640325,224351.00
07/11/2015 14:45,2,7.873,ACTIVE,219.61,361.29,59.970,1436640303,"201051344001135","174011321042388",25.74,45.50,0,329.43,422.00,205.3,196.2,0.919,167702.8,167702.8,6003,0,0,0,L,1122011218,0,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640326,224352.00
07/11/2015 14:45,2,7.682,ACTIVE,218.71,361.59,59.975,1436640303,"201051344000417","174011321042388",25.60,47.00,0,328.52,420.80,199.2,190.3,0.928,171926.9,171926.9,6018,0,0,0,L,1122011218,0,123.81,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640327,224353.00
07/11/2015 14:45,2,7.283,ACTIVE,218.26,357.68,59.959,1436640303,"201051344000594","174011321042388",26.08,47.80,0,327.32,422.90,192.4,183.8,0.906,172540.8,172540.8,6022,0,0,0,L,1122011218,0,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640328,224354.00
07/11/2015 14:45,2,7.617,ACTIVE,216.90,350.17,59.970,1436640303,"274151322000083","174011321042388",25.58,56.30,0,329.13,397.96,197.2,188.4,0.778,455923.1,455923.1,7324,0,0,0,L,1151911521,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640328,224355.00
07/11/2015 14:45,2,7.309,ACTIVE,219.61,360.08,59.986,1436640303,"201051344000585","174011321042388",26.36,46.00,0,328.22,420.50,195.1,186.4,0.893,171618.5,171618.5,6017,0,0,0,L,1122011218,0,124.04,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640329,224356.00
07/11/2015 14:45,2,7.105,ACTIVE,217.58,351.07,59.959,1436640303,"274151322000054","174011321042388",25.47,54.50,0,329.13,401.86,183.2,174.9,0.698,450970.0,450970.0,6903,0,0,0,L,1151911521,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640330,224357.00
07/11/2015 14:45,2,7.982,ACTIVE,219.84,362.49,59.959,1436640303,"201051344001203","174011321042388",26.24,45.50,0,329.13,422.90,212.1,202.7,0.986,172751.0,172751.0,6021,0,0,0,L,1122011218,0,125.17,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640332,224358.00
07/11/2015 14:45,2,8.000,ACTIVE,218.71,360.99,59.970,1436640303,"201051344000646","174011321042388",25.70,46.20,0,327.62,422.30,208.3,199.1,0.968,169814.4,169814.4,6013,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640333,224359.00
07/11/2015 14:45,2,5.025,ACTIVE,218.48,410.88,59.944,1436640303,"274151322000068","174011321042388",36.20,54.50,0,370.90,448.15,184.6,176.3,0.698,358308.9,358308.9,7019,0,0,0,L,1151911521,0,125.85,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640334,224360.00
07/11/2015 14:45,2,8.049,ACTIVE,218.48,356.48,59.912,1436640303,"274151322000076","174011321042388",26.36,56.30,0,331.83,406.67,214.7,205.3,0.822,481049.9,481049.9,7304,0,0,0,L,1151911521,0,125.62,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640336,224361.00
07/11/2015 14:45,1,4.737,ACTIVE,217.8,346.79,60.03,1436640303,"033051125000132","174011321042388",31.18,42,0.643,300.70,447.39,147.0,139.6,0.648,37576.500000024,37605.500000024,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640337,224362.00
07/11/2015 14:45,1,5.318,ACTIVE,218.1,376.94,60.00,1436640303,"033051125000150","174011321042388",36.40,43,0.858,313.88,397.72,192.6,186.2,0.841,50178.100000024,50216.400000036,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640338,224363.00
07/11/2015 14:45,2,7.811,ACTIVE,218.48,360.99,59.959,1436640303,"201051344000890","174011321042388",26.18,46.80,0,328.52,417.49,207.0,197.9,0.946,174158.8,174158.8,6021,0,0,0,L,1122011218,0,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640339,224364.00
07/11/2015 14:45,2,6.939,ACTIVE,219.61,360.08,59.928,1436640303,"201051344000900","174011321042388",26.60,41.50,0,329.13,422.60,186.7,178.3,0.844,174543.8,174543.8,6036,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640340,224365.00
07/11/2015 14:45,2,7.047,ACTIVE,218.71,359.78,59.954,1436640303,"201051344000633","174011321042388",26.20,46.40,0,328.82,421.10,187.0,178.6,0.875,164046.0,164046.0,6036,0,0,0,L,1122011218,0,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640341,224366.00
07/11/2015 14:45,1,7.030,ACTIVE,218.0,323.69,60.03,1436640303,"040051121000185","174011321042388",23.11,44,0.715,316.68,392.61,161.6,155.1,0.713,44101.399999999,44135.599999999,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640342,224367.00
07/11/2015 14:45,2,7.346,ACTIVE,220.29,360.69,59.954,1436640303,"201051344000983","174011321042388",26.26,43.80,0,329.13,422.00,195.5,186.8,0.910,171500.5,171500.5,6036,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640343,224368.00
07/11/2015 14:45,2,7.473,ACTIVE,219.16,359.78,59.954,1436640303,"201051344000917","174011321042388",26.24,45.00,0,328.22,422.30,198.5,189.7,0.946,174632.5,174632.5,6038,0,0,0,L,1122011218,0,124.04,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640344,224369.00
07/11/2015 14:45,1,6.378,ACTIVE,217.2,357.50,60.00,1436640303,"040051121000116","174011321042388",23.48,40,0.659,314.84,390.65,149.0,142.4,0.659,44159.700000024,44193.300000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640345,224370.00
07/11/2015 14:45,1,4.131,ACTIVE,217.9,348.09,60.03,1436640303,"033051125000135","174011321042388",30.89,43,0.560,300.55,449.75,127.0,121.0,0.565,37379.40000001,37407.90000001,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640347,224371.00
07/11/2015 14:45,2,8.014,ACTIVE,220.52,363.99,59.996,1436640303,"201051344000648","174011321042388",26.12,43.40,0,330.03,421.40,212.0,202.7,0.977,170351.2,170351.2,6034,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640347,224372.00
07/11/2015 14:45,2,7.938,ACTIVE,220.06,363.99,59.954,1436640303,"201051344001093","174011321042388",26.56,44.80,0,328.82,421.70,213.6,204.2,0.968,172823.8,172823.8,6023,0,0,0,L,1122011218,0,124.72,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640348,224373.00
07/11/2015 14:45,2,8.119,ACTIVE,220.74,363.09,59.949,1436640303,"201051344000645","174011321042388",26.26,43.60,0,329.73,419.90,215.9,206.4,0.968,170975.7,170975.7,6041,0,0,0,L,1122011218,0,124.94,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640349,224374.00
07/11/2015 14:45,2,7.725,ACTIVE,217.80,370.00,59.959,1436640303,"274151322000085","174011321042388",25.80,53.80,0,330.93,403.37,201.8,192.8,0.769,453295.0,453295.0,7310,0,0,0,L,1151911521,0,125.85,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640350,224375.00
07/11/2015 14:45,2,8.143,ACTIVE,220.52,363.39,59.954,1436640303,"201051344000651","174011321042388",26.08,45.30,0,329.13,421.10,215.1,205.7,0.963,170308.4,170308.4,6019,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640351,224376.00
07/11/2015 14:45,2,8.109,ACTIVE,219.84,362.19,59.954,1436640303,"201051344000867","174011321042388",26.20,45.30,0,329.13,423.50,215.3,205.8,0.972,162770.6,162770.6,6039,0,0,0,L,1122011218,0,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640352,224377.00
07/11/2015 14:45,1,7.556,ACTIVE,217.6,326.72,60.00,1436640303,"040051121000095","174011321042388",20.56,43,0.685,298.96,448.12,154.6,148.1,0.678,43260.1,43290.1,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640353,224378.00
07/11/2015 14:45,2,8.031,ACTIVE,218.71,363.39,59.986,1436640303,"201051344001230","174011321042388",26.48,45.80,0,327.92,416.89,215.2,205.8,1.003,173850.5,173850.5,6043,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640354,224379.00
07/11/2015 14:45,2,7.328,ACTIVE,220.74,362.79,59.959,1436640303,"201051344000576","174011321042388",26.38,42.00,0,329.73,421.70,195.5,186.8,0.884,170207.1,170207.1,6046,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640355,224380.00
07/11/2015 14:45,2,7.746,ACTIVE,220.52,362.79,59.965,1436640303,"201051344000579","174011321042388",25.98,47.00,0,329.43,420.80,203.9,194.8,0.946,176701.7,176701.7,6025,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436640356,224381.00
07/11/2015 15:00,2,3.273,ACTIVE,213.96,342.05,59.981,1436641203,"201051344000955","174011321042388",26.42,48.00,0,328.82,409.08,87.5,82.6,0.420,175796.5,175796.5,6028,0,0,0,L,1122011218,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641204,224382.00
07/11/2015 15:00,1,3.338,ACTIVE,214.8,327.12,60.00,1436641203,"040051121000195","174011321042388",23.40,45,0.341,300.34,449.95,77.7,73.0,0.366,46774.500000012,46810.000000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641206,224383.00
07/11/2015 15:00,2,3.414,ALERT,214.19,347.46,59.970,1436641203,"274151322000095","174011321042388",26.56,57.70,0,299.97,396.15,91.8,86.6,0.345,475227.9,475227.9,6933,0,0,0,L,1151911521,0,123.36,123.59,0002,48,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641207,224384.00
07/11/2015 15:00,2,3.227,ACTIVE,214.19,343.25,59.981,1436641203,"201051344000868","174011321042388",26.54,43.80,0,329.13,411.18,86.7,81.7,0.411,162202.4,162202.4,6035,0,0,0,L,1122011218,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641208,224385.00
07/11/2015 15:00,2,3.264,ACTIVE,215.32,344.45,59.986,1436641203,"201051344000853","174011321042388",26.68,45.50,0,331.23,415.39,88.2,83.2,0.424,168503.0,168503.0,6033,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641209,224386.00
07/11/2015 15:00,2,3.506,ACTIVE,215.09,344.76,59.991,1436641203,"201051344000582","174011321042388",26.20,46.00,0,329.13,416.29,93.1,87.9,0.446,168550.0,168550.0,6019,0,0,0,L,1122011218,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641210,224387.00
07/11/2015 15:00,1,3.786,ACTIVE,215.6,342.26,60.03,1436641203,"040051121000097","174011321042388",23.14,44,0.382,300.22,451.31,87.2,82.1,0.405,44976.300000012,45011.700000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641211,224388.00
07/11/2015 15:00,2,3.744,ACTIVE,215.77,345.96,59.975,1436641203,"201051344000469","174011321042388",26.82,43.20,0,328.82,416.59,101.8,96.3,0.508,163775.0,163775.0,6028,0,0,0,L,1122011218,0,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641212,224389.00
07/11/2015 15:00,2,4.072,ACTIVE,216.22,348.66,59.965,1436641203,"201051344000988","174011321042388",26.46,46.20,0,328.52,415.09,109.2,103.5,0.530,163283.4,163283.4,6026,0,0,0,L,1122011218,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641213,224390.00
07/11/2015 15:00,2,4.453,ACTIVE,216.67,347.76,59.996,1436641203,"201051344001158","174011321042388",26.36,47.80,0,329.13,414.49,119.0,113.0,0.570,169292.2,169292.2,6023,0,0,0,L,1122011218,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641214,224391.00
07/11/2015 15:00,2,4.588,ACTIVE,215.77,348.06,60.002,1436641203,"201051344001025","174011321042388",26.34,48.30,0,329.13,411.78,122.6,116.4,0.566,172905.4,172905.4,6017,0,0,0,L,1122011218,0,123.59,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641215,224392.00
07/11/2015 15:00,1,2.811,ACTIVE,216.4,327.55,60.00,1436641203,"033051125000118","174011321042388",35.02,44,0.426,312.41,392.27,97.9,91.7,0.448,50126,50166.3,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641216,224393.00
07/11/2015 15:00,2,5.924,ACTIVE,218.03,353.47,60.012,1436641203,"201051344000569","174011321042388",27.00,45.00,0,329.13,415.99,162.0,154.5,0.756,176372.5,176372.5,6034,0,0,0,L,1122011218,0,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641217,224394.00
07/11/2015 15:00,2,3.617,ACTIVE,216.45,383.83,59.975,1436641203,"274151322000094","174011321042388",35.21,54.80,0,358.28,453.56,129.2,122.7,0.495,359240.3,359240.3,7413,0,0,0,L,1151911521,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641218,224395.00
07/11/2015 15:00,1,5.774,ACTIVE,217.0,342.55,60.03,1436641203,"040051121000068","174011321042388",20.88,44,0.527,301.04,451.45,120.0,113.9,0.544,42873.5,42905.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641220,224396.00
07/11/2015 15:00,2,6.541,ACTIVE,219.61,357.68,59.981,1436641203,"201051344000458","174011321042388",27.00,46.60,0,329.73,415.69,179.0,170.8,0.857,172159.3,172159.3,6027,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641220,224397.00
07/11/2015 15:00,2,6.420,ACTIVE,217.13,349.56,59.975,1436641203,"274151322000087","174011321042388",24.47,74.70,0,320.71,404.57,159.2,151.7,0.601,430097.2,430097.2,6903,0,0,0,L,1151911521,0,125.17,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641221,224398.00
07/11/2015 15:00,2,6.539,ACTIVE,217.35,367.60,59.954,1436641203,"274151322000052","174011321042388",26.22,57.70,0,327.02,393.15,173.6,165.6,0.663,459856.5,459856.5,7304,0,0,0,L,1151911521,0,124.94,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641222,224399.00
07/11/2015 15:00,2,6.678,ACTIVE,218.03,357.08,59.970,1436641203,"201051344001145","174011321042388",26.76,45.50,0,329.43,411.48,181.0,172.7,0.826,177292.3,177292.3,6037,0,0,0,L,1122011218,0,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641223,224400.00
07/11/2015 15:00,2,6.697,ACTIVE,217.80,355.88,59.970,1436641203,"201051344000685","174011321042388",27.15,46.60,0,328.52,410.88,184.2,175.9,0.902,176292.3,176292.3,6039,0,0,0,L,1122011218,0,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641224,224401.00
07/11/2015 15:00,2,6.623,ACTIVE,217.35,345.66,59.975,1436641203,"274151322000088","174011321042388",26.20,55.30,0,327.32,392.25,175.8,167.8,0.650,440727.8,440727.8,6916,0,0,0,L,1151911521,0,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641225,224402.00
07/11/2015 15:00,2,7.066,ACTIVE,218.93,360.08,59.986,1436641203,"201051344000438","174011321042388",26.34,47.80,0,328.22,411.48,188.3,179.8,0.875,176397.2,176397.2,6018,0,0,0,L,1122011218,0,124.94,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641226,224403.00
07/11/2015 15:00,2,7.059,ACTIVE,219.16,358.58,60.012,1436641203,"201051344001135","174011321042388",26.48,47.30,0,328.52,410.28,189.3,180.8,0.853,167745.8,167745.8,6004,0,0,0,L,1122011218,0,124.72,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641227,224404.00
07/11/2015 15:00,2,7.123,ACTIVE,218.71,359.18,59.959,1436641203,"201051344000417","174011321042388",26.18,49.00,0,313.80,409.38,188.9,180.4,0.884,171969.2,171969.2,6019,0,0,0,L,1122011218,0,124.27,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641228,224405.00
07/11/2015 15:00,2,7.588,ACTIVE,218.71,360.38,59.965,1436641203,"201051344000594","174011321042388",26.42,50.80,0,327.92,411.48,203.1,194.1,0.950,172584.6,172584.6,6023,0,0,0,L,1122011218,0,124.49,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641229,224406.00
07/11/2015 15:00,2,7.262,ACTIVE,217.35,369.40,59.970,1436641203,"274151322000083","174011321042388",26.22,59.00,0,325.52,392.25,192.7,184.1,0.773,455964.1,455964.1,7325,0,0,0,L,1151911521,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641230,224407.00
07/11/2015 15:00,2,7.777,ACTIVE,220.06,362.19,59.975,1436641203,"201051344000585","174011321042388",26.46,48.00,0,328.82,415.39,208.5,199.4,0.963,171662.4,171662.4,6018,0,0,0,L,1122011218,0,124.72,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641231,224408.00
07/11/2015 15:00,2,7.342,ALERT,217.80,354.97,60.023,1436641203,"274151322000054","174011321042388",26.12,56.80,0,299.67,392.55,194.3,185.6,0.734,451010.3,451010.3,6904,0,0,0,L,1151911521,0,125.62,124.49,0002,51,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641233,224409.00
07/11/2015 15:00,2,7.875,ACTIVE,220.06,361.29,59.970,1436641203,"201051344001203","174011321042388",26.20,47.80,0,329.43,414.49,208.9,199.7,0.968,172794.9,172794.9,6022,0,0,0,L,1122011218,0,125.62,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641234,224410.00
07/11/2015 15:00,2,7.645,ACTIVE,218.71,360.38,59.949,1436641203,"201051344000646","174011321042388",26.44,48.00,0,327.92,410.28,204.5,195.5,0.950,169857.5,169857.5,6014,0,0,0,L,1122011218,0,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641235,224411.00
07/11/2015 15:00,2,4.906,ACTIVE,218.71,412.38,59.975,1436641203,"274151322000068","174011321042388",36.44,55.80,0,369.70,440.34,181.8,173.5,0.685,358347.1,358347.1,7020,0,0,0,L,1151911521,0,125.85,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641235,224412.00
07/11/2015 15:00,2,7.600,ACTIVE,218.71,368.80,59.970,1436641203,"274151322000076","174011321042388",26.70,59.00,0,330.63,396.75,205.4,196.3,0.787,481093.9,481093.9,7305,0,0,0,L,1151911521,0,126.07,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641236,224413.00
07/11/2015 15:00,1,4.485,ACTIVE,217.8,328.43,60.03,1436641203,"033051125000132","174011321042388",31.84,43,0.622,299.73,448.04,142.1,134.3,0.623,37605.500000024,37635.200000024,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641238,224414.00
07/11/2015 15:00,1,5.122,ACTIVE,218.3,369.85,60.03,1436641203,"033051125000150","174011321042388",37.14,44,0.840,314.68,391.79,189.3,182.0,0.826,50216.400000036,50256.5,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641239,224415.00
07/11/2015 15:00,2,7.689,ACTIVE,218.71,360.38,59.970,1436641203,"201051344000890","174011321042388",26.44,48.50,0,328.52,409.68,206.0,196.9,0.941,174201.9,174201.9,6022,0,0,0,L,1122011218,0,124.72,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641240,224416.00
07/11/2015 15:00,2,7.799,ACTIVE,220.52,363.39,59.975,1436641203,"201051344000900","174011321042388",27.19,43.60,0,328.52,416.59,214.9,205.5,0.963,174588.2,174588.2,6037,0,0,0,L,1122011218,0,125.62,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641241,224417.00
07/11/2015 15:00,2,7.682,ACTIVE,219.61,361.89,59.970,1436641203,"201051344000633","174011321042388",26.64,49.00,0,328.82,410.28,207.0,197.9,0.959,164089.2,164089.2,6037,0,0,0,L,1122011218,0,125.17,127.43,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641242,224418.00
07/11/2015 15:00,1,7.274,ACTIVE,218.5,375.95,60.00,1436641203,"040051121000185","174011321042388",23.24,45,0.745,300.33,450.40,168.2,161.6,0.739,44135.599999999,44170.899999999,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641243,224419.00
07/11/2015 15:00,2,7.584,ACTIVE,220.74,363.39,60.002,1436641203,"201051344000983","174011321042388",27.04,45.50,0,329.13,416.29,207.6,198.5,0.955,171544.2,171544.2,6037,0,0,0,L,1122011218,0,125.40,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641244,224420.00
07/11/2015 15:00,2,7.500,ACTIVE,219.61,360.99,59.975,1436641203,"201051344000917","174011321042388",26.54,46.60,0,328.52,411.18,201.6,192.7,0.941,174676.2,174676.2,6039,0,0,0,L,1122011218,0,124.72,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641245,224421.00
07/11/2015 15:00,1,6.768,ACTIVE,217.0,337.21,60.03,1436641203,"040051121000116","174011321042388",23.74,42,0.709,298.50,450.92,159.9,152.8,0.707,44193.300000024,44227.700000024,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641246,224422.00
07/11/2015 15:00,1,4.183,ACTIVE,218.1,343.64,60.03,1436641203,"033051125000135","174011321042388",31.73,44,0.582,302.12,448.87,132.0,126.5,0.580,37407.90000001,37437.50000001,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641248,224423.00
07/11/2015 15:00,2,6.451,ACTIVE,219.16,357.98,59.981,1436641203,"201051344000648","174011321042388",26.38,45.80,0,329.13,415.39,172.3,164.4,0.809,170394.0,170394.0,6035,0,0,0,L,1122011218,0,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641249,224424.00
07/11/2015 15:00,2,5.867,ACTIVE,218.26,355.28,59.949,1436641203,"201051344001093","174011321042388",27.10,46.60,0,329.13,415.39,160.8,153.3,0.720,172867.0,172867.0,6024,0,0,0,L,1122011218,0,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641249,224425.00
07/11/2015 15:00,2,6.137,ACTIVE,218.71,356.18,59.965,1436641203,"201051344000645","174011321042388",26.92,45.50,0,329.43,414.79,167.3,159.5,0.760,171018.9,171018.9,6042,0,0,0,L,1122011218,0,124.94,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641250,224426.00
07/11/2015 15:00,2,5.779,ACTIVE,216.45,368.20,59.959,1436641203,"274151322000085","174011321042388",26.14,56.80,0,315.00,410.28,152.8,145.5,0.575,453336.0,453336.0,7311,0,0,0,L,1151911521,0,125.17,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641251,224427.00
07/11/2015 15:00,2,5.570,ACTIVE,217.80,354.07,59.981,1436641203,"201051344000651","174011321042388",26.74,47.00,0,328.82,415.09,150.9,143.7,0.712,170351.6,170351.6,6020,0,0,0,L,1122011218,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641252,224428.00
07/11/2015 15:00,2,5.701,ACTIVE,217.58,353.47,59.991,1436641203,"201051344000867","174011321042388",26.50,47.30,0,329.13,409.38,152.9,145.7,0.703,162813.9,162813.9,6040,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641253,224429.00
07/11/2015 15:00,1,5.929,ACTIVE,216.9,354.04,60.03,1436641203,"040051121000095","174011321042388",21.28,43,0.555,297.53,447.68,125.5,120.0,0.560,43290.1,43321.5,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641254,224430.00
07/11/2015 15:00,2,6.064,ACTIVE,216.90,353.77,59.986,1436641203,"201051344001230","174011321042388",26.94,47.00,0,327.92,411.18,165.4,157.7,0.782,173893.9,173893.9,6044,0,0,0,L,1122011218,0,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641255,224431.00
07/11/2015 15:00,2,5.779,ACTIVE,218.93,356.18,59.986,1436641203,"201051344000576","174011321042388",27.12,44.30,0,328.82,415.69,158.8,151.4,0.729,170250.4,170250.4,6047,0,0,0,L,1122011218,0,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641256,224432.00
07/11/2015 15:00,2,5.973,ACTIVE,219.16,355.58,59.981,1436641203,"201051344000579","174011321042388",26.46,49.30,0,329.43,416.59,160.1,152.6,0.751,176745.1,176745.1,6026,0,0,0,L,1122011218,0,124.94,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436641257,224433.00
07/11/2015 15:15,2,7.248,ACTIVE,217.80,357.68,59.965,1436642104,"201051344000955","174011321042388",26.40,50.60,0,327.02,407.27,193.9,185.2,0.924,175842.9,175842.9,6029,0,0,0,L,1122011218,0,124.04,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642105,224434.00
07/11/2015 15:15,1,6.979,ACTIVE,216.9,355.99,60.00,1436642104,"040051121000195","174011321042388",23.25,48,0.713,316.33,385.25,161.4,153.7,0.706,46810.000000012,46848.800000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642106,224435.00
07/11/2015 15:15,2,7.549,ACTIVE,216.67,361.89,59.949,1436642104,"274151322000095","174011321042388",26.14,61.70,0,327.62,394.65,199.8,190.9,0.751,475275.9,475275.9,6935,0,0,0,L,1151911521,0,124.94,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642107,224436.00
07/11/2015 15:15,2,7.381,ACTIVE,218.48,358.58,59.991,1436642104,"201051344000868","174011321042388",26.52,45.00,0,328.82,409.98,198.1,189.2,0.897,162250.2,162250.2,6036,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642108,224437.00
07/11/2015 15:15,2,7.240,ACTIVE,220.29,361.89,59.970,1436642104,"201051344000853","174011321042388",26.52,46.60,0,330.03,416.89,194.4,185.8,0.910,168551.2,168551.2,6034,0,0,0,L,1122011218,0,125.85,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642109,224438.00
07/11/2015 15:15,2,7.396,ACTIVE,219.16,360.99,59.975,1436642104,"201051344000582","174011321042388",26.02,48.30,0,328.22,409.98,194.8,186.1,0.910,168596.9,168596.9,6020,0,0,0,L,1122011218,0,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642110,224439.00
07/11/2015 15:15,1,6.797,ACTIVE,217.5,328.64,60.03,1436642104,"040051121000097","174011321042388",23.62,47,0.709,316.14,385.93,159.8,153.1,0.700,45011.700000012,45050.200000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642111,224440.00
07/11/2015 15:15,2,7.086,ACTIVE,219.84,360.38,59.965,1436642104,"201051344000469","174011321042388",26.62,44.00,0,328.82,416.29,190.9,182.3,0.915,163823.0,163823.0,6029,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642112,224441.00
07/11/2015 15:15,2,7.293,ACTIVE,219.61,361.29,59.944,1436642104,"201051344000988","174011321042388",25.82,47.80,0,328.82,415.39,190.9,182.4,0.879,163330.8,163330.8,6027,0,0,0,L,1122011218,0,125.17,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642113,224442.00
07/11/2015 15:15,2,7.205,ACTIVE,219.84,360.08,59.965,1436642104,"201051344001158","174011321042388",26.28,49.80,0,329.73,414.19,191.7,183.1,0.893,169339.0,169339.0,6024,0,0,0,L,1122011218,0,124.94,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642114,224443.00
07/11/2015 15:15,2,7.387,ACTIVE,218.93,358.88,59.965,1436642104,"201051344001025","174011321042388",26.52,50.80,0,329.13,409.68,198.2,189.4,0.884,172953.3,172953.3,6018,0,0,0,L,1122011218,0,124.72,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642114,224444.00
07/11/2015 15:15,1,5.082,ACTIVE,217.0,321.72,60.00,1436642104,"033051125000118","174011321042388",36.58,47,0.819,313.04,393.19,185.0,176.6,0.808,50166.3,50210.8,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642116,224445.00
07/11/2015 15:15,2,7.156,ACTIVE,219.39,359.48,59.938,1436642104,"201051344000569","174011321042388",26.92,46.60,0,328.82,415.39,195.0,186.3,0.906,176420.7,176420.7,6035,0,0,0,L,1122011218,0,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642117,224446.00
07/11/2015 15:15,2,4.795,ACTIVE,217.13,403.97,59.975,1436642104,"274151322000094","174011321042388",35.76,59.00,0,364.89,436.13,173.3,165.4,0.658,359282.5,359282.5,7414,0,0,0,L,1151911521,0,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642118,224447.00
07/11/2015 15:15,1,6.949,ACTIVE,217.2,323.26,60.03,1436642104,"040051121000068","174011321042388",20.99,46,0.642,300.71,451.16,145.1,138.8,0.644,42905.5,42940.4,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642119,224448.00
07/11/2015 15:15,2,7.520,ACTIVE,219.84,359.78,59.954,1436642104,"201051344000458","174011321042388",26.16,48.00,0,329.13,415.39,199.4,190.5,0.941,172207.2,172207.2,6028,0,0,0,L,1122011218,0,125.40,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642120,224449.00
07/11/2015 15:15,2,7.064,ACTIVE,216.67,367.60,59.959,1436642104,"274151322000087","174011321042388",23.89,79.30,0,322.51,387.44,170.8,163.0,0.636,430138.4,430138.4,6904,0,0,0,L,1151911521,0,124.72,124.49,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642121,224450.00
07/11/2015 15:15,2,7.180,ACTIVE,217.13,373.31,59.965,1436642104,"274151322000052","174011321042388",25.54,62.00,0,327.02,391.64,185.7,177.3,0.712,459901.4,459901.4,7305,0,0,0,L,1151911521,0,124.49,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642122,224451.00
07/11/2015 15:15,2,7.426,ACTIVE,218.03,357.98,59.970,1436642104,"201051344001145","174011321042388",26.32,47.80,0,328.82,408.48,198.0,189.2,0.875,177340.1,177340.1,6038,0,0,0,L,1122011218,0,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642123,224452.00
07/11/2015 15:15,2,7.418,ACTIVE,217.58,358.88,59.986,1436642104,"201051344000685","174011321042388",26.18,49.30,0,328.82,408.48,196.6,187.8,0.950,176339.9,176339.9,6040,0,0,0,L,1122011218,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642124,224453.00
07/11/2015 15:15,2,7.045,ACTIVE,216.90,355.28,59.959,1436642104,"274151322000088","174011321042388",25.56,59.50,0,327.62,390.44,182.2,174.0,0.685,440771.8,440771.8,6917,0,0,0,L,1151911521,0,125.40,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642125,224454.00
07/11/2015 15:15,2,7.416,ACTIVE,218.48,358.58,59.981,1436642104,"201051344000438","174011321042388",25.74,50.40,0,329.13,408.78,193.2,184.6,0.915,176444.0,176444.0,6019,0,0,0,L,1122011218,0,124.94,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642126,224455.00
07/11/2015 15:15,2,7.434,ACTIVE,218.71,358.58,59.970,1436642104,"201051344001135","174011321042388",25.88,50.40,0,329.13,407.87,194.9,186.2,0.879,167792.9,167792.9,6005,0,0,0,L,1122011218,0,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642127,224456.00
07/11/2015 15:15,2,7.225,ACTIVE,218.03,358.28,59.970,1436642104,"201051344000417","174011321042388",26.08,52.30,0,329.13,406.67,190.8,182.2,0.906,172015.4,172015.4,6020,0,0,0,L,1122011218,0,124.27,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642128,224457.00
07/11/2015 15:15,2,7.287,ACTIVE,217.58,357.68,59.981,1436642104,"201051344000594","174011321042388",26.60,53.00,0,325.52,414.79,196.1,187.3,0.910,172632.3,172632.3,6024,0,0,0,L,1122011218,0,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642129,224458.00
07/11/2015 15:15,2,7.154,ACTIVE,216.22,345.96,59.965,1436642104,"274151322000083","174011321042388",25.68,62.50,0,327.62,391.94,186.0,177.6,0.738,456009.3,456009.3,7326,0,0,0,L,1151911521,0,124.27,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642129,224459.00
07/11/2015 15:15,2,7.525,ACTIVE,219.16,360.69,59.991,1436642104,"201051344000585","174011321042388",26.12,50.20,0,328.82,409.08,198.9,190.1,0.906,171710.5,171710.5,6019,0,0,0,L,1122011218,0,124.49,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642130,224460.00
07/11/2015 15:15,2,7.055,ACTIVE,217.13,372.11,59.933,1436642104,"274151322000054","174011321042388",25.58,60.80,0,325.52,391.34,182.7,174.4,0.703,451054.6,451054.6,6906,0,0,0,L,1151911521,0,125.17,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642131,224461.00
07/11/2015 15:15,2,7.467,ACTIVE,218.93,357.68,59.986,1436642104,"201051344001203","174011321042388",26.18,50.20,0,329.43,410.58,197.9,189.1,0.919,172842.8,172842.8,6023,0,0,0,L,1122011218,0,125.17,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642132,224462.00
07/11/2015 15:15,2,7.357,ACTIVE,217.80,358.28,59.981,1436642104,"201051344000646","174011321042388",25.98,50.60,0,327.02,408.48,193.4,184.7,0.906,169904.4,169904.4,6015,0,0,0,L,1122011218,0,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642133,224463.00
07/11/2015 15:15,2,4.811,ACTIVE,217.80,405.47,59.959,1436642104,"274151322000068","174011321042388",35.36,59.50,0,365.80,436.13,172.5,164.6,0.658,358389.0,358389.0,7021,0,0,0,L,1151911521,0,125.40,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642134,224464.00
07/11/2015 15:15,2,7.404,ACTIVE,217.35,374.51,59.975,1436642104,"274151322000076","174011321042388",26.34,62.80,0,330.33,394.95,197.5,188.7,0.765,481141.9,481141.9,7306,0,0,0,L,1151911521,0,124.94,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642135,224465.00
07/11/2015 15:15,1,4.377,ACTIVE,217.6,334.59,60.00,1436642104,"033051125000132","174011321042388",31.26,46,0.598,301.06,447.74,136.2,129.5,0.602,37635.200000024,37668.100000024,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642137,224466.00
07/11/2015 15:15,1,4.905,ACTIVE,217.7,328.71,60.00,1436642104,"033051125000150","174011321042388",36.89,47,0.803,314.76,392.36,180.0,173.3,0.786,50256.5,50300.699999988,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642138,224467.00
07/11/2015 15:15,2,7.363,ACTIVE,217.80,355.88,59.975,1436642104,"201051344000890","174011321042388",26.02,51.50,0,328.82,408.78,193.9,185.2,0.884,174249.1,174249.1,6023,0,0,0,L,1122011218,0,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642139,224468.00
07/11/2015 15:15,2,7.350,ACTIVE,219.39,360.99,59.970,1436642104,"201051344000900","174011321042388",27.06,44.50,0,328.82,413.29,201.3,192.4,0.915,174637.3,174637.3,6038,0,0,0,L,1122011218,0,125.17,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642140,224469.00
07/11/2015 15:15,2,7.340,ACTIVE,218.48,357.98,59.970,1436642104,"201051344000633","174011321042388",26.10,51.50,0,328.82,410.28,194.1,185.4,0.910,164136.4,164136.4,6038,0,0,0,L,1122011218,0,124.94,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642140,224470.00
07/11/2015 15:15,1,6.842,ACTIVE,217.4,359.67,60.00,1436642104,"040051121000185","174011321042388",23.11,48,0.701,302.25,451.49,157.4,151.8,0.698,44170.899999999,44209.699999999,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642142,224471.00
07/11/2015 15:15,2,7.445,ACTIVE,219.84,360.08,59.975,1436642104,"201051344000983","174011321042388",26.18,47.30,0,329.13,415.09,197.4,188.6,0.915,171592.5,171592.5,6038,0,0,0,L,1122011218,0,125.17,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642143,224472.00
07/11/2015 15:15,2,7.393,ACTIVE,218.48,359.18,59.965,1436642104,"201051344000917","174011321042388",26.14,49.00,0,328.52,409.08,195.6,186.9,0.928,174724.0,174724.0,6040,0,0,0,L,1122011218,0,124.49,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642143,224473.00
07/11/2015 15:15,1,6.680,ACTIVE,216.1,360.10,60.03,1436642104,"040051121000116","174011321042388",23.44,44,0.692,315.46,382.99,155.8,148.7,0.688,44227.700000024,44265.700000024,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642145,224474.00
07/11/2015 15:15,1,4.251,ACTIVE,217.3,330.01,60.00,1436642104,"033051125000135","174011321042388",31.22,46,0.584,301.42,448.38,132.0,126.4,0.588,37437.50000001,37469.80000001,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642147,224475.00
07/11/2015 15:15,2,7.277,ACTIVE,219.39,360.38,59.970,1436642104,"201051344000648","174011321042388",26.04,47.30,0,330.03,411.18,191.9,183.3,0.893,170441.1,170441.1,6036,0,0,0,L,1122011218,0,124.72,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642148,224476.00
07/11/2015 15:15,2,7.191,ACTIVE,218.93,360.99,59.970,1436642104,"201051344001093","174011321042388",26.60,48.80,0,328.52,409.98,193.6,184.9,0.884,172914.4,172914.4,6025,0,0,0,L,1122011218,0,124.72,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642148,224477.00
07/11/2015 15:15,2,7.326,ACTIVE,219.61,360.08,59.981,1436642104,"201051344000645","174011321042388",26.24,47.50,0,329.73,411.18,194.6,185.9,0.893,171066.6,171066.6,6043,0,0,0,L,1122011218,0,125.40,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642149,224478.00
07/11/2015 15:15,2,7.043,ACTIVE,216.90,351.07,59.975,1436642104,"274151322000085","174011321042388",25.88,60.50,0,327.02,391.34,184.6,176.2,0.712,453381.1,453381.1,7312,0,0,0,L,1151911521,0,125.17,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642150,224479.00
07/11/2015 15:15,2,7.340,ACTIVE,219.16,358.88,59.965,1436642104,"201051344000651","174011321042388",25.98,49.80,0,329.43,408.78,193.2,184.5,0.871,170398.8,170398.8,6021,0,0,0,L,1122011218,0,125.17,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642151,224480.00
07/11/2015 15:15,2,7.242,ACTIVE,218.48,358.88,59.944,1436642104,"201051344000867","174011321042388",26.62,49.00,0,328.52,408.78,195.2,186.5,0.902,162861.6,162861.6,6041,0,0,0,L,1122011218,0,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642152,224481.00
07/11/2015 15:15,1,6.735,ACTIVE,217.2,329.39,60.00,1436642104,"040051121000095","174011321042388",21.11,46,0.628,297.91,448.67,141.5,135.7,0.625,43321.5,43355.7,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642153,224482.00
07/11/2015 15:15,2,7.256,ACTIVE,217.13,356.18,59.959,1436642104,"201051344001230","174011321042388",26.38,50.00,0,327.32,409.68,193.8,185.1,0.910,173941.5,173941.5,6045,0,0,0,L,1122011218,0,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642154,224483.00
07/11/2015 15:15,2,7.227,ACTIVE,219.39,362.19,59.981,1436642104,"201051344000576","174011321042388",26.72,45.50,0,329.43,417.19,195.6,186.9,0.897,170298.2,170298.2,6048,0,0,0,L,1122011218,0,124.94,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642155,224484.00
07/11/2015 15:15,2,7.273,ACTIVE,219.61,360.38,59.996,1436642104,"201051344000579","174011321042388",26.28,51.80,0,329.13,414.79,193.4,184.8,0.902,176792.4,176792.4,6027,0,0,0,L,1122011218,0,124.94,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436642156,224485.00
