ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 15:30,2,6.912,ACTIVE,217.35,355.58,59.981,1436643003,"201051344000955","174011321042388",25.80,52.30,0,332.73,403.07,180.6,172.4,0.857,175887.4,175887.4,6030,0,0,0,L,1122011218,0,123.81,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643004,224486.00
07/11/2015 15:30,1,6.584,ACTIVE,217.0,327.49,60.03,1436643003,"040051121000195","174011321042388",23.21,48,0.671,316.89,379.50,152.1,144.9,0.670,46848.800000024,46886.000000012,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643005,224487.00
07/11/2015 15:30,2,6.994,ACTIVE,216.22,364.89,59.965,1436643003,"274151322000095","174011321042388",26.42,63.70,0,333.03,391.34,186.8,178.4,0.707,475321.9,475321.9,6936,0,0,0,L,1151911521,0,124.94,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643006,224488.00
07/11/2015 15:30,2,6.967,ACTIVE,218.03,358.28,59.949,1436643003,"201051344000868","174011321042388",26.52,46.00,0,330.33,403.37,187.0,178.6,0.831,162296.2,162296.2,6037,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643007,224489.00
07/11/2015 15:30,2,6.895,ACTIVE,219.84,360.38,59.975,1436643003,"201051344000853","174011321042388",27.12,46.80,0,336.94,404.57,189.1,180.6,0.888,168597.5,168597.5,6035,0,0,0,L,1122011218,0,125.62,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643008,224490.00
07/11/2015 15:30,2,6.771,ACTIVE,218.71,358.58,59.959,1436643003,"201051344000582","174011321042388",26.56,50.20,0,330.33,402.77,182.1,173.8,0.835,168641.8,168641.8,6021,0,0,0,L,1122011218,0,124.72,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643009,224491.00
07/11/2015 15:30,1,6.386,ACTIVE,217.3,340.76,60.03,1436643003,"040051121000097","174011321042388",23.56,48,0.664,317.07,379.03,149.7,143.3,0.662,45050.200000012,45087.300000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643010,224492.00
07/11/2015 15:30,2,6.920,ACTIVE,219.39,359.78,59.981,1436643003,"201051344000469","174011321042388",26.84,44.50,0,330.33,403.67,187.8,179.3,0.893,163869.1,163869.1,6030,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643011,224493.00
07/11/2015 15:30,2,6.973,ACTIVE,219.39,360.38,60.007,1436643003,"201051344000988","174011321042388",26.22,48.30,0,330.63,403.37,185.2,176.9,0.857,163376.2,163376.2,6028,0,0,0,L,1122011218,0,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643012,224494.00
07/11/2015 15:30,2,6.943,ACTIVE,219.16,356.78,59.954,1436643003,"201051344001158","174011321042388",25.96,50.40,0,330.33,402.16,182.6,174.3,0.857,169383.8,169383.8,6025,0,0,0,L,1122011218,0,124.72,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643013,224495.00
07/11/2015 15:30,2,7.049,ACTIVE,218.26,356.48,59.986,1436643003,"201051344001025","174011321042388",26.10,52.00,0,330.33,403.67,186.4,178.0,0.826,172999.2,172999.2,6019,0,0,0,L,1122011218,0,124.49,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643014,224496.00
07/11/2015 15:30,1,4.679,ACTIVE,216.9,372.30,60.00,1436643003,"033051125000118","174011321042388",36.83,48,0.760,313.49,386.29,171.5,163.7,0.755,50210.8,50253,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643015,224497.00
07/11/2015 15:30,2,6.871,ACTIVE,219.16,358.58,59.981,1436643003,"201051344000569","174011321042388",26.98,46.60,0,329.43,403.37,187.7,179.3,0.875,176466.8,176466.8,6036,0,0,0,L,1122011218,0,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643016,224498.00
07/11/2015 15:30,2,4.363,ACTIVE,216.67,415.39,59.981,1436643003,"274151322000094","174011321042388",36.68,59.80,0,368.80,432.82,161.7,154.1,0.623,359322.7,359322.7,7415,0,0,0,L,1151911521,0,124.27,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643017,224499.00
07/11/2015 15:30,1,6.465,ACTIVE,217.2,332.11,60.03,1436643003,"040051121000068","174011321042388",21.09,47,0.601,316.63,376.40,135.6,129.8,0.607,42940.4,42973.9,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643018,224500.00
07/11/2015 15:30,2,6.898,ACTIVE,219.39,359.18,59.986,1436643003,"201051344000458","174011321042388",26.64,48.80,0,331.23,403.37,185.9,177.5,0.888,172253.0,172253.0,6029,0,0,0,L,1122011218,0,125.17,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643019,224501.00
07/11/2015 15:30,2,6.523,ACTIVE,216.45,364.89,60.002,1436643003,"274151322000087","174011321042388",24.01,82.30,0,332.43,384.73,158.5,151.1,0.605,430177.6,430177.6,6905,0,0,0,L,1151911521,0,124.49,124.27,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643020,224502.00
07/11/2015 15:30,2,6.576,ACTIVE,216.90,365.49,59.965,1436643003,"274151322000052","174011321042388",25.90,64.50,0,331.83,387.14,172.5,164.6,0.663,459944.1,459944.1,7306,0,0,0,L,1151911521,0,124.04,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643021,224503.00
07/11/2015 15:30,2,6.871,ACTIVE,217.58,355.88,59.970,1436643003,"201051344001145","174011321042388",26.36,49.00,0,330.93,403.37,183.4,175.1,0.835,177385.7,177385.7,6039,0,0,0,L,1122011218,0,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643022,224504.00
07/11/2015 15:30,2,6.848,ACTIVE,217.35,356.48,59.981,1436643003,"201051344000685","174011321042388",26.28,50.40,0,332.43,403.97,182.3,174.0,0.888,176385.1,176385.1,6041,0,0,0,L,1122011218,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643023,224505.00
07/11/2015 15:30,2,6.578,ACTIVE,216.67,369.70,59.986,1436643003,"274151322000088","174011321042388",25.43,60.30,0,331.83,386.83,169.3,161.5,0.654,440813.8,440813.8,6918,0,0,0,L,1151911521,0,124.94,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643024,224506.00
07/11/2015 15:30,2,6.805,ACTIVE,218.03,356.18,59.981,1436643003,"201051344000438","174011321042388",26.06,52.30,0,330.93,403.07,179.6,171.4,0.849,176488.5,176488.5,6020,0,0,0,L,1122011218,0,124.72,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643025,224507.00
07/11/2015 15:30,2,6.920,ACTIVE,218.03,357.08,59.981,1436643003,"201051344001135","174011321042388",25.90,51.30,0,331.23,402.77,181.6,173.3,0.826,167837.7,167837.7,6006,0,0,0,L,1122011218,0,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643026,224508.00
07/11/2015 15:30,2,6.826,ACTIVE,217.58,357.68,59.975,1436643003,"201051344000417","174011321042388",25.68,53.30,0,332.13,401.86,177.7,169.6,0.840,172059.3,172059.3,6021,0,0,0,L,1122011218,0,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643027,224509.00
07/11/2015 15:30,2,6.928,ACTIVE,217.35,356.18,59.970,1436643003,"201051344000594","174011321042388",26.34,55.30,0,331.53,404.27,184.9,176.5,0.857,172677.8,172677.8,6025,0,0,0,L,1122011218,0,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643028,224510.00
07/11/2015 15:30,2,6.705,ACTIVE,216.22,351.07,59.970,1436643003,"274151322000083","174011321042388",25.74,64.30,0,332.43,388.04,174.7,166.7,0.698,456052.3,456052.3,7327,0,0,0,L,1151911521,0,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643028,224511.00
07/11/2015 15:30,2,7.023,ACTIVE,218.71,359.18,59.975,1436643003,"201051344000585","174011321042388",26.24,51.30,0,330.33,401.56,186.8,178.3,0.871,171756.5,171756.5,6020,0,0,0,L,1122011218,0,124.49,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643029,224512.00
07/11/2015 15:30,2,6.598,ACTIVE,216.67,368.50,59.970,1436643003,"274151322000054","174011321042388",25.60,62.50,0,332.13,388.04,170.9,163.0,0.650,451096.8,451096.8,6907,0,0,0,L,1151911521,0,124.72,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643030,224513.00
07/11/2015 15:30,2,6.928,ACTIVE,218.71,355.88,59.970,1436643003,"201051344001203","174011321042388",26.46,51.50,0,331.23,402.77,185.6,177.2,0.853,172888.6,172888.6,6024,0,0,0,L,1122011218,0,125.17,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643031,224514.00
07/11/2015 15:30,2,6.906,ACTIVE,217.13,355.88,59.975,1436643003,"201051344000646","174011321042388",25.90,52.00,0,331.83,403.37,181.0,172.8,0.853,169949.1,169949.1,6016,0,0,0,L,1122011218,0,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643032,224515.00
07/11/2015 15:30,2,4.396,ACTIVE,217.58,396.15,59.975,1436643003,"274151322000068","174011321042388",35.90,61.00,0,364.89,432.22,160.1,152.6,0.605,358428.9,358428.9,7022,0,0,0,L,1151911521,0,125.17,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643033,224516.00
07/11/2015 15:30,2,6.965,ACTIVE,217.58,368.50,59.970,1436643003,"274151322000076","174011321042388",26.16,63.70,0,331.53,389.24,184.4,176.1,0.716,481187.6,481187.6,7307,0,0,0,L,1151911521,0,124.72,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643034,224517.00
07/11/2015 15:30,1,4.061,ACTIVE,217.2,353.54,60.00,1436643003,"033051125000132","174011321042388",31.60,47,0.558,318.22,371.40,127.7,120.8,0.567,37668.100000024,37699.300000024,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643035,224518.00
07/11/2015 15:30,1,4.630,ACTIVE,216.7,368.88,60.03,1436643003,"033051125000150","174011321042388",36.61,48,0.752,314.81,384.89,168.6,161.8,0.747,50300.699999988,50342.900000036,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643037,224519.00
07/11/2015 15:30,2,6.879,ACTIVE,217.35,356.18,59.991,1436643003,"201051344000890","174011321042388",26.12,53.30,0,333.03,403.37,181.9,173.7,0.844,174294.0,174294.0,6024,0,0,0,L,1122011218,0,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643038,224520.00
07/11/2015 15:30,2,6.967,ACTIVE,219.16,359.18,59.975,1436643003,"201051344000900","174011321042388",27.06,45.00,0,330.33,403.37,190.9,182.3,0.862,174684.2,174684.2,6039,0,0,0,L,1122011218,0,125.17,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643039,224521.00
07/11/2015 15:30,2,6.719,ACTIVE,218.26,358.58,59.938,1436643003,"201051344000633","174011321042388",26.88,52.50,0,330.03,401.56,182.8,174.6,0.840,164181.6,164181.6,6039,0,0,0,L,1122011218,0,124.72,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643040,224522.00
07/11/2015 15:30,1,6.399,ACTIVE,217.5,322.90,60.00,1436643003,"040051121000185","174011321042388",23.21,49,0.658,317.14,378.58,147.8,142.3,0.658,44209.699999999,44246.799999999,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643041,224523.00
07/11/2015 15:30,2,6.912,ACTIVE,219.61,359.78,59.965,1436643003,"201051344000983","174011321042388",26.96,47.00,0,330.03,403.97,188.6,180.1,0.879,171638.8,171638.8,6039,0,0,0,L,1122011218,0,125.40,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643042,224524.00
07/11/2015 15:30,2,6.902,ACTIVE,218.48,358.88,59.954,1436643003,"201051344000917","174011321042388",26.42,50.20,0,330.63,402.16,184.8,176.4,0.879,174769.6,174769.6,6041,0,0,0,L,1122011218,0,124.49,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643043,224525.00
07/11/2015 15:30,1,6.236,ACTIVE,216.5,340.48,60.00,1436643003,"040051121000116","174011321042388",23.68,45,0.650,315.85,376.69,146.9,139.9,0.649,44265.700000024,44301.900000024,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643044,224526.00
07/11/2015 15:30,1,4.055,ACTIVE,217.7,360.86,60.03,1436643003,"033051125000135","174011321042388",30.88,47,0.554,318.05,372.20,124.6,120.1,0.558,37469.80000001,37501.00000001,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643045,224527.00
07/11/2015 15:30,2,6.877,ACTIVE,218.93,359.78,59.975,1436643003,"201051344000648","174011321042388",26.18,47.30,0,331.23,403.07,182.3,174.0,0.857,170486.0,170486.0,6037,0,0,0,L,1122011218,0,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643046,224528.00
07/11/2015 15:30,2,6.686,ACTIVE,218.48,357.68,59.970,1436643003,"201051344001093","174011321042388",26.90,50.00,0,329.13,402.16,182.2,173.9,0.857,172959.6,172959.6,6026,0,0,0,L,1122011218,0,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643047,224529.00
07/11/2015 15:30,2,6.865,ACTIVE,218.93,359.78,59.970,1436643003,"201051344000645","174011321042388",26.56,47.30,0,330.93,401.56,184.7,176.3,0.853,171112.1,171112.1,6044,0,0,0,L,1122011218,0,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643048,224530.00
07/11/2015 15:30,2,6.584,ACTIVE,217.13,369.10,59.975,1436643003,"274151322000085","174011321042388",25.96,61.00,0,331.83,388.04,173.1,165.1,0.663,453424.0,453424.0,7313,0,0,0,L,1151911521,0,125.17,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643049,224531.00
07/11/2015 15:30,2,6.887,ACTIVE,218.71,358.58,59.975,1436643003,"201051344000651","174011321042388",25.90,50.80,0,330.33,401.56,180.5,172.3,0.813,170443.7,170443.7,6022,0,0,0,L,1122011218,0,125.17,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643050,224532.00
07/11/2015 15:30,2,6.844,ACTIVE,218.26,357.68,59.996,1436643003,"201051344000867","174011321042388",26.58,49.80,0,331.83,403.37,184.2,175.9,0.844,162907.2,162907.2,6042,0,0,0,L,1122011218,0,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643051,224533.00
07/11/2015 15:30,1,6.413,ACTIVE,217.1,334.71,60.00,1436643003,"040051121000095","174011321042388",20.65,47,0.584,317.09,374.15,131.8,126.0,0.588,43355.7,43388.7,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643052,224534.00
07/11/2015 15:30,2,6.820,ACTIVE,217.13,355.58,60.023,1436643003,"201051344001230","174011321042388",26.40,50.80,0,331.53,402.77,182.2,173.9,0.862,173986.6,173986.6,6046,0,0,0,L,1122011218,0,124.27,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643053,224535.00
07/11/2015 15:30,2,6.854,ACTIVE,219.39,360.08,60.018,1436643003,"201051344000576","174011321042388",26.74,45.80,0,330.93,403.97,185.5,177.1,0.853,170343.9,170343.9,6049,0,0,0,L,1122011218,0,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643054,224536.00
07/11/2015 15:30,2,6.949,ACTIVE,219.39,358.28,59.975,1436643003,"201051344000579","174011321042388",25.98,53.50,0,331.23,403.07,182.9,174.6,0.857,176837.6,176837.6,6028,0,0,0,L,1122011218,0,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643055,224537.00
07/11/2015 15:45,2,6.498,ACTIVE,216.67,354.97,59.959,1436643903,"201051344000955","174011321042388",25.86,53.00,0,331.83,399.46,170.2,162.3,0.813,175929.8,175929.8,6031,0,0,0,L,1122011218,0,123.14,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643904,224538.00
07/11/2015 15:45,1,6.187,ACTIVE,216.3,334.97,60.00,1436643903,"040051121000195","174011321042388",23.29,49,0.633,293.92,399.95,143.3,136.1,0.634,46886.000000012,46921.500000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643906,224539.00
07/11/2015 15:45,2,6.662,ACTIVE,216.00,346.26,59.959,1436643903,"274151322000095","174011321042388",26.24,64.80,0,333.03,389.24,177.1,169.0,0.663,475365.9,475365.9,6937,0,0,0,L,1151911521,0,124.72,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643907,224540.00
07/11/2015 15:45,2,6.590,ACTIVE,217.35,355.58,59.959,1436643903,"201051344000868","174011321042388",26.54,45.30,0,331.83,401.86,177.1,169.0,0.809,162340.3,162340.3,6038,0,0,0,L,1122011218,0,123.59,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643907,224541.00
07/11/2015 15:45,2,6.512,ACTIVE,219.16,358.88,59.965,1436643903,"201051344000853","174011321042388",27.06,46.00,0,333.03,402.16,178.4,170.2,0.840,168642.1,168642.1,6036,0,0,0,L,1122011218,0,124.94,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643909,224542.00
07/11/2015 15:45,2,6.553,ACTIVE,217.80,357.68,60.002,1436643903,"201051344000582","174011321042388",25.96,50.20,0,330.33,400.36,172.2,164.3,0.809,168684.7,168684.7,6022,0,0,0,L,1122011218,0,124.04,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643910,224543.00
07/11/2015 15:45,1,6.039,ACTIVE,216.4,368.39,60.00,1436643903,"040051121000097","174011321042388",23.63,48,0.632,290.02,388.46,142.0,135.9,0.635,45087.300000012,45122.600000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643911,224544.00
07/11/2015 15:45,2,6.475,ACTIVE,218.71,358.88,59.933,1436643903,"201051344000469","174011321042388",27.02,43.80,0,330.93,400.96,177.1,169.0,0.840,163913.3,163913.3,6031,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643912,224545.00
07/11/2015 15:45,2,6.551,ACTIVE,218.71,358.88,59.970,1436643903,"201051344000988","174011321042388",26.28,47.80,0,330.33,401.26,174.3,166.3,0.809,163419.8,163419.8,6029,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643913,224546.00
07/11/2015 15:45,2,6.500,ACTIVE,218.48,355.58,59.970,1436643903,"201051344001158","174011321042388",26.16,50.40,0,330.93,399.16,172.2,164.3,0.791,169426.9,169426.9,6026,0,0,0,L,1122011218,0,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643914,224547.00
07/11/2015 15:45,2,6.596,ACTIVE,217.58,355.58,59.975,1436643903,"201051344001025","174011321042388",26.24,53.00,0,308.99,424.11,175.2,167.2,0.773,173043.1,173043.1,6020,0,0,0,L,1122011218,0,123.59,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643915,224548.00
07/11/2015 15:45,1,4.417,ACTIVE,215.8,327.91,60.00,1436643903,"033051125000118","174011321042388",36.70,48,0.718,298.15,403.36,161.3,153.7,0.708,50253,50293.2,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643916,224549.00
07/11/2015 15:45,2,6.297,ACTIVE,218.03,357.68,59.933,1436643903,"201051344000569","174011321042388",27.63,46.00,0,330.63,401.56,176.2,168.2,0.831,176511.2,176511.2,6037,0,0,0,L,1122011218,0,123.81,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643917,224550.00
07/11/2015 15:45,2,4.205,ACTIVE,216.22,394.05,59.954,1436643903,"274151322000094","174011321042388",35.74,60.30,0,370.30,434.02,152.3,145.1,0.592,359360.9,359360.9,7416,0,0,0,L,1151911521,0,124.27,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643918,224551.00
07/11/2015 15:45,1,6.062,ACTIVE,216.4,338.43,60.00,1436643903,"040051121000068","174011321042388",21.32,48,0.569,316.70,372.96,128.6,122.6,0.578,42973.9,43006,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643919,224552.00
07/11/2015 15:45,2,6.482,ACTIVE,218.71,357.38,59.975,1436643903,"201051344000458","174011321042388",26.72,47.50,0,331.53,400.66,175.4,167.3,0.840,172297.2,172297.2,6030,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643920,224553.00
07/11/2015 15:45,2,6.184,ACTIVE,216.00,360.69,59.970,1436643903,"274151322000087","174011321042388",24.15,86.00,0,332.73,382.63,151.1,143.9,0.566,430215.3,430215.3,6906,0,0,0,L,1151911521,0,124.72,123.81,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643921,224554.00
07/11/2015 15:45,2,6.246,ACTIVE,216.22,359.78,59.970,1436643903,"274151322000052","174011321042388",25.84,65.30,0,332.43,385.93,163.4,155.8,0.632,459985.0,459985.0,7307,0,0,0,L,1151911521,0,124.04,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643922,224555.00
07/11/2015 15:45,2,6.445,ACTIVE,216.67,354.67,59.975,1436643903,"201051344001145","174011321042388",26.72,50.00,0,331.53,401.86,174.3,166.3,0.795,177429.3,177429.3,6040,0,0,0,L,1122011218,0,123.36,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643923,224556.00
07/11/2015 15:45,2,6.441,ACTIVE,216.67,355.28,59.975,1436643903,"201051344000685","174011321042388",26.56,51.00,0,332.13,400.66,173.2,165.2,0.844,176428.3,176428.3,6042,0,0,0,L,1122011218,0,124.27,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643924,224557.00
07/11/2015 15:45,2,6.162,ACTIVE,216.00,365.80,59.954,1436643903,"274151322000088","174011321042388",25.72,62.30,0,332.13,384.73,160.5,153.0,0.610,440853.8,440853.8,6919,0,0,0,L,1151911521,0,124.94,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643925,224558.00
07/11/2015 15:45,2,6.416,ACTIVE,217.58,356.18,59.970,1436643903,"201051344000438","174011321042388",26.26,52.50,0,331.53,400.96,170.7,162.8,0.800,176531.0,176531.0,6021,0,0,0,L,1122011218,0,124.04,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643926,224559.00
07/11/2015 15:45,2,6.502,ACTIVE,217.58,354.97,59.986,1436643903,"201051344001135","174011321042388",26.22,52.00,0,331.83,400.06,172.7,164.7,0.787,167880.6,167880.6,6007,0,0,0,L,1122011218,0,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643927,224560.00
07/11/2015 15:45,2,6.441,ACTIVE,217.13,355.58,59.996,1436643903,"201051344000417","174011321042388",25.94,54.30,0,331.83,399.46,169.2,161.4,0.804,172101.2,172101.2,6022,0,0,0,L,1122011218,0,123.59,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643928,224561.00
07/11/2015 15:45,2,6.539,ACTIVE,216.90,354.97,59.954,1436643903,"201051344000594","174011321042388",26.62,55.50,0,331.83,401.86,176.1,168.1,0.835,172721.4,172721.4,6026,0,0,0,L,1122011218,0,123.59,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643928,224562.00
07/11/2015 15:45,2,6.340,ACTIVE,215.77,346.26,59.965,1436643903,"274151322000083","174011321042388",26.00,65.70,0,332.43,385.93,166.8,159.0,0.667,456093.6,456093.6,7328,0,0,0,L,1151911521,0,124.04,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643929,224563.00
07/11/2015 15:45,2,6.619,ALERT,218.03,357.98,59.965,1436643903,"201051344000585","174011321042388",26.50,51.50,0,300.27,399.46,177.8,169.7,0.826,171800.5,171800.5,6021,0,0,0,L,1122011218,0,123.81,126.53,0002,48,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643931,224564.00
07/11/2015 15:45,2,6.268,ACTIVE,216.00,360.69,59.991,1436643903,"274151322000054","174011321042388",25.78,62.80,0,332.73,386.23,163.7,156.1,0.628,451137.4,451137.4,6908,0,0,0,L,1151911521,0,124.72,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643932,224565.00
07/11/2015 15:45,2,6.482,ACTIVE,218.03,355.58,59.991,1436643903,"201051344001203","174011321042388",26.90,51.80,0,331.53,400.66,176.5,168.4,0.826,172932.5,172932.5,6025,0,0,0,L,1122011218,0,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643933,224566.00
07/11/2015 15:45,2,6.498,ACTIVE,216.90,355.28,59.965,1436643903,"201051344000646","174011321042388",26.14,52.80,0,332.13,400.66,172.1,164.2,0.813,169991.9,169991.9,6017,0,0,0,L,1122011218,0,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643934,224567.00
07/11/2015 15:45,2,4.176,ACTIVE,217.35,392.55,59.959,1436643903,"274151322000068","174011321042388",36.08,62.30,0,368.50,430.72,153.1,145.8,0.583,358466.9,358466.9,7023,0,0,0,L,1151911521,0,125.17,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643935,224568.00
07/11/2015 15:45,2,6.598,ACTIVE,216.90,365.80,59.959,1436643903,"274151322000076","174011321042388",26.34,65.00,0,331.83,387.74,175.8,167.7,0.676,481231.3,481231.3,7308,0,0,0,L,1151911521,0,124.49,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643936,224569.00
07/11/2015 15:45,1,3.856,ACTIVE,216.3,362.29,60.00,1436643903,"033051125000132","174011321042388",31.73,47,0.534,317.72,370.42,121.7,114.9,0.544,37699.300000024,37729.200000024,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643937,224570.00
07/11/2015 15:45,1,4.388,ACTIVE,217.3,347.97,60.03,1436643903,"033051125000150","174011321042388",36.68,48,0.714,308.18,388.27,160.1,154.5,0.708,50342.900000036,50383.100000024,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643939,224571.00
07/11/2015 15:45,2,6.562,ACTIVE,216.67,353.47,59.975,1436643903,"201051344000890","174011321042388",26.10,53.80,0,332.43,400.66,173.5,165.6,0.795,174337.0,174337.0,6025,0,0,0,L,1122011218,0,123.81,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643939,224572.00
07/11/2015 15:45,2,6.525,ACTIVE,218.48,357.68,59.970,1436643903,"201051344000900","174011321042388",27.33,44.30,0,330.03,400.96,180.7,172.5,0.826,174729.3,174729.3,6040,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643940,224573.00
07/11/2015 15:45,2,6.537,ACTIVE,217.80,354.97,59.965,1436643903,"201051344000633","174011321042388",26.38,52.50,0,330.33,399.76,174.7,166.7,0.840,164225.0,164225.0,6040,0,0,0,L,1122011218,0,124.04,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643941,224574.00
07/11/2015 15:45,1,6.107,ACTIVE,217.0,369.03,60.00,1436643903,"040051121000185","174011321042388",23.18,50,0.627,316.58,376.58,140.9,135.4,0.627,44246.799999999,44281.999999999,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643942,224575.00
07/11/2015 15:45,2,6.459,ACTIVE,218.93,357.08,59.975,1436643903,"201051344000983","174011321042388",27.37,46.60,0,330.03,401.86,178.9,170.7,0.822,171683.3,171683.3,6040,0,0,0,L,1122011218,0,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643943,224576.00
07/11/2015 15:45,2,6.578,ACTIVE,217.80,355.58,59.975,1436643903,"201051344000917","174011321042388",26.46,50.20,0,331.23,400.36,176.1,168.1,0.840,174813.4,174813.4,6042,0,0,0,L,1122011218,0,123.81,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643944,224577.00
07/11/2015 15:45,1,6.015,ACTIVE,215.8,322.70,60.00,1436643903,"040051121000116","174011321042388",23.51,45,0.625,313.28,385.25,140.7,134.0,0.627,44301.900000024,44336.600000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643946,224578.00
07/11/2015 15:45,1,3.815,ACTIVE,217.2,348.54,60.00,1436643903,"033051125000135","174011321042388",31.42,47,0.531,305.76,394.20,119.2,114.9,0.538,37501.00000001,37530.60000001,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643947,224579.00
07/11/2015 15:45,2,6.449,ACTIVE,218.71,357.38,59.965,1436643903,"201051344000648","174011321042388",26.68,47.30,0,331.23,400.66,174.2,166.2,0.818,170529.2,170529.2,6038,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643948,224580.00
07/11/2015 15:45,2,6.449,ACTIVE,218.26,357.38,59.986,1436643903,"201051344001093","174011321042388",26.68,49.80,0,330.93,400.06,174.3,166.3,0.795,173002.8,173002.8,6027,0,0,0,L,1122011218,0,124.27,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643949,224581.00
07/11/2015 15:45,2,6.500,ACTIVE,218.93,357.38,59.975,1436643903,"201051344000645","174011321042388",26.78,47.30,0,331.23,399.76,176.1,168.1,0.809,171155.9,171155.9,6045,0,0,0,L,1122011218,0,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643949,224582.00
07/11/2015 15:45,2,6.332,ACTIVE,216.67,368.80,59.959,1436643903,"274151322000085","174011321042388",25.98,62.30,0,332.43,385.93,166.6,158.9,0.641,453465.3,453465.3,7314,0,0,0,L,1151911521,0,125.17,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643950,224583.00
07/11/2015 15:45,2,6.588,ACTIVE,218.26,357.38,59.975,1436643903,"201051344000651","174011321042388",25.86,51.30,0,330.33,398.56,172.7,164.8,0.782,170486.7,170486.7,6023,0,0,0,L,1122011218,0,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643951,224584.00
07/11/2015 15:45,2,6.482,ACTIVE,217.80,354.37,59.975,1436643903,"201051344000867","174011321042388",26.78,49.50,0,332.73,400.66,175.8,167.8,0.800,162951.0,162951.0,6043,0,0,0,L,1122011218,0,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643952,224585.00
07/11/2015 15:45,1,6.049,ACTIVE,216.9,344.29,60.03,1436643903,"040051121000095","174011321042388",21.06,47,0.561,303.53,378.83,126.7,121.1,0.566,43388.7,43420,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643953,224586.00
07/11/2015 15:45,2,6.422,ACTIVE,216.67,353.47,59.975,1436643903,"201051344001230","174011321042388",26.62,51.50,0,328.52,396.15,173.2,165.2,0.822,174030.0,174030.0,6047,0,0,0,L,1122011218,0,123.59,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643954,224587.00
07/11/2015 15:45,2,6.340,ACTIVE,218.93,359.18,59.975,1436643903,"201051344000576","174011321042388",27.19,45.00,0,331.23,401.56,174.6,166.5,0.800,170387.8,170387.8,6050,0,0,0,L,1122011218,0,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643955,224588.00
07/11/2015 15:45,2,6.395,ACTIVE,218.93,355.58,60.002,1436643903,"201051344000579","174011321042388",26.68,53.50,0,331.83,399.76,172.7,164.7,0.809,176881.0,176881.0,6029,0,0,0,L,1122011218,0,124.49,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436643956,224589.00
07/11/2015 16:00,2,5.742,ACTIVE,216.67,352.87,59.970,1436644803,"201051344000955","174011321042388",26.78,52.30,0,328.52,394.05,155.7,148.3,0.747,175967.7,175967.7,6032,0,0,0,L,1122011218,0,123.36,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644804,224590.00
07/11/2015 16:00,1,5.512,ACTIVE,216.3,337.99,60.03,1436644803,"040051121000195","174011321042388",23.73,49,0.576,316.73,372.80,130.1,123.3,0.583,46921.500000012,46953.000000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644805,224591.00
07/11/2015 16:00,2,5.941,ACTIVE,215.77,364.89,59.965,1436644803,"274151322000095","174011321042388",26.94,64.00,0,332.43,385.63,162.3,154.7,0.614,475405.4,475405.4,6938,0,0,0,L,1151911521,0,124.72,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644806,224592.00
07/11/2015 16:00,2,5.918,ACTIVE,217.13,353.77,59.965,1436644803,"201051344000868","174011321042388",26.98,43.60,0,329.43,397.96,161.8,154.2,0.734,162379.5,162379.5,6039,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644807,224593.00
07/11/2015 16:00,2,5.889,ACTIVE,218.71,355.28,59.965,1436644803,"201051344000853","174011321042388",27.35,45.00,0,331.53,397.96,163.1,155.5,0.773,168681.6,168681.6,6037,0,0,0,L,1122011218,0,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644808,224594.00
07/11/2015 16:00,2,5.816,ACTIVE,217.58,354.67,59.965,1436644803,"201051344000582","174011321042388",26.88,49.00,0,332.13,397.66,158.5,151.0,0.760,168722.9,168722.9,6023,0,0,0,L,1122011218,0,124.04,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644809,224595.00
07/11/2015 16:00,1,5.420,ACTIVE,216.6,327.36,60.00,1436644803,"040051121000097","174011321042388",23.93,48,0.574,316.49,373.88,129.0,123.6,0.579,45122.600000012,45154.100000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644810,224596.00
07/11/2015 16:00,2,5.830,ACTIVE,218.26,357.68,59.970,1436644803,"201051344000469","174011321042388",27.55,42.30,0,331.53,397.35,162.7,155.1,0.787,163952.6,163952.6,6032,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644811,224597.00
07/11/2015 16:00,2,5.914,ACTIVE,218.48,356.48,59.954,1436644803,"201051344000988","174011321042388",26.94,46.20,0,330.63,396.45,161.5,153.9,0.747,163458.6,163458.6,6030,0,0,0,L,1122011218,0,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644812,224598.00
07/11/2015 16:00,2,5.906,ACTIVE,218.26,354.37,59.959,1436644803,"201051344001158","174011321042388",26.68,48.80,0,331.53,394.95,159.6,152.1,0.742,169465.3,169465.3,6027,0,0,0,L,1122011218,0,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644813,224599.00
07/11/2015 16:00,2,5.959,ACTIVE,217.35,352.87,59.981,1436644803,"201051344001025","174011321042388",26.94,51.80,0,330.63,397.96,162.6,155.0,0.725,173082.2,173082.2,6021,0,0,0,L,1122011218,0,123.59,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644814,224600.00
07/11/2015 16:00,1,4.024,ACTIVE,216.5,358.82,60.03,1436644803,"033051125000118","174011321042388",37.08,48,0.656,313.91,379.12,148.4,141.7,0.655,50293.2,50329,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644815,224601.00
07/11/2015 16:00,2,5.857,ACTIVE,218.03,355.28,59.965,1436644803,"201051344000569","174011321042388",27.49,45.30,0,331.23,397.35,163.1,155.5,0.747,176550.6,176550.6,6038,0,0,0,L,1122011218,0,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644816,224602.00
07/11/2015 16:00,2,3.777,ACTIVE,216.22,399.16,59.970,1436644803,"274151322000094","174011321042388",36.74,60.30,0,370.00,429.22,140.3,133.5,0.544,359394.9,359394.9,7417,0,0,0,L,1151911521,0,124.04,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644817,224603.00
07/11/2015 16:00,1,5.497,ACTIVE,216.3,329.70,60.03,1436644803,"040051121000068","174011321042388",21.79,48,0.527,316.44,369.93,119.2,113.6,0.534,43006,43034.7,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644818,224604.00
07/11/2015 16:00,2,5.887,ACTIVE,218.26,354.67,59.975,1436644803,"201051344000458","174011321042388",27.25,46.40,0,331.23,397.05,162.3,154.8,0.787,172336.3,172336.3,6031,0,0,0,L,1122011218,0,124.49,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644819,224605.00
07/11/2015 16:00,2,5.641,ACTIVE,216.00,362.79,59.959,1436644803,"274151322000087","174011321042388",24.69,86.50,0,331.83,379.62,140.9,134.1,0.521,430249.1,430249.1,6907,0,0,0,L,1151911521,0,124.27,124.04,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644820,224606.00
07/11/2015 16:00,2,5.656,ACTIVE,216.22,345.36,59.970,1436644803,"274151322000052","174011321042388",26.32,64.80,0,332.73,383.53,150.7,143.6,0.579,460021.5,460021.5,7308,0,0,0,L,1151911521,0,123.81,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644821,224607.00
07/11/2015 16:00,2,5.949,ACTIVE,216.45,353.47,59.975,1436644803,"201051344001145","174011321042388",26.68,48.30,0,329.13,397.96,160.6,153.1,0.738,177468.1,177468.1,6041,0,0,0,L,1122011218,0,123.59,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644822,224608.00
07/11/2015 16:00,2,5.871,ACTIVE,216.45,353.47,59.970,1436644803,"201051344000685","174011321042388",26.74,50.40,0,328.52,396.15,159.0,151.6,0.778,176466.8,176466.8,6043,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644823,224609.00
07/11/2015 16:00,2,5.615,ACTIVE,215.77,345.06,59.959,1436644803,"274151322000088","174011321042388",25.96,61.70,0,332.13,382.33,147.6,140.5,0.557,440889.6,440889.6,6920,0,0,0,L,1151911521,0,124.94,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644824,224610.00
07/11/2015 16:00,2,5.801,ACTIVE,217.13,354.37,59.970,1436644803,"201051344000438","174011321042388",26.64,51.80,0,329.43,397.05,156.6,149.2,0.742,176568.9,176568.9,6022,0,0,0,L,1122011218,0,124.27,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644824,224611.00
07/11/2015 16:00,2,5.883,ACTIVE,217.13,352.57,59.970,1436644803,"201051344001135","174011321042388",26.56,51.30,0,329.13,396.45,158.2,150.8,0.729,167918.8,167918.8,6008,0,0,0,L,1122011218,0,123.81,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644825,224612.00
07/11/2015 16:00,2,5.725,ACTIVE,216.67,352.57,59.981,1436644803,"201051344000417","174011321042388",26.70,54.00,0,328.52,396.45,154.7,147.3,0.734,172138.6,172138.6,6023,0,0,0,L,1122011218,0,123.36,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644826,224613.00
07/11/2015 16:00,2,5.891,ACTIVE,216.67,353.47,59.938,1436644803,"201051344000594","174011321042388",26.90,54.50,0,327.32,394.05,160.4,152.9,0.760,172760.2,172760.2,6027,0,0,0,L,1122011218,0,123.59,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644827,224614.00
07/11/2015 16:00,2,5.754,ACTIVE,215.77,345.06,59.991,1436644803,"274151322000083","174011321042388",26.16,65.30,0,332.13,383.23,152.4,145.2,0.605,456130.5,456130.5,7329,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644828,224615.00
07/11/2015 16:00,2,6.039,ACTIVE,217.80,357.38,59.965,1436644803,"201051344000585","174011321042388",26.64,51.00,0,330.93,396.45,162.9,155.3,0.756,171839.8,171839.8,6023,0,0,0,L,1122011218,0,123.81,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644829,224616.00
07/11/2015 16:00,2,5.627,ACTIVE,216.00,350.77,59.959,1436644803,"274151322000054","174011321042388",26.16,62.50,0,320.71,393.15,149.1,142.0,0.575,451173.4,451173.4,6909,0,0,0,L,1151911521,0,124.49,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644830,224617.00
07/11/2015 16:00,2,5.959,ACTIVE,217.58,353.47,59.959,1436644803,"201051344001203","174011321042388",26.74,50.60,0,332.43,397.96,161.4,153.9,0.756,172971.4,172971.4,6026,0,0,0,L,1122011218,0,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644831,224618.00
07/11/2015 16:00,2,5.881,ACTIVE,216.45,353.47,59.970,1436644803,"201051344000646","174011321042388",26.48,51.80,0,326.72,397.05,157.7,150.2,0.751,170029.9,170029.9,6018,0,0,0,L,1122011218,0,123.81,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644832,224619.00
07/11/2015 16:00,2,3.740,ACTIVE,216.90,397.66,59.949,1436644803,"274151322000068","174011321042388",36.60,61.70,0,369.40,431.62,138.1,131.4,0.521,358500.6,358500.6,7024,0,0,0,L,1151911521,0,124.94,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644833,224620.00
07/11/2015 16:00,2,5.967,ACTIVE,216.67,346.86,59.965,1436644803,"274151322000076","174011321042388",26.66,64.30,0,332.73,385.33,161.1,153.5,0.623,481270.3,481270.3,7309,0,0,0,L,1151911521,0,124.72,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644834,224621.00
07/11/2015 16:00,1,3.516,ACTIVE,216.5,323.85,60.00,1436644803,"033051125000132","174011321042388",31.71,47,0.484,317.45,367.26,110.9,104.8,0.501,37729.200000024,37755.800000024,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644835,224622.00
07/11/2015 16:00,1,3.946,ACTIVE,216.7,362.04,60.00,1436644803,"033051125000150","174011321042388",37.06,48,0.651,315.12,378.47,145.5,140.1,0.649,50383.100000024,50418.600000024,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644837,224623.00
07/11/2015 16:00,2,5.875,ACTIVE,216.22,352.27,59.959,1436644803,"201051344000890","174011321042388",26.76,53.00,0,328.52,394.95,159.2,151.8,0.734,174375.3,174375.3,6026,0,0,0,L,1122011218,0,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644838,224624.00
07/11/2015 16:00,2,5.916,ACTIVE,217.80,355.58,59.970,1436644803,"201051344000900","174011321042388",27.59,43.40,0,331.23,397.66,165.5,157.8,0.756,174769.2,174769.2,6041,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644839,224625.00
07/11/2015 16:00,2,5.873,ACTIVE,217.35,355.28,59.970,1436644803,"201051344000633","174011321042388",26.92,51.50,0,331.83,397.05,160.0,152.5,0.760,164263.5,164263.5,6041,0,0,0,L,1122011218,0,124.04,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644840,224626.00
07/11/2015 16:00,1,5.511,ACTIVE,216.6,363.40,60.00,1436644803,"040051121000185","174011321042388",23.38,49,0.571,317.76,373.12,128.2,123.0,0.578,44281.999999999,44313.199999999,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644841,224627.00
07/11/2015 16:00,2,5.824,ACTIVE,218.26,355.58,59.954,1436644803,"201051344000983","174011321042388",27.73,45.80,0,331.23,398.56,163.5,155.9,0.773,171722.8,171722.8,6041,0,0,0,L,1122011218,0,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644842,224628.00
07/11/2015 16:00,2,5.908,ACTIVE,217.35,354.67,59.981,1436644803,"201051344000917","174011321042388",27.04,48.50,0,328.52,397.66,161.7,154.2,0.782,174852.3,174852.3,6043,0,0,0,L,1122011218,0,123.81,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644843,224629.00
