ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 16:00,1,5.427,ALERT,216.1,365.04,60.00,1436644803,"040051121000116","174011321042388",23.86,45,0.569,314.82,371.46,128.8,122.4,0.580,44336.600000024,44367.600000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436644845,224630.00
07/11/2015 16:00,1,3.442,ACTIVE,216.8,344.79,60.03,1436644803,"033051125000135","174011321042388",31.77,47,0.482,318.56,366.74,108.8,104.2,0.494,37530.60000001,37557.10000001,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644846,224631.00
07/11/2015 16:00,2,5.836,ACTIVE,218.03,354.97,59.965,1436644803,"201051344000648","174011321042388",27.06,46.20,0,331.23,396.75,159.9,152.4,0.751,170567.6,170567.6,6039,0,0,0,L,1122011218,0,123.81,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644847,224632.00
07/11/2015 16:00,2,5.754,ACTIVE,217.58,353.77,59.975,1436644803,"201051344001093","174011321042388",27.41,48.80,0,331.53,397.66,159.7,152.2,0.738,173041.2,173041.2,6028,0,0,0,L,1122011218,0,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644848,224633.00
07/11/2015 16:00,2,5.895,ACTIVE,218.26,354.37,59.975,1436644803,"201051344000645","174011321042388",27.19,45.80,0,331.23,395.85,162.3,154.7,0.756,171194.8,171194.8,6046,0,0,0,L,1122011218,0,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644849,224634.00
07/11/2015 16:00,2,5.668,ACTIVE,216.45,361.89,59.970,1436644803,"274151322000085","174011321042388",26.66,62.00,0,333.03,383.53,152.9,145.7,0.588,453502.0,453502.0,7315,0,0,0,L,1151911521,0,124.94,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644849,224635.00
07/11/2015 16:00,2,5.939,ACTIVE,217.80,355.28,59.981,1436644803,"201051344000651","174011321042388",26.52,50.20,0,331.53,396.15,159.4,151.9,0.742,170524.9,170524.9,6024,0,0,0,L,1122011218,0,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644850,224636.00
07/11/2015 16:00,2,5.920,ACTIVE,217.35,351.97,59.981,1436644803,"201051344000867","174011321042388",27.06,47.50,0,329.13,396.45,162.3,154.7,0.742,162989.8,162989.8,6044,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644851,224637.00
07/11/2015 16:00,1,5.449,ACTIVE,216.6,324.70,60.03,1436644803,"040051121000095","174011321042388",21.58,47,0.517,315.99,368.84,117.0,111.6,0.524,43420,43448.2,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644852,224638.00
07/11/2015 16:00,2,5.873,ACTIVE,216.22,351.97,59.981,1436644803,"201051344001230","174011321042388",26.98,50.80,0,326.72,392.55,160.3,152.8,0.765,174068.5,174068.5,6048,0,0,0,L,1122011218,0,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644853,224639.00
07/11/2015 16:00,2,5.803,ACTIVE,218.48,355.88,59.986,1436644803,"201051344000576","174011321042388",27.49,43.40,0,330.93,397.35,161.5,154.0,0.747,170426.7,170426.7,6051,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644854,224640.00
07/11/2015 16:00,2,5.887,ACTIVE,218.26,355.58,59.986,1436644803,"201051344000579","174011321042388",26.86,52.30,0,331.83,395.85,160.2,152.7,0.760,176919.5,176919.5,6030,0,0,0,L,1122011218,0,124.27,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436644855,224641.00
07/11/2015 16:15,2,3.639,ACTIVE,214.87,344.15,59.970,1436645704,"201051344000955","174011321042388",27.02,50.40,0,328.22,387.14,99.5,94.1,0.468,175998.3,175998.3,6033,0,0,0,L,1122011218,0,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645705,224642.00
07/11/2015 16:15,1,3.481,ACTIVE,215.9,346.88,60.03,1436645704,"040051121000195","174011321042388",24.00,47,0.363,299.33,449.38,83.1,78.0,0.387,46953.000000012,46978.099999976,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645706,224643.00
07/11/2015 16:15,2,3.773,ACTIVE,214.87,355.28,59.981,1436645704,"274151322000095","174011321042388",27.55,60.80,0,328.82,381.73,105.3,99.7,0.402,475437.2,475437.2,6939,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645707,224644.00
07/11/2015 16:15,2,3.859,ACTIVE,215.09,345.96,59.975,1436645704,"201051344000868","174011321042388",27.35,43.20,0,328.82,392.25,107.0,101.4,0.499,162411.1,162411.1,6040,0,0,0,L,1122011218,0,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645708,224645.00
07/11/2015 16:15,2,3.947,ACTIVE,216.67,347.76,59.965,1436645704,"201051344000853","174011321042388",27.57,43.40,0,330.63,392.85,110.1,104.4,0.530,168713.5,168713.5,6038,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645709,224646.00
07/11/2015 16:15,2,3.725,ACTIVE,216.00,346.86,59.970,1436645704,"201051344000582","174011321042388",27.57,47.80,0,329.13,393.15,103.9,98.4,0.495,168753.8,168753.8,6024,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645709,224647.00
07/11/2015 16:15,1,3.775,ACTIVE,216.1,351.13,60.00,1436645704,"040051121000097","174011321042388",24.43,46,0.406,300.73,452.95,91.7,87.4,0.423,45154.100000012,45179.300000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645711,224648.00
07/11/2015 16:15,2,3.930,ACTIVE,216.45,347.76,59.938,1436645704,"201051344000469","174011321042388",27.10,41.50,0,328.52,393.45,107.8,102.1,0.526,163984.2,163984.2,6033,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645712,224649.00
07/11/2015 16:15,2,3.939,ACTIVE,216.45,348.96,59.975,1436645704,"201051344000988","174011321042388",26.80,45.00,0,328.52,392.25,107.0,101.3,0.504,163489.9,163489.9,6031,0,0,0,L,1122011218,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645712,224650.00
07/11/2015 16:15,2,3.930,ACTIVE,216.22,347.46,59.970,1436645704,"201051344001158","174011321042388",26.84,48.00,0,328.82,392.55,106.9,101.2,0.513,169496.2,169496.2,6028,0,0,0,L,1122011218,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645713,224651.00
07/11/2015 16:15,2,4.004,ACTIVE,215.77,345.96,59.959,1436645704,"201051344001025","174011321042388",27.15,50.40,0,328.52,392.85,110.2,104.4,0.504,173113.8,173113.8,6022,0,0,0,L,1122011218,0,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645714,224652.00
07/11/2015 16:15,1,2.974,ACTIVE,215.5,345.60,60.00,1436645704,"033051125000118","174011321042388",37.66,46,0.491,314.72,375.34,111.4,105.0,0.503,50329,50357.7,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645716,224653.00
07/11/2015 16:15,2,4.027,ACTIVE,216.45,348.06,59.970,1436645704,"201051344000569","174011321042388",27.41,43.80,0,328.52,394.05,111.8,106.0,0.530,176582.2,176582.2,6039,0,0,0,L,1122011218,0,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645717,224654.00
07/11/2015 16:15,2,2.713,ACTIVE,215.54,410.58,59.959,1436645704,"274151322000094","174011321042388",37.45,57.70,0,367.60,433.12,103.0,97.5,0.393,359422.0,359422.0,7418,0,0,0,L,1151911521,0,123.59,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645718,224655.00
07/11/2015 16:15,1,4.052,ACTIVE,216.1,326.71,60.03,1436645704,"040051121000068","174011321042388",22.17,45,0.393,299.72,451.53,89.4,84.6,0.414,43034.7,43057.6,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645719,224656.00
07/11/2015 16:15,2,4.279,ACTIVE,216.90,347.76,59.975,1436645704,"201051344000458","174011321042388",27.41,45.30,0,329.43,393.15,118.8,112.8,0.579,172367.7,172367.7,6032,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645720,224657.00
07/11/2015 16:15,2,4.219,ACTIVE,215.54,341.15,59.949,1436645704,"274151322000087","174011321042388",25.49,82.30,0,323.41,376.92,109.0,103.3,0.407,430276.5,430276.5,6908,0,0,0,L,1151911521,0,124.27,123.81,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645721,224658.00
07/11/2015 16:15,2,4.268,ACTIVE,215.77,354.97,59.970,1436645704,"274151322000052","174011321042388",27.25,61.30,0,326.72,379.02,117.8,111.8,0.455,460050.8,460050.8,7309,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645722,224659.00
07/11/2015 16:15,2,4.449,ACTIVE,216.00,348.66,59.965,1436645704,"201051344001145","174011321042388",27.53,46.80,0,329.43,391.94,124.1,117.9,0.575,177499.4,177499.4,6042,0,0,0,L,1122011218,0,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645722,224660.00
07/11/2015 16:15,2,4.461,ACTIVE,215.77,348.96,59.965,1436645704,"201051344000685","174011321042388",27.19,48.30,0,328.52,389.54,122.8,116.6,0.610,176497.6,176497.6,6044,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645724,224661.00
07/11/2015 16:15,2,4.330,ACTIVE,215.77,345.66,59.970,1436645704,"274151322000088","174011321042388",26.88,58.50,0,324.02,378.72,117.8,111.8,0.446,440918.3,440918.3,6921,0,0,0,L,1151911521,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645724,224662.00
07/11/2015 16:15,2,4.496,ACTIVE,216.45,350.17,59.959,1436645704,"201051344000438","174011321042388",27.43,50.40,0,328.82,391.94,125.0,118.7,0.601,176599.2,176599.2,6023,0,0,0,L,1122011218,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645725,224663.00
07/11/2015 16:15,2,4.498,ACTIVE,216.45,348.96,59.944,1436645704,"201051344001135","174011321042388",27.53,49.30,0,328.52,390.44,125.4,119.1,0.579,167949.7,167949.7,6009,0,0,0,L,1122011218,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645726,224664.00
07/11/2015 16:15,2,4.629,ACTIVE,216.22,348.96,59.954,1436645704,"201051344000417","174011321042388",27.12,52.00,0,328.52,390.44,127.1,120.8,0.610,172168.7,172168.7,6024,0,0,0,L,1122011218,0,123.59,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645727,224665.00
07/11/2015 16:15,2,4.707,ACTIVE,216.00,349.86,59.959,1436645704,"201051344000594","174011321042388",27.53,53.00,0,328.52,389.24,131.3,124.9,0.628,172791.4,172791.4,6028,0,0,0,L,1122011218,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645728,224666.00
07/11/2015 16:15,2,4.904,ACTIVE,215.77,348.36,59.944,1436645704,"274151322000083","174011321042388",27.14,62.00,0,327.02,376.31,134.6,128.0,0.530,456160.1,456160.1,7330,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645729,224667.00
07/11/2015 16:15,2,5.094,ACTIVE,217.35,352.27,59.975,1436645704,"201051344000585","174011321042388",26.96,49.50,0,328.52,393.15,139.1,132.3,0.650,171871.6,171871.6,6024,0,0,0,L,1122011218,0,123.81,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645730,224668.00
07/11/2015 16:15,2,4.916,ACTIVE,216.00,345.66,59.959,1436645704,"274151322000054","174011321042388",26.74,59.00,0,325.82,379.92,133.1,126.6,0.513,451202.5,451202.5,6910,0,0,0,L,1151911521,0,124.27,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645731,224669.00
07/11/2015 16:15,2,4.969,ACTIVE,217.35,350.47,59.959,1436645704,"201051344001203","174011321042388",27.49,49.50,0,328.82,392.85,138.4,131.6,0.654,173002.7,173002.7,6027,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645732,224670.00
07/11/2015 16:15,2,4.990,ACTIVE,216.22,350.77,59.954,1436645704,"201051344000646","174011321042388",27.14,50.00,0,328.22,388.04,137.1,130.4,0.650,170060.5,170060.5,6019,0,0,0,L,1122011218,0,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645733,224671.00
07/11/2015 16:15,2,3.336,ACTIVE,217.13,409.98,59.933,1436645704,"274151322000068","174011321042388",37.03,58.00,0,370.60,431.02,124.5,118.3,0.468,358527.5,358527.5,7025,0,0,0,L,1151911521,0,124.94,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645734,224672.00
07/11/2015 16:15,2,5.270,ACTIVE,216.90,363.39,59.975,1436645704,"274151322000076","174011321042388",27.53,61.00,0,332.13,381.12,147.1,140.0,0.566,481301.7,481301.7,7310,0,0,0,L,1151911521,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645735,224673.00
07/11/2015 16:15,1,3.174,ACTIVE,216.7,334.38,60.03,1436645704,"033051125000132","174011321042388",33.15,45,0.457,300.16,447.78,104.7,98.7,0.472,37755.800000024,37776.700000024,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645736,224674.00
07/11/2015 16:15,1,3.715,ACTIVE,216.6,346.81,60.03,1436645704,"033051125000150","174011321042388",37.73,46,0.621,315.67,374.51,139.4,133.7,0.624,50418.600000024,50447.100000024,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645738,224675.00
07/11/2015 16:15,2,5.402,ACTIVE,216.67,351.37,59.954,1436645704,"201051344000890","174011321042388",27.02,51.30,0,328.82,388.04,147.9,140.8,0.685,174406.1,174406.1,6027,0,0,0,L,1122011218,0,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645738,224676.00
07/11/2015 16:15,2,5.797,ACTIVE,218.26,354.97,59.965,1436645704,"201051344000900","174011321042388",27.43,42.30,0,328.52,394.95,161.2,153.6,0.720,174801.1,174801.1,6042,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645739,224677.00
07/11/2015 16:15,2,5.586,ACTIVE,217.80,355.28,59.965,1436645704,"201051344000633","174011321042388",27.39,50.20,0,328.82,393.15,154.8,147.5,0.734,164294.4,164294.4,6042,0,0,0,L,1122011218,0,124.49,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645740,224678.00
07/11/2015 16:15,1,5.280,ACTIVE,217.4,353.00,60.00,1436645704,"040051121000185","174011321042388",24.31,47,0.566,299.74,452.08,127.7,122.6,0.574,44313.199999999,44337.899999999,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645741,224679.00
07/11/2015 16:15,2,5.779,ACTIVE,218.71,355.88,59.954,1436645704,"201051344000983","174011321042388",27.29,44.80,0,328.52,394.05,159.6,152.2,0.747,171754.5,171754.5,6042,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645742,224680.00
07/11/2015 16:15,2,5.639,ACTIVE,218.03,355.28,59.949,1436645704,"201051344000917","174011321042388",27.57,48.00,0,328.22,393.15,157.5,150.1,0.751,174883.5,174883.5,6044,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645743,224681.00
07/11/2015 16:15,1,5.265,ACTIVE,216.7,325.67,60.03,1436645704,"040051121000116","174011321042388",24.56,43,0.566,316.58,370.22,128.7,121.9,0.574,44367.600000024,44392.300000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645745,224682.00
07/11/2015 16:15,1,3.352,ACTIVE,217.8,340.54,60.00,1436645704,"033051125000135","174011321042388",32.76,45,0.482,302.89,450.82,109.3,104.6,0.494,37557.10000001,37577.90000001,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645746,224683.00
07/11/2015 16:15,2,5.631,ACTIVE,218.48,354.97,59.965,1436645704,"201051344000648","174011321042388",27.37,45.30,0,329.73,393.75,156.2,148.8,0.734,170598.3,170598.3,6040,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645747,224684.00
07/11/2015 16:15,2,5.592,ACTIVE,218.26,355.28,59.949,1436645704,"201051344001093","174011321042388",27.59,47.50,0,328.52,392.85,156.4,149.0,0.725,173071.9,173071.9,6029,0,0,0,L,1122011218,0,124.49,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645748,224685.00
07/11/2015 16:15,2,5.730,ACTIVE,218.93,355.58,59.970,1436645704,"201051344000645","174011321042388",27.35,45.00,0,329.43,392.85,158.6,151.2,0.729,171225.9,171225.9,6047,0,0,0,L,1122011218,0,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645748,224686.00
07/11/2015 16:15,2,5.561,ACTIVE,216.90,368.20,59.949,1436645704,"274151322000085","174011321042388",27.00,59.30,0,328.82,379.32,152.1,144.9,0.597,453531.5,453531.5,7316,0,0,0,L,1151911521,0,125.40,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645749,224687.00
07/11/2015 16:15,2,5.707,ACTIVE,218.48,355.28,59.965,1436645704,"201051344000651","174011321042388",27.31,48.50,0,329.13,392.55,157.9,150.4,0.725,170555.6,170555.6,6025,0,0,0,L,1122011218,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645750,224688.00
07/11/2015 16:15,2,5.697,ACTIVE,217.80,353.77,59.949,1436645704,"201051344000867","174011321042388",27.31,47.00,0,328.82,391.94,157.6,150.2,0.734,163021.0,163021.0,6045,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645751,224689.00
07/11/2015 16:15,1,5.387,ACTIVE,216.7,352.22,60.00,1436645704,"040051121000095","174011321042388",21.98,45,0.520,296.62,448.79,117.8,112.1,0.529,43448.2,43470.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645753,224690.00
07/11/2015 16:15,2,5.693,ACTIVE,216.67,352.27,59.996,1436645704,"201051344001230","174011321042388",27.31,49.00,0,327.32,387.14,157.5,150.1,0.747,174099.4,174099.4,6049,0,0,0,L,1122011218,0,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645754,224691.00
07/11/2015 16:15,2,5.611,ACTIVE,218.48,357.38,59.981,1436645704,"201051344000576","174011321042388",27.39,43.00,0,329.43,393.45,155.7,148.3,0.720,170457.8,170457.8,6052,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645754,224692.00
07/11/2015 16:15,2,5.637,ACTIVE,218.71,354.97,59.981,1436645704,"201051344000579","174011321042388",27.27,50.80,0,328.52,392.85,155.6,148.3,0.734,176950.5,176950.5,6031,0,0,0,L,1122011218,0,124.49,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436645755,224693.00
07/11/2015 16:30,2,3.809,ACTIVE,214.41,344.45,59.970,1436646603,"201051344000955","174011321042388",27.65,47.30,0,316.20,391.04,106.7,101.0,0.517,176020.3,176020.3,6034,0,0,0,L,1122011218,0,122.68,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646604,224694.00
07/11/2015 16:30,1,3.872,ACTIVE,215.7,351.24,60.03,1436646603,"040051121000195","174011321042388",24.78,43,0.420,301.11,449.99,95.5,90.5,0.438,46978.099999976,46995.7,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646606,224695.00
07/11/2015 16:30,2,4.172,ACTIVE,215.09,345.36,59.970,1436646603,"274151322000095","174011321042388",27.75,57.30,0,328.52,385.93,117.2,111.1,0.442,475460.1,475460.1,6940,0,0,0,L,1151911521,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646607,224696.00
07/11/2015 16:30,2,3.420,ACTIVE,214.87,343.55,59.965,1436646603,"201051344000868","174011321042388",27.43,42.00,0,316.20,394.95,95.0,89.8,0.433,162433.4,162433.4,6041,0,0,0,L,1122011218,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646607,224697.00
07/11/2015 16:30,2,3.213,ACTIVE,215.77,345.06,59.949,1436646603,"201051344000853","174011321042388",27.57,42.80,0,317.10,398.86,89.7,84.7,0.429,168736.0,168736.0,6039,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646608,224698.00
07/11/2015 16:30,2,3.330,ACTIVE,215.09,344.45,59.965,1436646603,"201051344000582","174011321042388",27.51,46.20,0,310.19,397.66,92.8,87.6,0.438,168775.6,168775.6,6025,0,0,0,L,1122011218,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646609,224699.00
07/11/2015 16:30,1,3.239,ACTIVE,214.7,327.04,60.00,1436646603,"040051121000097","174011321042388",25.01,43,0.357,301.51,452.55,80.6,76.6,0.380,45179.300000012,45197.200000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646611,224700.00
07/11/2015 16:30,2,2.867,ACTIVE,214.41,343.55,59.970,1436646603,"201051344000469","174011321042388",27.47,41.30,0,315.90,397.96,79.8,75.0,0.398,164006.5,164006.5,6034,0,0,0,L,1122011218,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646611,224701.00
07/11/2015 16:30,2,2.873,ACTIVE,214.41,344.15,59.965,1436646603,"201051344000988","174011321042388",26.70,44.50,0,315.90,398.86,77.7,73.1,0.367,163512.0,163512.0,6032,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646612,224702.00
07/11/2015 16:30,2,2.807,ACTIVE,213.29,351.97,59.975,1436646603,"201051344001158","174011321042388",26.78,46.40,0,316.20,396.45,76.2,71.6,0.645,169518.2,169518.2,6029,0,0,0,L,1122011218,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646613,224703.00
07/11/2015 16:30,2,2.828,ACTIVE,213.51,346.26,59.965,1436646603,"201051344001025","174011321042388",27.23,47.00,0,317.70,397.35,78.0,73.4,0.358,173136.2,173136.2,6023,0,0,0,L,1122011218,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646614,224704.00
07/11/2015 16:30,1,1.991,ACTIVE,214.5,324.05,60.00,1436646603,"033051125000118","174011321042388",37.76,43,0.332,298.33,448.53,74.8,70.2,0.349,50357.7,50377.9,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646615,224705.00
07/11/2015 16:30,2,2.598,ACTIVE,213.51,359.48,59.970,1436646603,"201051344000569","174011321042388",28.01,42.80,0,316.20,396.45,73.7,69.2,0.614,176604.7,176604.7,6040,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646616,224706.00
07/11/2015 16:30,2,1.672,ACTIVE,212.83,418.70,59.965,1436646603,"274151322000094","174011321042388",38.13,55.00,0,366.70,435.53,64.7,60.5,0.442,359441.2,359441.2,7419,0,0,0,L,1151911521,0,122.01,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646617,224707.00
07/11/2015 16:30,1,2.533,ACTIVE,215.1,356.13,60.00,1436646603,"040051121000068","174011321042388",22.35,43,0.339,299.19,451.75,56.3,60.0,0.233,43057.6,43073.7,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646618,224708.00
07/11/2015 16:30,2,2.627,ACTIVE,213.51,360.08,59.975,1436646603,"201051344000458","174011321042388",27.33,44.00,0,317.40,397.66,72.8,68.3,0.632,172390.0,172390.0,6033,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646619,224709.00
07/11/2015 16:30,2,2.535,ACTIVE,212.83,363.09,59.959,1436646603,"274151322000087","174011321042388",25.88,79.70,0,324.32,381.73,66.5,62.2,0.446,430296.4,430296.4,6909,0,0,0,L,1151911521,0,122.23,123.36,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646620,224710.00
07/11/2015 16:30,2,2.562,ACTIVE,212.83,363.39,59.970,1436646603,"274151322000052","174011321042388",27.17,57.00,0,326.42,383.23,70.5,66.2,0.482,460072.1,460072.1,7310,0,0,0,L,1151911521,0,121.78,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646621,224711.00
07/11/2015 16:30,2,2.664,ACTIVE,213.06,359.78,59.970,1436646603,"201051344001145","174011321042388",27.37,44.50,0,316.80,397.05,73.9,69.4,0.623,177521.8,177521.8,6043,0,0,0,L,1122011218,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646622,224712.00
07/11/2015 16:30,2,2.598,ACTIVE,213.06,358.58,59.975,1436646603,"201051344000685","174011321042388",27.41,46.00,0,315.30,392.25,72.2,67.7,0.650,176519.6,176519.6,6045,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646623,224713.00
07/11/2015 16:30,2,2.500,ACTIVE,213.74,348.06,59.965,1436646603,"274151322000088","174011321042388",26.98,54.30,0,326.72,382.33,68.2,63.9,0.460,440938.8,440938.8,6922,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646624,224714.00
07/11/2015 16:30,2,2.588,ACTIVE,213.29,359.78,59.975,1436646603,"201051344000438","174011321042388",27.51,47.50,0,315.30,394.65,72.2,67.7,0.610,176621.0,176621.0,6024,0,0,0,L,1122011218,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646625,224715.00
07/11/2015 16:30,2,2.664,ACTIVE,212.83,358.28,59.991,1436646603,"201051344001135","174011321042388",27.08,47.30,0,309.59,394.05,73.0,68.6,0.592,167971.7,167971.7,6010,0,0,0,L,1122011218,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646626,224716.00
07/11/2015 16:30,2,2.615,ACTIVE,212.83,358.88,59.975,1436646603,"201051344000417","174011321042388",26.88,48.80,0,310.79,393.45,71.2,66.8,0.610,172190.2,172190.2,6025,0,0,0,L,1122011218,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646627,224717.00
07/11/2015 16:30,2,2.670,ACTIVE,212.61,360.08,59.981,1436646603,"201051344000594","174011321042388",27.02,50.40,0,315.00,393.15,73.0,68.6,0.619,172813.5,172813.5,6029,0,0,0,L,1122011218,0,122.68,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646628,224718.00
07/11/2015 16:30,2,2.646,ACTIVE,212.83,365.49,59.970,1436646603,"274151322000083","174011321042388",27.23,57.30,0,327.02,384.13,72.9,68.4,0.526,456181.4,456181.4,7331,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646629,224719.00
07/11/2015 16:30,2,2.785,ACTIVE,213.51,360.08,59.975,1436646603,"201051344000585","174011321042388",26.90,46.80,0,317.10,396.75,75.9,71.3,0.628,171894.2,171894.2,6025,0,0,0,L,1122011218,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646630,224720.00
07/11/2015 16:30,2,2.607,ACTIVE,213.74,365.49,59.965,1436646603,"274151322000054","174011321042388",27.04,55.30,0,326.42,383.53,71.4,67.0,0.495,451223.3,451223.3,6911,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646631,224721.00
07/11/2015 16:30,2,2.752,ACTIVE,213.51,360.99,59.986,1436646603,"201051344001203","174011321042388",27.27,46.80,0,314.70,400.66,76.0,71.4,0.628,173024.9,173024.9,6028,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646632,224722.00
07/11/2015 16:30,2,2.760,ACTIVE,212.61,360.38,59.975,1436646603,"201051344000646","174011321042388",26.78,47.00,0,315.90,392.25,74.8,70.3,0.645,170082.2,170082.2,6020,0,0,0,L,1122011218,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646633,224723.00
07/11/2015 16:30,2,1.768,ACTIVE,214.87,408.48,59.965,1436646603,"274151322000068","174011321042388",37.31,54.50,0,365.19,438.23,67.1,62.9,0.446,358546.6,358546.6,7026,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646634,224724.00
07/11/2015 16:30,2,2.852,ACTIVE,215.09,369.70,59.970,1436646603,"274151322000076","174011321042388",27.63,56.50,0,329.13,385.63,79.9,75.2,0.548,481324.3,481324.3,7311,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646635,224725.00
07/11/2015 16:30,1,1.620,ACTIVE,214.6,310.57,60.03,1436646603,"033051125000132","174011321042388",33.48,43,0.312,298.54,448.03,53.9,45.9,0.341,37776.700000024,37791.400000024,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646636,224726.00
07/11/2015 16:30,1,1.911,ACTIVE,215.0,328.65,60.03,1436646603,"033051125000150","174011321042388",37.76,43,0.317,301.24,451.53,71.8,67.9,0.345,50447.100000024,50466.800000012,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646637,224727.00
07/11/2015 16:30,2,3.127,ACTIVE,213.51,343.25,59.970,1436646603,"201051344000890","174011321042388",27.35,47.80,0,316.80,395.85,86.8,81.9,0.402,174427.9,174427.9,6028,0,0,0,L,1122011218,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646638,224728.00
07/11/2015 16:30,2,3.125,ACTIVE,214.41,344.15,59.975,1436646603,"201051344000900","174011321042388",27.87,41.00,0,316.80,399.16,88.2,83.2,0.411,174823.5,174823.5,6043,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646639,224729.00
07/11/2015 16:30,2,3.232,ACTIVE,214.41,345.06,59.975,1436646603,"201051344000633","174011321042388",27.27,47.80,0,315.90,398.86,89.3,84.3,0.429,164316.1,164316.1,6043,0,0,0,L,1122011218,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646640,224730.00
07/11/2015 16:30,1,2.824,ACTIVE,214.9,326.09,60.03,1436646603,"040051121000185","174011321042388",24.13,43,0.298,301.61,451.99,67.8,63.8,0.326,44337.899999999,44355.299999999,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646641,224731.00
07/11/2015 16:30,2,3.291,ACTIVE,214.87,343.25,59.959,1436646603,"201051344000983","174011321042388",27.71,43.20,0,318.30,397.05,92.5,87.4,0.438,171776.8,171776.8,6043,0,0,0,L,1122011218,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646642,224732.00
07/11/2015 16:30,2,3.404,ACTIVE,214.41,343.85,59.970,1436646603,"201051344000917","174011321042388",27.59,45.50,0,316.80,399.46,95.1,89.8,0.455,174905.4,174905.4,6045,0,0,0,L,1122011218,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646643,224733.00
07/11/2015 16:30,1,3.010,ACTIVE,214.7,327.01,60.00,1436646603,"040051121000116","174011321042388",24.70,40,0.322,297.88,451.31,74.0,68.8,0.346,44392.300000024,44409.600000024,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646644,224734.00
07/11/2015 16:30,1,1.975,ACTIVE,215.1,322.58,60.03,1436646603,"033051125000135","174011321042388",32.69,43,0.375,301.67,451.25,64.2,48.5,0.425,37577.90000001,37592.50000001,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646646,224735.00
07/11/2015 16:30,2,3.551,ACTIVE,215.09,344.45,59.975,1436646603,"201051344000648","174011321042388",27.37,43.40,0,315.90,399.76,98.5,93.1,0.468,170619.8,170619.8,6041,0,0,0,L,1122011218,0,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646647,224736.00
07/11/2015 16:30,2,3.398,ACTIVE,214.64,345.06,59.970,1436646603,"201051344001093","174011321042388",27.75,45.30,0,316.50,396.15,95.5,90.2,0.451,173093.3,173093.3,6030,0,0,0,L,1122011218,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646648,224737.00
07/11/2015 16:30,2,3.609,ACTIVE,215.09,344.45,60.002,1436646603,"201051344000645","174011321042388",27.12,43.20,0,316.80,398.56,99.0,93.7,0.460,171247.7,171247.7,6048,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646649,224738.00
07/11/2015 16:30,2,3.275,ACTIVE,214.19,349.86,59.965,1436646603,"274151322000085","174011321042388",27.33,54.80,0,327.92,384.13,90.6,85.6,0.345,453552.2,453552.2,7317,0,0,0,L,1151911521,0,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646649,224739.00
07/11/2015 16:30,2,3.479,ACTIVE,214.64,345.36,59.981,1436646603,"201051344000651","174011321042388",27.45,46.60,0,317.40,397.35,96.7,91.4,0.451,170577.0,170577.0,6026,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646650,224740.00
07/11/2015 16:30,2,3.516,ACTIVE,214.41,342.95,59.981,1436646603,"201051344000867","174011321042388",27.31,45.30,0,315.60,393.75,97.3,92.0,0.460,163042.8,163042.8,6046,0,0,0,L,1122011218,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646651,224741.00
07/11/2015 16:30,1,3.281,ACTIVE,214.8,345.53,60.00,1436646603,"040051121000095","174011321042388",22.57,42,0.319,296.96,448.61,73.7,68.2,0.344,43470.5,43486.2,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646652,224742.00
07/11/2015 16:30,2,3.576,ACTIVE,213.74,343.25,59.959,1436646603,"201051344001230","174011321042388",27.61,46.20,0,308.69,391.34,100.1,94.7,0.486,174120.9,174120.9,6050,0,0,0,L,1122011218,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646653,224743.00
07/11/2015 16:30,2,3.465,ACTIVE,215.32,346.26,59.981,1436646603,"201051344000576","174011321042388",27.75,41.50,0,313.50,399.16,97.5,92.1,0.464,170479.3,170479.3,6053,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646654,224744.00
07/11/2015 16:30,2,3.566,ACTIVE,214.87,344.45,59.975,1436646603,"201051344000579","174011321042388",27.43,48.30,0,315.60,400.06,99.1,93.7,0.460,176972.2,176972.2,6032,0,0,0,L,1122011218,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436646655,224745.00
07/11/2015 16:45,2,2.299,ACTIVE,211.70,354.37,59.975,1436647503,"201051344000955","174011321042388",26.92,46.00,0,315.60,394.35,62.7,58.6,0.535,176039.9,176039.9,6035,0,0,0,L,1122011218,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647504,224746.00
07/11/2015 16:45,1,2.104,ACTIVE,214.2,439.19,60.03,1436647503,"040051121000195","174011321042388",24.15,42,0.302,299.72,450.03,50.5,40.7,0.107,46995.7,47011.2,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647505,224747.00
07/11/2015 16:45,2,2.322,ACTIVE,212.83,360.08,59.975,1436647503,"274151322000095","174011321042388",27.55,53.50,0,325.52,385.33,64.8,60.7,0.442,475480.5,475480.5,6941,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647506,224748.00
07/11/2015 16:45,2,2.338,ACTIVE,211.93,354.07,59.975,1436647503,"201051344000868","174011321042388",27.04,40.20,0,312.89,396.75,64.0,59.9,0.521,162453.3,162453.3,6042,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647507,224749.00
07/11/2015 16:45,2,2.312,ACTIVE,213.06,356.48,59.981,1436647503,"201051344000853","174011321042388",27.43,40.80,0,317.40,399.76,64.3,60.1,0.561,168756.0,168756.0,6040,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647508,224750.00
07/11/2015 16:45,2,2.273,ACTIVE,212.61,355.28,59.975,1436647503,"201051344000582","174011321042388",27.04,44.50,0,312.59,399.16,62.3,58.2,0.517,168795.0,168795.0,6026,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647509,224751.00
07/11/2015 16:45,1,2.109,ACTIVE,213.8,426.05,60.00,1436647503,"040051121000097","174011321042388",24.61,41,0.310,299.27,452.10,51.6,56.3,0.104,45197.200000012,45213.100000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647510,224752.00
07/11/2015 16:45,2,2.297,ACTIVE,212.38,356.48,59.970,1436647503,"201051344000469","174011321042388",27.41,39.80,0,314.10,399.16,63.8,59.7,0.552,164026.3,164026.3,6035,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647511,224753.00
07/11/2015 16:45,2,2.328,ACTIVE,212.38,356.48,59.965,1436647503,"201051344000988","174011321042388",26.82,43.00,0,313.20,400.96,63.2,59.1,0.539,163531.6,163531.6,6033,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647512,224754.00
07/11/2015 16:45,2,2.320,ACTIVE,212.38,354.67,59.975,1436647503,"201051344001158","174011321042388",26.86,44.50,0,316.80,397.66,63.1,59.0,0.539,169537.7,169537.7,6030,0,0,0,L,1122011218,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647513,224755.00
07/11/2015 16:45,2,2.340,ACTIVE,212.16,353.47,59.975,1436647503,"201051344001025","174011321042388",27.06,45.80,0,317.40,399.46,64.2,60.0,0.530,173156.0,173156.0,6024,0,0,0,L,1122011218,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647514,224756.00
07/11/2015 16:45,1,1.650,ACTIVE,213.9,346.08,60.00,1436647503,"033051125000118","174011321042388",33.44,41,0.333,298.23,449.78,54.9,41.6,0.383,50377.9,50395.2,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647515,224757.00
07/11/2015 16:45,2,2.301,ACTIVE,212.38,355.58,59.965,1436647503,"201051344000569","174011321042388",27.71,40.80,0,314.40,399.76,64.6,60.4,0.544,176624.6,176624.6,6041,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647516,224758.00
07/11/2015 16:45,2,1.521,ACTIVE,212.61,386.83,59.970,1436647503,"274151322000094","174011321042388",35.56,52.00,0,370.00,438.53,54.9,51.1,0.384,359458.2,359458.2,7420,0,0,0,L,1151911521,0,122.01,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647517,224759.00
07/11/2015 16:45,1,2.111,ACTIVE,214.2,345.86,60.03,1436647503,"040051121000068","174011321042388",22.64,42,0.303,298.83,451.31,47.5,46.7,0.378,43073.7,43088.1,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647518,224760.00
07/11/2015 16:45,2,2.293,ACTIVE,212.38,354.97,59.938,1436647503,"201051344000458","174011321042388",27.59,42.30,0,315.60,399.76,64.1,60.0,0.557,172409.8,172409.8,6034,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647519,224761.00
07/11/2015 16:45,2,2.207,ACTIVE,213.06,351.07,59.965,1436647503,"274151322000087","174011321042388",25.92,75.30,0,321.91,381.73,57.9,54.0,0.376,430314.3,430314.3,6910,0,0,0,L,1151911521,0,122.23,123.36,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647520,224762.00
07/11/2015 16:45,2,2.229,ACTIVE,212.38,351.37,59.975,1436647503,"274151322000052","174011321042388",27.06,52.80,0,325.22,383.53,61.1,57.0,0.407,460091.1,460091.1,7311,0,0,0,L,1151911521,0,121.55,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647521,224763.00
07/11/2015 16:45,2,2.344,ACTIVE,211.93,353.47,59.975,1436647503,"201051344001145","174011321042388",27.23,43.00,0,318.61,398.56,64.7,60.5,0.539,177541.7,177541.7,6044,0,0,0,L,1122011218,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647522,224764.00
07/11/2015 16:45,2,2.279,ACTIVE,211.93,353.77,59.965,1436647503,"201051344000685","174011321042388",27.21,44.30,0,309.89,395.25,62.8,58.7,0.566,176539.1,176539.1,6046,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647523,224765.00
07/11/2015 16:45,2,2.180,ACTIVE,211.48,358.58,59.991,1436647503,"274151322000088","174011321042388",26.76,50.60,0,322.51,382.93,59.0,55.0,0.398,440957.2,440957.2,6923,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647524,224766.00
07/11/2015 16:45,2,2.277,ACTIVE,211.93,353.77,59.933,1436647503,"201051344000438","174011321042388",27.25,45.80,0,315.00,395.55,62.9,58.8,0.539,176640.5,176640.5,6025,0,0,0,L,1122011218,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647524,224767.00
07/11/2015 16:45,2,2.324,ACTIVE,211.70,351.97,59.975,1436647503,"201051344001135","174011321042388",27.29,45.80,0,317.40,394.65,64.2,60.1,0.535,167991.4,167991.4,6011,0,0,0,L,1122011218,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647525,224768.00
07/11/2015 16:45,2,2.299,ACTIVE,211.93,354.97,59.970,1436647503,"201051344000417","174011321042388",26.76,46.40,0,308.99,397.35,62.4,58.3,0.530,172209.3,172209.3,6026,0,0,0,L,1122011218,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647526,224769.00
07/11/2015 16:45,2,2.324,ACTIVE,211.70,354.97,59.970,1436647503,"201051344000594","174011321042388",27.29,48.00,0,315.00,394.95,64.3,60.1,0.544,172833.3,172833.3,6030,0,0,0,L,1122011218,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647527,224770.00
07/11/2015 16:45,2,2.223,ACTIVE,213.06,360.38,59.965,1436647503,"274151322000083","174011321042388",27.27,53.30,0,322.81,383.23,61.4,57.4,0.420,456200.4,456200.4,7332,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647528,224771.00
07/11/2015 16:45,2,2.410,ACTIVE,212.38,355.28,59.996,1436647503,"201051344000585","174011321042388",27.10,45.30,0,316.50,399.16,66.2,61.9,0.548,171914.4,171914.4,6026,0,0,0,L,1122011218,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647529,224772.00
07/11/2015 16:45,2,2.205,ACTIVE,212.16,348.06,59.959,1436647503,"274151322000054","174011321042388",26.96,51.50,0,324.32,384.13,60.2,56.2,0.420,451241.9,451241.9,6912,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647530,224773.00
