ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 16:45,2,2.340,ACTIVE,212.38,353.47,59.975,1436647503,"201051344001203","174011321042388",27.27,45.30,0,315.90,397.35,64.7,60.6,0.548,173044.7,173044.7,6029,0,0,0,L,1122011218,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647531,224774.00
07/11/2015 16:45,2,2.301,ACTIVE,211.48,353.17,59.975,1436647503,"201051344000646","174011321042388",27.17,45.30,0,312.29,395.25,63.3,59.2,0.548,170101.7,170101.7,6021,0,0,0,L,1122011218,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647532,224775.00
07/11/2015 16:45,2,1.537,ACTIVE,212.83,389.84,59.970,1436647503,"274151322000068","174011321042388",35.31,51.30,0,372.41,440.04,55.0,51.2,0.371,358563.7,358563.7,7027,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647533,224776.00
07/11/2015 16:45,2,2.334,ACTIVE,211.70,353.77,59.944,1436647503,"274151322000076","174011321042388",27.67,52.50,0,327.32,385.33,65.4,61.2,0.468,481344.5,481344.5,7312,0,0,0,L,1151911521,0,121.78,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647534,224777.00
07/11/2015 16:45,1,1.338,ACTIVE,213.8,334.98,60.03,1436647503,"033051125000132","174011321042388",32.64,41,0.273,298.62,448.39,43.4,33.8,0.330,37791.400000024,37804.200000024,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647535,224778.00
07/11/2015 16:45,1,1.636,ACTIVE,213.9,421.33,60.03,1436647503,"033051125000150","174011321042388",33.20,41,0.268,300.54,452.05,54.0,49.1,0.125,50466.800000012,50483.900000036,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647536,224779.00
07/11/2015 16:45,2,2.334,ACTIVE,211.70,353.17,59.975,1436647503,"201051344000890","174011321042388",27.14,45.80,0,314.40,395.55,64.1,59.9,0.535,174447.5,174447.5,6029,0,0,0,L,1122011218,0,122.68,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647537,224780.00
07/11/2015 16:45,2,2.344,ACTIVE,212.16,354.97,59.970,1436647503,"201051344000900","174011321042388",27.59,39.00,0,310.79,399.46,65.5,61.3,0.552,174843.6,174843.6,6044,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647538,224781.00
07/11/2015 16:45,2,2.316,ACTIVE,212.16,355.28,59.986,1436647503,"201051344000633","174011321042388",27.21,45.50,0,316.50,399.16,63.9,59.7,0.548,164335.7,164335.7,6044,0,0,0,L,1122011218,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647539,224782.00
07/11/2015 16:45,1,2.100,ACTIVE,214.0,393.42,60.03,1436647503,"040051121000185","174011321042388",24.15,42,0.303,299.38,451.75,50.4,53.3,0.231,44355.299999999,44370.999999999,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647540,224783.00
07/11/2015 16:45,2,2.367,ACTIVE,212.38,355.58,59.954,1436647503,"201051344000983","174011321042388",27.47,41.30,0,316.50,398.86,65.8,61.6,0.557,171796.8,171796.8,6044,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647541,224784.00
07/11/2015 16:45,2,2.322,ACTIVE,211.93,354.97,59.981,1436647503,"201051344000917","174011321042388",27.33,44.30,0,317.70,396.15,64.4,60.2,0.552,174925.1,174925.1,6046,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647542,224785.00
07/11/2015 16:45,1,2.143,ACTIVE,213.3,404.55,60.00,1436647503,"040051121000116","174011321042388",24.61,39,0.322,297.15,451.03,52.4,41.1,0.334,44409.600000024,44425.100000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647543,224786.00
07/11/2015 16:45,1,1.337,ACTIVE,214.0,412.58,60.03,1436647503,"033051125000135","174011321042388",32.91,41,0.267,301.18,451.74,43.8,34.5,0.136,37592.50000001,37605.50000001,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647545,224787.00
07/11/2015 16:45,2,2.264,ACTIVE,212.16,354.97,59.981,1436647503,"201051344000648","174011321042388",27.69,41.50,0,312.29,399.76,63.5,59.4,0.539,170639.2,170639.2,6042,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647546,224788.00
07/11/2015 16:45,2,2.291,ACTIVE,211.93,354.67,59.981,1436647503,"201051344001093","174011321042388",27.15,43.60,0,312.59,397.05,63.0,58.9,0.517,173112.6,173112.6,6031,0,0,0,L,1122011218,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647546,224789.00
07/11/2015 16:45,2,2.334,ACTIVE,212.16,354.97,59.981,1436647503,"201051344000645","174011321042388",27.10,41.30,0,312.59,398.26,64.0,59.9,0.535,171267.2,171267.2,6049,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647547,224790.00
07/11/2015 16:45,2,2.225,ACTIVE,212.38,356.48,59.970,1436647503,"274151322000085","174011321042388",26.94,52.00,0,327.02,383.53,60.6,56.6,0.415,453570.8,453570.8,7318,0,0,0,L,1151911521,0,122.23,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647548,224791.00
07/11/2015 16:45,2,2.309,ACTIVE,211.93,354.67,59.970,1436647503,"201051344000651","174011321042388",26.96,45.30,0,317.10,397.96,63.0,58.9,0.530,170596.3,170596.3,6027,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647549,224792.00
07/11/2015 16:45,2,2.326,ACTIVE,211.93,353.77,59.981,1436647503,"201051344000867","174011321042388",27.45,43.40,0,318.61,396.15,64.7,60.5,0.548,163062.5,163062.5,6047,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647550,224793.00
07/11/2015 16:45,1,2.153,ACTIVE,213.4,386.42,60.03,1436647503,"040051121000095","174011321042388",22.47,41,0.292,295.84,448.41,48.1,48.8,0.184,43486.2,43500.3,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647551,224794.00
07/11/2015 16:45,2,2.291,ACTIVE,211.25,354.37,60.002,1436647503,"201051344001230","174011321042388",27.49,44.00,0,312.59,394.35,63.9,59.7,0.548,174140.4,174140.4,6051,0,0,0,L,1122011218,0,122.46,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647552,224795.00
07/11/2015 16:45,2,2.275,ACTIVE,212.38,354.67,59.981,1436647503,"201051344000576","174011321042388",27.57,39.50,0,309.89,399.16,63.5,59.4,0.530,170498.7,170498.7,6054,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647553,224796.00
07/11/2015 16:45,2,2.334,ACTIVE,211.93,354.97,59.949,1436647503,"201051344000579","174011321042388",27.39,46.40,0,317.70,398.56,64.8,60.6,0.548,176991.9,176991.9,6033,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436647554,224797.00
07/11/2015 17:00,2,4.383,ACTIVE,216.00,349.56,60.012,1436648403,"201051344000955","174011321042388",27.69,45.50,0,310.19,392.25,122.9,116.7,0.588,176058.9,176058.9,6036,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648404,224798.00
07/11/2015 17:00,1,4.106,ACTIVE,216.4,327.62,60.03,1436648403,"040051121000195","174011321042388",24.85,40,0.447,299.72,449.89,101.5,96.2,0.462,47011.2,47026.2,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648405,224799.00
07/11/2015 17:00,2,4.598,ACTIVE,215.77,348.66,59.986,1436648403,"274151322000095","174011321042388",27.89,53.00,0,327.02,383.23,129.8,123.4,0.491,475500.3,475500.3,6942,0,0,0,L,1151911521,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648407,224800.00
07/11/2015 17:00,2,4.561,ACTIVE,216.45,349.56,59.986,1436648403,"201051344000868","174011321042388",27.79,40.00,0,316.20,397.05,128.4,122.0,0.588,162472.9,162472.9,6043,0,0,0,L,1122011218,0,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648407,224801.00
07/11/2015 17:00,2,4.586,ACTIVE,218.03,352.87,59.986,1436648403,"201051344000853","174011321042388",27.93,40.60,0,316.50,400.36,129.6,123.2,0.619,168775.8,168775.8,6041,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648408,224802.00
07/11/2015 17:00,2,4.484,ACTIVE,217.13,352.27,59.991,1436648403,"201051344000582","174011321042388",27.91,44.00,0,310.19,397.35,126.7,120.3,0.592,168814.1,168814.1,6027,0,0,0,L,1122011218,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648409,224803.00
07/11/2015 17:00,1,4.203,ACTIVE,216.5,352.96,60.03,1436648403,"040051121000097","174011321042388",25.05,40,0.465,298.73,451.94,104.7,100.3,0.477,45213.100000012,45228.700000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648410,224804.00
07/11/2015 17:00,2,4.555,ACTIVE,217.58,351.97,59.991,1436648403,"201051344000469","174011321042388",27.99,39.80,0,308.99,399.16,129.1,122.7,0.610,164045.9,164045.9,6036,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648412,224805.00
07/11/2015 17:00,2,4.666,ACTIVE,217.80,355.28,60.002,1436648403,"201051344000988","174011321042388",27.27,42.50,0,313.80,399.46,128.8,122.4,0.623,163551.1,163551.1,6034,0,0,0,L,1122011218,0,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648412,224806.00
07/11/2015 17:00,2,4.564,ACTIVE,217.58,352.57,59.996,1436648403,"201051344001158","174011321042388",27.71,44.30,0,314.10,397.05,128.2,121.8,0.610,169557.2,169557.2,6031,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648413,224807.00
07/11/2015 17:00,2,4.693,ACTIVE,216.90,349.86,59.996,1436648403,"201051344001025","174011321042388",27.63,45.30,0,315.90,395.85,131.4,124.9,0.592,173175.8,173175.8,6025,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648414,224808.00
07/11/2015 17:00,1,3.117,ACTIVE,216.7,344.75,60.07,1436648403,"033051125000118","174011321042388",38.38,41,0.527,298.69,450.45,119.0,113.7,0.534,50395.2,50412.4,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648416,224809.00
07/11/2015 17:00,2,4.547,ACTIVE,217.35,352.27,60.012,1436648403,"201051344000569","174011321042388",28.27,40.80,0,313.50,397.96,130.2,123.7,0.605,176644.6,176644.6,6042,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648417,224810.00
07/11/2015 17:00,2,2.898,ACTIVE,216.22,413.59,59.981,1436648403,"274151322000094","174011321042388",38.41,52.30,0,368.50,437.03,113.9,108.0,0.446,359474.9,359474.9,7421,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648418,224811.00
07/11/2015 17:00,1,4.287,ACTIVE,216.6,353.73,60.03,1436648403,"040051121000068","174011321042388",22.86,41,0.429,299.44,451.33,97.5,92.6,0.448,43088.1,43102.4,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648419,224812.00
07/11/2015 17:00,2,4.643,ACTIVE,217.80,351.37,59.981,1436648403,"201051344000458","174011321042388",27.83,41.80,0,310.19,398.56,130.8,124.3,0.632,172429.7,172429.7,6035,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648420,224813.00
07/11/2015 17:00,2,4.410,ACTIVE,216.22,343.25,59.975,1436648403,"274151322000087","174011321042388",26.70,74.00,0,322.21,379.32,119.2,113.1,0.438,430332.1,430332.1,6911,0,0,0,L,1151911521,0,124.04,124.04,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648421,224814.00
07/11/2015 17:00,2,4.473,ACTIVE,216.22,345.96,60.012,1436648403,"274151322000052","174011321042388",27.55,51.80,0,324.32,381.42,124.8,118.6,0.482,460109.8,460109.8,7312,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648422,224815.00
07/11/2015 17:00,2,4.691,ACTIVE,216.45,350.47,59.981,1436648403,"201051344001145","174011321042388",27.87,42.50,0,317.70,397.66,132.4,125.9,0.610,177561.6,177561.6,6045,0,0,0,L,1122011218,0,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648423,224816.00
07/11/2015 17:00,2,4.609,ACTIVE,216.45,350.77,59.996,1436648403,"201051344000685","174011321042388",27.99,44.00,0,309.29,391.94,130.6,124.1,0.645,176558.6,176558.6,6047,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648424,224817.00
07/11/2015 17:00,2,4.441,ACTIVE,215.77,348.06,59.986,1436648403,"274151322000088","174011321042388",27.14,50.40,0,321.61,381.42,122.0,115.8,0.460,440975.3,440975.3,6924,0,0,0,L,1151911521,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648425,224818.00
07/11/2015 17:00,2,4.531,ACTIVE,216.90,351.37,59.991,1436648403,"201051344000438","174011321042388",28.19,45.00,0,311.99,394.35,129.5,123.1,0.614,176659.9,176659.9,6026,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648426,224819.00
07/11/2015 17:00,2,4.688,ACTIVE,216.67,350.47,59.996,1436648403,"201051344001135","174011321042388",27.49,45.00,0,317.70,394.35,130.6,124.1,0.597,168011.2,168011.2,6012,0,0,0,L,1122011218,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648426,224820.00
07/11/2015 17:00,2,4.551,ACTIVE,216.45,351.37,60.002,1436648403,"201051344000417","174011321042388",27.85,45.50,0,311.09,394.35,128.4,122.0,0.614,172228.6,172228.6,6027,0,0,0,L,1122011218,0,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648427,224821.00
07/11/2015 17:00,2,4.660,ACTIVE,216.22,349.86,59.986,1436648403,"201051344000594","174011321042388",28.05,47.50,0,310.49,396.45,132.4,125.9,0.623,172853.3,172853.3,6031,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648428,224822.00
07/11/2015 17:00,2,4.561,ACTIVE,216.00,344.45,59.991,1436648403,"274151322000083","174011321042388",27.71,52.80,0,321.61,379.32,127.9,121.5,0.513,456219.5,456219.5,7333,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648429,224823.00
07/11/2015 17:00,2,4.869,ACTIVE,217.35,353.77,59.996,1436648403,"201051344000585","174011321042388",27.61,44.50,0,316.50,397.96,136.2,129.5,0.636,171934.9,171934.9,6027,0,0,0,L,1122011218,0,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648430,224824.00
07/11/2015 17:00,2,4.486,ACTIVE,216.22,356.78,59.991,1436648403,"274151322000054","174011321042388",27.45,51.30,0,323.11,380.82,124.8,118.5,0.477,451260.4,451260.4,6913,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648431,224825.00
07/11/2015 17:00,2,4.719,ACTIVE,217.13,350.47,59.965,1436648403,"201051344001203","174011321042388",27.89,44.50,0,316.80,395.25,133.3,126.8,0.628,173064.7,173064.7,6030,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648432,224826.00
07/11/2015 17:00,2,4.721,ACTIVE,216.22,350.17,59.996,1436648403,"201051344000646","174011321042388",27.55,44.80,0,310.79,389.24,131.6,125.1,0.632,170121.4,170121.4,6022,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648433,224827.00
07/11/2015 17:00,2,2.857,ACTIVE,217.13,417.79,59.975,1436648403,"274151322000068","174011321042388",39.04,51.50,0,364.89,437.93,113.2,107.4,0.429,358580.7,358580.7,7028,0,0,0,L,1151911521,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648434,224828.00
07/11/2015 17:00,2,4.779,ACTIVE,216.67,363.39,59.981,1436648403,"274151322000076","174011321042388",28.07,51.50,0,328.82,384.13,135.7,129.0,0.526,481364.7,481364.7,7313,0,0,0,L,1151911521,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648435,224829.00
07/11/2015 17:00,1,2.762,ACTIVE,217.1,353.12,60.03,1436648403,"033051125000132","174011321042388",33.78,40,0.403,298.64,446.83,92.8,87.3,0.423,37804.200000024,37817.100000024,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648436,224830.00
07/11/2015 17:00,1,3.206,ACTIVE,216.7,348.24,60.03,1436648403,"033051125000150","174011321042388",38.08,40,0.542,300.51,451.66,121.5,116.7,0.550,50483.900000036,50501.300000012,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648437,224831.00
07/11/2015 17:00,2,4.703,ACTIVE,216.22,349.56,59.996,1436648403,"201051344000890","174011321042388",27.97,45.80,0,311.09,393.75,133.2,126.7,0.619,174467.3,174467.3,6030,0,0,0,L,1122011218,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648438,224832.00
07/11/2015 17:00,2,4.760,ACTIVE,217.35,352.87,60.007,1436648403,"201051344000900","174011321042388",28.25,39.30,0,312.29,398.26,136.2,129.5,0.628,174864.2,174864.2,6045,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648439,224833.00
07/11/2015 17:00,2,4.750,ACTIVE,216.90,352.27,59.991,1436648403,"201051344000633","174011321042388",27.77,44.80,0,316.50,398.56,133.7,127.1,0.628,164355.7,164355.7,6045,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648440,224834.00
07/11/2015 17:00,1,4.425,ACTIVE,217.1,329.73,60.03,1436648403,"040051121000185","174011321042388",24.70,41,0.482,300.15,451.36,108.7,104.0,0.494,44370.999999999,44386.799999999,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648441,224835.00
07/11/2015 17:00,2,4.844,ACTIVE,217.58,352.87,59.991,1436648403,"201051344000983","174011321042388",27.81,41.30,0,315.90,397.96,136.5,129.8,0.645,171817.5,171817.5,6045,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648442,224836.00
07/11/2015 17:00,2,4.826,ACTIVE,217.13,351.07,59.991,1436648403,"201051344000917","174011321042388",27.75,43.80,0,318.00,395.25,135.7,129.0,0.645,174945.3,174945.3,6047,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648443,224837.00
07/11/2015 17:00,1,4.411,ACTIVE,216.2,351.53,60.00,1436648403,"040051121000116","174011321042388",25.06,38,0.485,296.88,450.51,110.0,104.0,0.499,44425.100000024,44440.900000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648444,224838.00
07/11/2015 17:00,1,2.809,ACTIVE,217.4,327.35,60.03,1436648403,"033051125000135","174011321042388",33.27,40,0.410,301.18,451.66,93.0,89.0,0.430,37605.50000001,37618.90000001,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648446,224839.00
07/11/2015 17:00,2,4.727,ACTIVE,217.58,351.67,59.954,1436648403,"201051344000648","174011321042388",27.85,41.00,0,310.49,400.06,133.3,126.7,0.641,170659.3,170659.3,6043,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648446,224840.00
07/11/2015 17:00,2,4.707,ACTIVE,217.13,352.27,59.991,1436648403,"201051344001093","174011321042388",27.87,43.60,0,309.29,395.55,133.0,126.4,0.614,173132.3,173132.3,6032,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648447,224841.00
07/11/2015 17:00,2,4.824,ACTIVE,217.58,351.37,60.007,1436648403,"201051344000645","174011321042388",27.75,41.50,0,313.50,398.86,135.6,128.9,0.623,171287.6,171287.6,6050,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648448,224842.00
07/11/2015 17:00,2,4.654,ACTIVE,216.22,359.78,59.981,1436648403,"274151322000085","174011321042388",27.45,51.80,0,326.12,382.33,129.3,122.9,0.495,453589.9,453589.9,7319,0,0,0,L,1151911521,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648449,224843.00
07/11/2015 17:00,2,4.793,ACTIVE,217.35,351.97,59.991,1436648403,"201051344000651","174011321042388",27.83,45.00,0,318.00,397.66,135.1,128.4,0.623,170616.2,170616.2,6028,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648450,224844.00
07/11/2015 17:00,2,4.777,ACTIVE,216.90,349.56,59.981,1436648403,"201051344000867","174011321042388",28.13,43.00,0,318.00,394.35,136.0,129.3,0.628,163082.9,163082.9,6048,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648451,224845.00
07/11/2015 17:00,1,4.499,ACTIVE,216.6,348.46,60.03,1436648403,"040051121000095","174011321042388",22.51,40,0.443,296.26,449.25,100.8,95.5,0.457,43500.3,43514.8,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648452,224846.00
07/11/2015 17:00,2,4.805,ACTIVE,216.00,349.86,59.970,1436648403,"201051344001230","174011321042388",27.89,43.80,0,311.99,388.94,135.7,129.1,0.650,174160.6,174160.6,6052,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648453,224847.00
07/11/2015 17:00,2,4.824,ACTIVE,217.80,351.07,59.981,1436648403,"201051344000576","174011321042388",27.79,39.50,0,313.80,399.16,135.8,129.1,0.641,170519.0,170519.0,6055,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648454,224848.00
07/11/2015 17:00,2,4.906,ACTIVE,217.80,352.57,59.981,1436648403,"201051344000579","174011321042388",27.53,46.20,0,317.40,398.26,136.7,130.0,0.645,177012.4,177012.4,6034,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436648455,224849.00
07/11/2015 17:15,2,4.324,ACTIVE,215.09,348.06,59.986,1436649303,"201051344000955","174011321042388",27.15,47.00,0,314.40,389.54,118.9,112.8,0.570,176087.6,176087.6,6037,0,0,0,L,1122011218,0,122.91,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649304,224850.00
07/11/2015 17:15,1,4.115,ACTIVE,215.4,355.11,60.00,1436649303,"040051121000195","174011321042388",24.35,41,0.440,300.75,449.71,99.7,94.3,0.457,47026.2,47050.099999976,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649305,224851.00
07/11/2015 17:15,2,4.545,ACTIVE,215.09,354.07,59.975,1436649303,"274151322000095","174011321042388",27.47,54.30,0,327.32,379.92,126.3,120.0,0.473,475530.8,475530.8,6943,0,0,0,L,1151911521,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649306,224852.00
07/11/2015 17:15,2,4.412,ACTIVE,215.77,348.96,59.970,1436649303,"201051344000868","174011321042388",26.92,42.30,0,315.30,392.55,120.2,114.1,0.552,162502.2,162502.2,6044,0,0,0,L,1122011218,0,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649307,224853.00
07/11/2015 17:15,2,4.432,ACTIVE,217.13,350.77,59.975,1436649303,"201051344000853","174011321042388",26.96,43.20,0,317.70,398.26,121.1,114.9,0.575,168805.2,168805.2,6042,0,0,0,L,1122011218,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649308,224854.00
07/11/2015 17:15,2,4.357,ACTIVE,216.22,351.07,59.965,1436649303,"201051344000582","174011321042388",27.21,46.00,0,312.29,395.85,120.2,114.1,0.579,168843.0,168843.0,6028,0,0,0,L,1122011218,0,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649309,224855.00
07/11/2015 17:15,1,4.113,ACTIVE,216.1,325.05,60.00,1436649303,"040051121000097","174011321042388",24.53,41,0.444,301.64,452.08,100.4,95.7,0.462,45228.700000012,45252.800000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649310,224856.00
07/11/2015 17:15,2,4.408,ACTIVE,216.67,350.17,59.965,1436649303,"201051344000469","174011321042388",27.08,42.30,0,313.80,395.85,120.9,114.7,0.592,164075.1,164075.1,6037,0,0,0,L,1122011218,0,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649311,224857.00
07/11/2015 17:15,2,4.471,ACTIVE,216.67,351.37,59.970,1436649303,"201051344000988","174011321042388",26.66,45.00,0,318.00,397.35,120.7,114.6,0.566,163580.2,163580.2,6035,0,0,0,L,1122011218,0,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649312,224858.00
07/11/2015 17:15,2,4.475,ACTIVE,216.45,349.26,59.975,1436649303,"201051344001158","174011321042388",26.62,46.40,0,316.20,397.35,120.7,114.6,0.579,169586.1,169586.1,6032,0,0,0,L,1122011218,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649313,224859.00
07/11/2015 17:15,2,4.551,ACTIVE,215.77,348.66,59.975,1436649303,"201051344001025","174011321042388",26.98,46.60,0,318.61,394.95,124.5,118.2,0.566,173205.4,173205.4,6026,0,0,0,L,1122011218,0,123.36,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649314,224860.00
07/11/2015 17:15,1,3.054,ACTIVE,215.8,355.34,60.03,1436649303,"033051125000118","174011321042388",37.65,41,0.508,315.67,369.48,114.4,109.2,0.521,50412.4,50439.5,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649315,224861.00
07/11/2015 17:15,2,4.520,ACTIVE,216.45,351.07,59.965,1436649303,"201051344000569","174011321042388",26.82,43.20,0,317.70,396.75,122.8,116.6,0.579,176673.8,176673.8,6043,0,0,0,L,1122011218,0,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649316,224862.00
07/11/2015 17:15,2,2.963,ACTIVE,215.32,389.84,59.970,1436649303,"274151322000094","174011321042388",36.06,53.50,0,373.01,437.03,108.2,102.5,0.415,359500.6,359500.6,7422,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649317,224863.00
07/11/2015 17:15,1,4.185,ACTIVE,215.8,325.93,60.00,1436649303,"040051121000068","174011321042388",22.38,42,0.412,300.73,450.59,93.2,88.5,0.431,43102.4,43124.2,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649318,224864.00
07/11/2015 17:15,2,4.490,ACTIVE,216.67,349.56,59.975,1436649303,"201051344000458","174011321042388",27.15,44.80,0,316.20,394.65,123.5,117.2,0.610,172459.0,172459.0,6036,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649319,224865.00
07/11/2015 17:15,2,4.350,ACTIVE,215.32,348.66,59.938,1436649303,"274151322000087","174011321042388",25.68,75.30,0,323.72,381.42,113.2,107.4,0.424,430358.8,430358.8,6912,0,0,0,L,1151911521,0,124.04,123.59,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649320,224866.00
07/11/2015 17:15,2,4.367,ACTIVE,215.32,342.95,59.959,1436649303,"274151322000052","174011321042388",27.08,53.30,0,327.02,381.73,119.7,113.6,0.464,460137.8,460137.8,7313,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649321,224867.00
07/11/2015 17:15,2,4.609,ACTIVE,215.54,349.56,59.970,1436649303,"201051344001145","174011321042388",27.19,44.50,0,317.70,394.95,127.0,120.7,0.588,177591.3,177591.3,6046,0,0,0,L,1122011218,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649322,224868.00
07/11/2015 17:15,2,4.484,ACTIVE,215.32,348.66,59.981,1436649303,"201051344000685","174011321042388",27.55,45.00,0,315.90,392.25,125.1,118.8,0.619,176587.8,176587.8,6048,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649323,224869.00
07/11/2015 17:15,2,4.318,ACTIVE,215.09,353.47,59.954,1436649303,"274151322000088","174011321042388",26.68,51.80,0,325.82,383.23,116.7,110.7,0.442,441002.6,441002.6,6925,0,0,0,L,1151911521,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649324,224870.00
07/11/2015 17:15,2,4.430,ACTIVE,215.77,350.17,59.944,1436649303,"201051344000438","174011321042388",27.57,46.60,0,316.50,391.34,123.6,117.4,0.588,176688.7,176688.7,6027,0,0,0,L,1122011218,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649325,224871.00
07/11/2015 17:15,2,4.480,ACTIVE,215.77,348.66,59.970,1436649303,"201051344001135","174011321042388",27.29,46.80,0,318.61,390.44,123.8,117.6,0.570,168040.2,168040.2,6013,0,0,0,L,1122011218,0,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649326,224872.00
07/11/2015 17:15,2,4.459,ACTIVE,215.54,349.26,59.970,1436649303,"201051344000417","174011321042388",26.98,46.60,0,313.50,390.74,121.8,115.7,0.583,172257.1,172257.1,6028,0,0,0,L,1122011218,0,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649327,224873.00
07/11/2015 17:15,2,4.566,ACTIVE,215.09,348.96,59.965,1436649303,"201051344000594","174011321042388",27.02,48.50,0,317.40,390.74,125.0,118.7,0.601,172882.6,172882.6,6032,0,0,0,L,1122011218,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649328,224874.00
07/11/2015 17:15,2,4.479,ACTIVE,214.87,348.66,59.970,1436649303,"274151322000083","174011321042388",27.04,54.30,0,326.12,382.63,122.5,116.3,0.491,456248.0,456248.0,7334,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649328,224875.00
07/11/2015 17:15,2,4.746,ACTIVE,216.22,349.56,59.970,1436649303,"201051344000585","174011321042388",26.68,46.80,0,320.11,396.15,128.3,121.9,0.605,171965.0,171965.0,6028,0,0,0,L,1122011218,0,123.14,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649329,224876.00
07/11/2015 17:15,2,4.348,ACTIVE,215.32,342.65,59.975,1436649303,"274151322000054","174011321042388",26.82,53.00,0,325.52,381.73,118.1,112.1,0.446,451288.1,451288.1,6914,0,0,0,L,1151911521,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649330,224877.00
07/11/2015 17:15,2,4.547,ACTIVE,216.22,348.66,59.975,1436649303,"201051344001203","174011321042388",27.12,46.00,0,316.50,393.75,124.8,118.5,0.592,173094.1,173094.1,6031,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649331,224878.00
07/11/2015 17:15,2,4.508,ACTIVE,215.32,349.26,59.965,1436649303,"201051344000646","174011321042388",27.12,46.40,0,310.49,390.14,123.8,117.5,0.597,170150.3,170150.3,6023,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649332,224879.00
07/11/2015 17:15,2,2.943,ACTIVE,216.22,408.78,59.965,1436649303,"274151322000068","174011321042388",36.78,53.50,0,371.81,440.04,110.3,104.6,0.420,358606.3,358606.3,7029,0,0,0,L,1151911521,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649333,224880.00
07/11/2015 17:15,2,4.609,ACTIVE,216.00,345.66,59.975,1436649303,"274151322000076","174011321042388",27.59,53.00,0,330.03,380.82,128.9,122.5,0.495,481394.9,481394.9,7314,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649334,224881.00
07/11/2015 17:15,1,2.652,ALERT,215.9,352.10,60.00,1436649303,"033051125000132","174011321042388",33.12,40,0.380,300.51,446.90,87.4,81.8,0.401,37817.100000024,37837.100000024,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436649336,224882.00
07/11/2015 17:15,1,3.085,ACTIVE,215.9,325.27,60.03,1436649303,"033051125000150","174011321042388",37.34,41,0.513,316.02,369.00,114.6,110.3,0.527,50501.300000012,50528.5,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649337,224883.00
07/11/2015 17:15,2,4.553,ACTIVE,215.32,348.66,59.975,1436649303,"201051344000890","174011321042388",26.92,46.20,0,317.70,391.34,124.1,117.9,0.583,174496.5,174496.5,6031,0,0,0,L,1122011218,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649338,224884.00
07/11/2015 17:15,2,4.572,ACTIVE,216.45,349.86,59.970,1436649303,"201051344000900","174011321042388",27.04,41.80,0,317.40,395.55,125.2,118.9,0.579,174893.9,174893.9,6046,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649339,224885.00
07/11/2015 17:15,2,4.494,ACTIVE,216.00,350.47,60.002,1436649303,"201051344000633","174011321042388",27.00,46.40,0,317.70,396.15,122.9,116.7,0.592,164384.8,164384.8,6046,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649340,224886.00
07/11/2015 17:15,1,4.203,ACTIVE,216.2,355.89,60.00,1436649303,"040051121000185","174011321042388",24.30,41,0.451,302.10,452.02,101.6,97.1,0.465,44386.799999999,44410.699999999,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649342,224887.00
07/11/2015 17:15,2,4.482,ACTIVE,216.67,350.17,59.970,1436649303,"201051344000983","174011321042388",27.41,44.00,0,318.00,394.65,124.5,118.2,0.592,171847.1,171847.1,6046,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649343,224888.00
07/11/2015 17:15,2,4.520,ACTIVE,216.22,350.17,59.965,1436649303,"201051344000917","174011321042388",27.39,46.20,0,317.70,394.35,125.4,119.1,0.605,174974.9,174974.9,6048,0,0,0,L,1122011218,0,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649344,224889.00
07/11/2015 17:15,1,4.179,ACTIVE,215.3,325.56,60.00,1436649303,"040051121000116","174011321042388",24.61,39,0.452,299.17,450.66,102.3,96.9,0.467,44440.900000024,44464.600000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649345,224890.00
07/11/2015 17:15,1,2.655,ACTIVE,216.5,336.15,60.00,1436649303,"033051125000135","174011321042388",32.57,41,0.380,303.65,450.65,86.0,82.0,0.402,37618.90000001,37639.20000001,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649346,224891.00
07/11/2015 17:15,2,4.453,ACTIVE,216.45,349.56,60.007,1436649303,"201051344000648","174011321042388",26.84,43.40,0,315.60,397.66,121.0,114.9,0.575,170688.0,170688.0,6044,0,0,0,L,1122011218,0,123.59,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649347,224892.00
07/11/2015 17:15,2,4.385,ACTIVE,216.22,349.86,59.965,1436649303,"201051344001093","174011321042388",27.21,44.80,0,311.39,393.45,120.8,114.7,0.566,173161.0,173161.0,6033,0,0,0,L,1122011218,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649348,224893.00
07/11/2015 17:15,2,4.559,ACTIVE,216.90,349.86,59.965,1436649303,"201051344000645","174011321042388",26.44,43.40,0,317.40,394.65,122.0,115.9,0.566,171316.7,171316.7,6051,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649349,224894.00
07/11/2015 17:15,2,4.334,ACTIVE,215.77,348.96,59.981,1436649303,"274151322000085","174011321042388",26.98,53.00,0,327.32,379.02,118.3,112.3,0.455,453617.8,453617.8,7320,0,0,0,L,1151911521,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649350,224895.00
07/11/2015 17:15,2,4.479,ACTIVE,216.45,349.86,59.975,1436649303,"201051344000651","174011321042388",27.15,46.80,0,314.10,394.05,123.2,117.0,0.570,170645.3,170645.3,6029,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649351,224896.00
07/11/2015 17:15,2,4.486,ACTIVE,216.00,348.06,59.975,1436649303,"201051344000867","174011321042388",27.02,45.00,0,318.61,391.04,122.8,116.6,0.561,163112.1,163112.1,6049,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649352,224897.00
07/11/2015 17:15,1,4.175,ACTIVE,216.0,323.90,60.03,1436649303,"040051121000095","174011321042388",22.24,41,0.405,298.61,447.59,92.4,87.0,0.423,43514.8,43536.2,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649353,224898.00
07/11/2015 17:15,2,4.471,ACTIVE,215.09,347.76,59.986,1436649303,"201051344001230","174011321042388",27.25,44.50,0,311.99,389.84,123.4,117.2,0.592,174189.8,174189.8,6053,0,0,0,L,1122011218,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649354,224899.00
07/11/2015 17:15,2,4.391,ACTIVE,216.90,350.77,59.991,1436649303,"201051344000576","174011321042388",27.21,42.00,0,313.80,397.66,121.0,114.9,0.566,170548.0,170548.0,6056,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649355,224900.00
07/11/2015 17:15,2,4.514,ACTIVE,216.67,350.17,59.981,1436649303,"201051344000579","174011321042388",27.02,47.80,0,317.70,395.25,123.5,117.3,0.588,177041.7,177041.7,6035,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436649356,224901.00
07/11/2015 17:30,2,3.303,ACTIVE,214.64,343.55,59.975,1436650203,"201051344000955","174011321042388",27.57,46.80,0,315.00,391.04,92.3,87.2,0.451,176111.7,176111.7,6038,0,0,0,L,1122011218,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650204,224902.00
07/11/2015 17:30,1,3.386,ACTIVE,215.8,350.50,60.00,1436650203,"040051121000195","174011321042388",24.03,41,0.354,303.55,449.58,80.9,76.1,0.379,47050.099999976,47069.899999988,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650206,224903.00
07/11/2015 17:30,2,3.852,ACTIVE,215.32,346.86,59.981,1436650203,"274151322000095","174011321042388",27.65,53.00,0,330.63,381.12,107.9,102.2,0.411,475556.2,475556.2,6944,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650207,224904.00
07/11/2015 17:30,2,3.521,ACTIVE,215.09,344.76,60.007,1436650203,"201051344000868","174011321042388",27.39,41.80,0,315.90,395.55,97.6,92.3,0.451,162526.4,162526.4,6045,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650208,224905.00
07/11/2015 17:30,2,3.646,ACTIVE,216.90,348.36,59.981,1436650203,"201051344000853","174011321042388",27.41,42.80,0,319.81,397.05,101.2,95.8,0.491,168829.6,168829.6,6043,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650209,224906.00
07/11/2015 17:30,2,3.896,ACTIVE,216.45,347.46,59.975,1436650203,"201051344000582","174011321042388",27.31,45.50,0,315.90,397.05,107.8,102.1,0.517,168867.1,168867.1,6029,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650209,224907.00
07/11/2015 17:30,1,3.877,ACTIVE,216.7,325.08,60.03,1436650203,"040051121000097","174011321042388",24.93,41,0.425,305.70,450.86,96.1,91.8,0.441,45252.800000012,45272.900000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650211,224908.00
07/11/2015 17:30,2,4.057,ACTIVE,217.13,349.86,59.986,1436650203,"201051344000469","174011321042388",27.85,41.30,0,317.40,395.55,114.5,108.6,0.561,164099.2,164099.2,6038,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650212,224909.00
07/11/2015 17:30,2,4.232,ACTIVE,217.13,351.07,59.975,1436650203,"201051344000988","174011321042388",27.08,44.30,0,316.80,396.15,116.1,110.1,0.552,163604.3,163604.3,6036,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650213,224910.00
07/11/2015 17:30,2,4.166,ACTIVE,217.13,348.06,59.959,1436650203,"201051344001158","174011321042388",27.57,45.80,0,318.61,394.65,116.3,110.4,0.552,169610.1,169610.1,6033,0,0,0,L,1122011218,0,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650213,224911.00
07/11/2015 17:30,2,4.398,ACTIVE,216.45,348.36,59.991,1436650203,"201051344001025","174011321042388",27.43,46.40,0,318.61,394.35,122.1,115.9,0.552,173230.1,173230.1,6027,0,0,0,L,1122011218,0,123.81,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650214,224912.00
07/11/2015 17:30,1,2.961,ACTIVE,216.8,350.29,60.03,1436650203,"033051125000118","174011321042388",37.90,41,0.494,301.52,449.44,111.6,106.6,0.506,50439.5,50462.1,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650216,224913.00
07/11/2015 17:30,2,3.896,ACTIVE,216.67,348.96,59.981,1436650203,"201051344000569","174011321042388",27.87,42.50,0,312.29,394.05,110.0,104.3,0.521,176698.0,176698.0,6044,0,0,0,L,1122011218,0,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650216,224914.00
07/11/2015 17:30,2,2.814,ACTIVE,216.00,404.27,59.991,1436650203,"274151322000094","174011321042388",36.98,53.00,0,369.70,436.43,105.5,99.9,0.402,359521.8,359521.8,7423,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650217,224915.00
07/11/2015 17:30,1,4.037,ACTIVE,216.3,352.56,60.03,1436650203,"040051121000068","174011321042388",22.55,42,0.399,302.13,451.44,90.5,86.1,0.418,43124.2,43142.5,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650219,224916.00
07/11/2015 17:30,2,4.184,ACTIVE,216.90,348.66,59.996,1436650203,"201051344000458","174011321042388",27.61,43.80,0,316.50,397.05,116.9,110.9,0.566,172483.3,172483.3,6037,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650219,224917.00
