ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 17:30,2,4.156,ACTIVE,215.54,341.75,59.981,1436650203,"274151322000087","174011321042388",25.94,72.70,0,328.22,382.03,109.2,103.5,0.398,430381.0,430381.0,6913,0,0,0,L,1151911521,0,124.27,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650220,224918.00
07/11/2015 17:30,2,4.162,ACTIVE,215.77,350.17,59.981,1436650203,"274151322000052","174011321042388",27.41,52.80,0,328.52,383.53,115.5,109.6,0.446,460161.3,460161.3,7314,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650221,224919.00
07/11/2015 17:30,2,4.389,ACTIVE,216.00,348.96,59.975,1436650203,"201051344001145","174011321042388",27.47,43.80,0,320.71,397.35,122.2,116.0,0.566,177616.2,177616.2,6047,0,0,0,L,1122011218,0,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650222,224920.00
07/11/2015 17:30,2,4.305,ACTIVE,215.77,348.06,59.986,1436650203,"201051344000685","174011321042388",27.55,45.00,0,315.30,395.55,120.1,114.0,0.592,176612.2,176612.2,6049,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650223,224921.00
07/11/2015 17:30,2,4.111,ACTIVE,215.77,356.78,59.954,1436650203,"274151322000088","174011321042388",26.80,50.80,0,330.03,381.73,111.6,105.8,0.420,441025.4,441025.4,6926,0,0,0,L,1151911521,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650224,224922.00
07/11/2015 17:30,2,4.227,ACTIVE,216.22,349.26,59.986,1436650203,"201051344000438","174011321042388",27.65,46.20,0,316.80,395.55,118.4,112.4,0.561,176712.9,176712.9,6028,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650225,224923.00
07/11/2015 17:30,2,4.293,ACTIVE,216.22,348.06,59.975,1436650203,"201051344001135","174011321042388",27.43,46.80,0,319.51,393.15,119.3,113.3,0.548,168064.5,168064.5,6014,0,0,0,L,1122011218,0,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650226,224924.00
07/11/2015 17:30,2,4.295,ACTIVE,216.00,348.66,60.012,1436650203,"201051344000417","174011321042388",26.84,46.20,0,318.61,394.35,116.8,110.8,0.557,172280.9,172280.9,6029,0,0,0,L,1122011218,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650227,224925.00
07/11/2015 17:30,2,4.283,ACTIVE,215.77,348.36,59.991,1436650203,"201051344000594","174011321042388",27.75,47.80,0,317.70,394.05,120.4,114.3,0.561,172907.1,172907.1,6033,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650228,224926.00
07/11/2015 17:30,2,4.242,ACTIVE,215.32,343.55,59.975,1436650203,"274151322000083","174011321042388",27.37,53.00,0,329.13,382.03,117.5,111.5,0.473,456272.0,456272.0,7335,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650229,224927.00
07/11/2015 17:30,2,4.457,ACTIVE,216.45,349.86,59.981,1436650203,"201051344000585","174011321042388",27.35,46.00,0,319.21,395.85,123.5,117.2,0.575,171990.2,171990.2,6029,0,0,0,L,1122011218,0,123.59,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650230,224928.00
07/11/2015 17:30,2,4.070,ACTIVE,215.54,358.28,60.002,1436650203,"274151322000054","174011321042388",27.15,52.00,0,328.22,382.03,111.9,106.0,0.429,451311.1,451311.1,6915,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650231,224929.00
07/11/2015 17:30,2,4.160,ACTIVE,216.22,347.16,59.986,1436650203,"201051344001203","174011321042388",27.51,45.30,0,319.21,394.95,115.9,110.0,0.548,173118.6,173118.6,6032,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650232,224930.00
07/11/2015 17:30,2,4.086,ACTIVE,215.32,347.16,59.986,1436650203,"201051344000646","174011321042388",27.21,45.30,0,317.70,389.54,112.6,106.7,0.535,170174.5,170174.5,6024,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650233,224931.00
07/11/2015 17:30,2,2.586,ACTIVE,216.45,402.46,59.991,1436650203,"274151322000068","174011321042388",36.64,52.50,0,373.31,431.32,97.4,92.1,0.367,358627.6,358627.6,7030,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650234,224932.00
07/11/2015 17:30,2,3.951,ACTIVE,216.22,343.85,59.981,1436650203,"274151322000076","174011321042388",27.67,52.80,0,330.63,382.93,110.7,104.9,0.429,481420.1,481420.1,7315,0,0,0,L,1151911521,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650235,224933.00
07/11/2015 17:30,1,2.254,ACTIVE,216.0,348.95,60.03,1436650203,"033051125000132","174011321042388",32.90,40,0.317,300.97,447.75,73.8,68.4,0.344,37837.100000024,37853.800000024,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650236,224934.00
07/11/2015 17:30,1,2.640,ACTIVE,216.0,353.70,60.03,1436650203,"033051125000150","174011321042388",37.93,41,0.442,304.63,451.35,99.6,95.1,0.457,50528.5,50550.900000036,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650238,224935.00
07/11/2015 17:30,2,4.199,ACTIVE,215.54,346.56,60.002,1436650203,"201051344000890","174011321042388",27.41,46.00,0,319.21,395.55,116.6,110.6,0.544,174520.9,174520.9,6032,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650238,224936.00
07/11/2015 17:30,2,4.250,ACTIVE,216.90,349.56,59.981,1436650203,"201051344000900","174011321042388",28.03,40.80,0,315.90,399.16,120.5,114.4,0.557,174918.5,174918.5,6047,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650239,224937.00
07/11/2015 17:30,2,4.223,ACTIVE,216.45,349.56,59.986,1436650203,"201051344000633","174011321042388",27.39,46.40,0,317.40,395.25,117.1,111.1,0.557,164409.0,164409.0,6047,0,0,0,L,1122011218,0,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650240,224938.00
07/11/2015 17:30,1,3.932,ACTIVE,216.7,355.05,60.03,1436650203,"040051121000185","174011321042388",24.30,41,0.418,304.41,451.37,95.1,90.5,0.439,44410.699999999,44430.399999999,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650241,224939.00
07/11/2015 17:30,2,4.209,ACTIVE,217.13,348.96,59.981,1436650203,"201051344000983","174011321042388",27.79,43.20,0,319.81,397.66,118.4,112.4,0.561,171871.7,171871.7,6047,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650242,224940.00
07/11/2015 17:30,2,4.230,ACTIVE,216.45,349.56,59.991,1436650203,"201051344000917","174011321042388",27.49,45.80,0,319.81,396.45,117.8,111.8,0.566,174999.5,174999.5,6049,0,0,0,L,1122011218,0,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650243,224941.00
07/11/2015 17:30,1,3.966,ACTIVE,215.7,325.22,60.03,1436650203,"040051121000116","174011321042388",24.75,39,0.428,300.76,450.62,97.7,91.9,0.449,44464.600000024,44484.400000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650245,224942.00
07/11/2015 17:30,1,2.490,ACTIVE,216.8,346.98,60.03,1436650203,"033051125000135","174011321042388",32.93,41,0.356,303.09,451.18,81.6,77.2,0.375,37639.20000001,37655.60000001,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650246,224943.00
07/11/2015 17:30,2,4.229,ACTIVE,217.13,348.96,59.986,1436650203,"201051344000648","174011321042388",27.57,43.00,0,315.00,396.15,118.1,112.1,0.561,170711.9,170711.9,6045,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650247,224944.00
07/11/2015 17:30,2,4.197,ACTIVE,216.90,349.26,60.007,1436650203,"201051344001093","174011321042388",27.45,44.50,0,318.91,396.15,116.7,110.7,0.539,173184.8,173184.8,6034,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650248,224945.00
07/11/2015 17:30,2,4.273,ACTIVE,217.13,349.26,59.991,1436650203,"201051344000645","174011321042388",27.75,43.00,0,313.80,397.05,120.1,114.0,0.552,171340.8,171340.8,6052,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650249,224946.00
07/11/2015 17:30,2,4.148,ACTIVE,215.77,356.78,59.986,1436650203,"274151322000085","174011321042388",27.29,52.30,0,330.63,382.63,114.6,108.7,0.438,453641.0,453641.0,7321,0,0,0,L,1151911521,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650250,224947.00
07/11/2015 17:30,2,4.320,ACTIVE,216.90,349.56,59.991,1436650203,"201051344000651","174011321042388",27.29,46.80,0,318.00,397.66,119.5,113.4,0.552,170669.4,170669.4,6030,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650250,224948.00
07/11/2015 17:30,2,4.334,ACTIVE,216.45,347.76,59.991,1436650203,"201051344000867","174011321042388",27.49,44.50,0,319.21,392.85,120.7,114.6,0.561,163136.4,163136.4,6050,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650251,224949.00
07/11/2015 17:30,1,4.050,ACTIVE,216.6,349.24,60.07,1436650203,"040051121000095","174011321042388",22.27,42,0.392,298.39,448.03,89.7,84.5,0.410,43536.2,43554.1,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650253,224950.00
07/11/2015 17:30,2,4.240,ACTIVE,215.54,346.86,59.986,1436650203,"201051344001230","174011321042388",27.93,44.00,0,318.91,389.54,119.8,113.7,0.570,174214.1,174214.1,6054,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650253,224951.00
07/11/2015 17:30,2,4.238,ACTIVE,217.13,350.77,59.981,1436650203,"201051344000576","174011321042388",27.87,41.30,0,317.40,395.55,119.6,113.5,0.552,170571.9,170571.9,6057,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650254,224952.00
07/11/2015 17:30,2,4.348,ACTIVE,217.35,349.56,59.975,1436650203,"201051344000579","174011321042388",27.43,47.50,0,319.81,394.35,120.8,114.7,0.575,177066.1,177066.1,6036,0,0,0,L,1122011218,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436650255,224953.00
07/11/2015 17:45,2,4.117,ACTIVE,215.32,346.56,60.028,1436651103,"201051344000955","174011321042388",27.10,47.50,0,318.30,391.94,113.0,107.1,0.539,176138.0,176138.0,6039,0,0,0,L,1122011218,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651105,224954.00
07/11/2015 17:45,1,3.916,ACTIVE,215.7,334.09,60.03,1436651103,"040051121000195","174011321042388",24.37,41,0.418,303.16,449.64,95.0,89.7,0.440,47069.899999988,47091.800000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651106,224955.00
07/11/2015 17:45,2,4.354,ACTIVE,215.32,357.08,59.981,1436651103,"274151322000095","174011321042388",27.39,53.80,0,329.43,385.93,120.7,114.6,0.460,475584.4,475584.4,6945,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651107,224956.00
07/11/2015 17:45,2,4.146,ACTIVE,215.77,347.76,59.996,1436651103,"201051344000868","174011321042388",27.33,42.00,0,317.40,394.95,114.9,109.0,0.530,162553.2,162553.2,6046,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651108,224957.00
07/11/2015 17:45,2,4.199,ACTIVE,217.13,349.86,60.002,1436651103,"201051344000853","174011321042388",27.21,43.20,0,320.41,396.75,115.8,109.8,0.552,168856.6,168856.6,6044,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651109,224958.00
07/11/2015 17:45,2,4.150,ACTIVE,216.45,348.36,59.991,1436651103,"201051344000582","174011321042388",27.00,47.30,0,318.91,397.35,113.4,107.5,0.539,168893.6,168893.6,6030,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651110,224959.00
07/11/2015 17:45,1,3.898,ACTIVE,216.1,329.70,60.03,1436651103,"040051121000097","174011321042388",24.61,41,0.424,302.69,451.46,95.4,91.0,0.442,45272.900000012,45295.200000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651111,224960.00
07/11/2015 17:45,2,4.160,ACTIVE,216.67,348.36,59.991,1436651103,"201051344000469","174011321042388",27.27,42.80,0,317.40,395.85,114.8,108.9,0.566,164125.9,164125.9,6039,0,0,0,L,1122011218,0,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651112,224961.00
07/11/2015 17:45,2,4.203,ACTIVE,216.67,350.17,59.996,1436651103,"201051344000988","174011321042388",26.86,45.30,0,318.91,396.15,114.4,108.5,0.544,163630.9,163630.9,6037,0,0,0,L,1122011218,0,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651113,224962.00
07/11/2015 17:45,2,4.139,ACTIVE,216.45,348.06,59.996,1436651103,"201051344001158","174011321042388",27.15,46.60,0,319.51,397.05,113.8,107.9,0.539,169636.6,169636.6,6034,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651114,224963.00
07/11/2015 17:45,2,4.256,ACTIVE,216.00,347.76,59.986,1436651103,"201051344001025","174011321042388",27.04,47.30,0,319.21,398.26,116.5,110.5,0.526,173257.3,173257.3,6028,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651115,224964.00
07/11/2015 17:45,1,2.886,ACTIVE,216.2,337.03,60.03,1436651103,"033051125000118","174011321042388",37.27,41,0.474,314.35,363.88,107.0,101.7,0.488,50462.1,50486.9,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651116,224965.00
07/11/2015 17:45,2,4.115,ACTIVE,216.45,348.66,60.012,1436651103,"201051344000569","174011321042388",27.65,43.40,0,317.70,396.15,115.2,109.3,0.544,176725.0,176725.0,6045,0,0,0,L,1122011218,0,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651117,224966.00
07/11/2015 17:45,2,2.709,ACTIVE,215.54,407.57,59.986,1436651103,"274151322000094","174011321042388",36.82,54.00,0,376.62,434.63,100.3,94.9,0.389,359545.2,359545.2,7424,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651118,224967.00
07/11/2015 17:45,1,3.898,ACTIVE,215.8,324.38,60.03,1436651103,"040051121000068","174011321042388",22.38,42,0.383,302.60,450.98,86.8,82.2,0.401,43142.5,43162.5,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651119,224968.00
07/11/2015 17:45,2,4.176,ACTIVE,216.67,348.06,59.986,1436651103,"201051344000458","174011321042388",27.17,44.50,0,318.30,396.15,115.0,109.1,0.561,172510.2,172510.2,6038,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651120,224969.00
07/11/2015 17:45,2,4.021,ACTIVE,215.09,353.17,59.991,1436651103,"274151322000087","174011321042388",25.74,74.70,0,330.33,382.03,104.9,99.3,0.393,430405.4,430405.4,6914,0,0,0,L,1151911521,0,123.81,124.27,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651121,224970.00
07/11/2015 17:45,2,4.045,ACTIVE,215.32,344.15,59.986,1436651103,"274151322000052","174011321042388",27.10,53.50,0,330.63,379.92,110.9,105.1,0.429,460187.2,460187.2,7315,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651122,224971.00
07/11/2015 17:45,2,4.264,ACTIVE,215.54,347.46,59.981,1436651103,"201051344001145","174011321042388",27.04,45.30,0,318.91,397.96,116.7,110.7,0.544,177643.5,177643.5,6048,0,0,0,L,1122011218,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651123,224972.00
07/11/2015 17:45,2,4.145,ACTIVE,215.32,347.46,59.975,1436651103,"201051344000685","174011321042388",27.37,46.20,0,317.70,394.65,114.9,109.0,0.566,176639.0,176639.0,6050,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651123,224973.00
07/11/2015 17:45,2,3.955,ACTIVE,215.32,344.15,59.975,1436651103,"274151322000088","174011321042388",26.78,51.50,0,329.73,381.73,107.2,101.5,0.407,441050.3,441050.3,6927,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651124,224974.00
07/11/2015 17:45,2,4.084,ACTIVE,216.00,348.36,59.991,1436651103,"201051344000438","174011321042388",27.43,47.50,0,317.70,395.85,113.5,107.6,0.539,176739.3,176739.3,6029,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651125,224975.00
07/11/2015 17:45,2,4.156,ACTIVE,215.77,346.56,59.975,1436651103,"201051344001135","174011321042388",27.06,48.50,0,319.81,394.65,113.9,108.0,0.526,168091.2,168091.2,6015,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651126,224976.00
07/11/2015 17:45,2,4.145,ACTIVE,215.77,346.56,59.981,1436651103,"201051344000417","174011321042388",26.68,46.80,0,316.80,395.85,112.0,106.2,0.544,172307.0,172307.0,6030,0,0,0,L,1122011218,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651127,224977.00
07/11/2015 17:45,2,4.223,ACTIVE,215.32,347.46,59.986,1436651103,"201051344000594","174011321042388",27.02,48.50,0,316.50,393.45,115.5,109.6,0.544,172934.0,172934.0,6034,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651128,224978.00
07/11/2015 17:45,2,4.137,ACTIVE,215.32,356.78,59.986,1436651103,"274151322000083","174011321042388",27.06,54.30,0,329.13,381.42,113.4,107.5,0.451,456298.3,456298.3,7336,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651129,224979.00
07/11/2015 17:45,2,4.379,ACTIVE,216.22,349.26,59.981,1436651103,"201051344000585","174011321042388",26.78,47.30,0,319.21,397.35,118.8,112.7,0.561,172017.9,172017.9,6030,0,0,0,L,1122011218,0,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651130,224980.00
07/11/2015 17:45,2,4.012,ACTIVE,215.32,343.25,59.991,1436651103,"274151322000054","174011321042388",26.86,53.50,0,330.63,382.63,109.1,103.4,0.420,451336.5,451336.5,6916,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651131,224981.00
07/11/2015 17:45,2,4.211,ACTIVE,216.00,347.16,59.981,1436651103,"201051344001203","174011321042388",27.08,46.60,0,318.91,397.35,115.5,109.6,0.539,173145.5,173145.5,6033,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651132,224982.00
07/11/2015 17:45,2,4.146,ACTIVE,215.09,347.16,60.007,1436651103,"201051344000646","174011321042388",27.21,46.40,0,318.61,390.74,114.2,108.3,0.552,170201.1,170201.1,6025,0,0,0,L,1122011218,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651133,224983.00
07/11/2015 17:45,2,2.754,ACTIVE,216.00,400.36,59.975,1436651103,"274151322000068","174011321042388",36.16,53.00,0,373.91,432.22,101.2,95.8,0.384,358651.0,358651.0,7031,0,0,0,L,1151911521,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651134,224984.00
07/11/2015 17:45,2,4.258,ACTIVE,215.77,344.15,59.970,1436651103,"274151322000076","174011321042388",27.71,52.80,0,330.63,384.43,119.4,113.3,0.464,481447.8,481447.8,7316,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651135,224985.00
07/11/2015 17:45,1,2.443,ACTIVE,215.8,333.63,60.03,1436651103,"033051125000132","174011321042388",33.19,40,0.349,302.00,446.63,80.7,75.2,0.375,37853.800000024,37872.100000024,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651136,224986.00
07/11/2015 17:45,1,2.835,ACTIVE,215.4,332.85,60.03,1436651103,"033051125000150","174011321042388",37.62,41,0.474,308.33,363.21,106.1,101.6,0.492,50550.900000036,50575.900000036,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651137,224987.00
07/11/2015 17:45,2,4.166,ACTIVE,215.09,345.96,60.018,1436651103,"201051344000890","174011321042388",27.21,46.00,0,320.71,395.55,114.8,108.9,0.535,174547.6,174547.6,6033,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651138,224988.00
07/11/2015 17:45,2,4.191,ACTIVE,216.22,347.76,59.991,1436651103,"201051344000900","174011321042388",27.77,41.30,0,317.10,394.65,118.0,112.0,0.548,174945.8,174945.8,6048,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651139,224989.00
07/11/2015 17:45,2,4.207,ACTIVE,216.00,348.96,59.986,1436651103,"201051344000633","174011321042388",27.06,46.40,0,319.81,395.25,115.2,109.3,0.552,164435.6,164435.6,6048,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651140,224990.00
07/11/2015 17:45,1,3.918,ACTIVE,216.1,336.03,60.03,1436651103,"040051121000185","174011321042388",24.17,41,0.416,304.10,450.75,94.2,89.9,0.436,44430.399999999,44452.299999999,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651141,224991.00
07/11/2015 17:45,2,4.266,ACTIVE,216.67,348.06,59.986,1436651103,"201051344000983","174011321042388",27.29,44.00,0,319.21,395.55,117.8,111.8,0.561,171898.9,171898.9,6048,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651142,224992.00
07/11/2015 17:45,2,4.244,ACTIVE,216.00,347.76,59.981,1436651103,"201051344000917","174011321042388",27.25,47.00,0,319.81,395.25,117.2,111.2,0.566,175026.6,175026.6,6050,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651143,224993.00
07/11/2015 17:45,1,3.941,ACTIVE,215.3,333.58,60.03,1436651103,"040051121000116","174011321042388",24.45,39,0.422,300.28,450.46,95.9,90.5,0.438,44484.400000024,44506.300000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651145,224994.00
07/11/2015 17:45,1,2.435,ACTIVE,216.2,326.78,60.03,1436651103,"033051125000135","174011321042388",33.06,41,0.349,303.64,449.20,80.1,75.4,0.371,37655.60000001,37673.70000001,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651146,224995.00
07/11/2015 17:45,2,4.180,ACTIVE,216.45,347.46,59.959,1436651103,"201051344000648","174011321042388",27.14,43.40,0,316.20,396.15,114.8,108.9,0.539,170738.3,170738.3,6046,0,0,0,L,1122011218,0,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651147,224996.00
07/11/2015 17:45,2,4.076,ACTIVE,216.00,348.66,59.970,1436651103,"201051344001093","174011321042388",27.47,45.50,0,317.40,397.05,113.5,107.7,0.530,173210.8,173210.8,6035,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651148,224997.00
07/11/2015 17:45,2,4.250,ACTIVE,216.45,348.06,59.981,1436651103,"201051344000645","174011321042388",27.10,43.40,0,318.30,394.65,116.6,110.6,0.539,171367.5,171367.5,6053,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651149,224998.00
07/11/2015 17:45,2,4.082,ACTIVE,215.32,353.47,59.970,1436651103,"274151322000085","174011321042388",26.94,52.50,0,332.13,383.83,111.5,105.7,0.429,453666.6,453666.6,7322,0,0,0,L,1151911521,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651149,224999.00
07/11/2015 17:45,2,4.252,ACTIVE,216.22,348.66,59.981,1436651103,"201051344000651","174011321042388",26.86,48.00,0,321.01,398.56,115.8,109.8,0.535,170696.0,170696.0,6031,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651150,225000.00
07/11/2015 17:45,2,4.236,ACTIVE,216.00,346.56,59.970,1436651103,"201051344000867","174011321042388",27.31,45.00,0,320.41,393.15,117.1,111.1,0.539,163163.2,163163.2,6051,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651151,225001.00
07/11/2015 17:45,1,3.966,ACTIVE,215.8,325.88,60.00,1436651103,"040051121000095","174011321042388",22.18,42,0.383,298.55,447.56,87.5,82.3,0.404,43554.1,43573.8,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651152,225002.00
07/11/2015 17:45,2,4.191,ACTIVE,214.87,345.66,59.975,1436651103,"201051344001230","174011321042388",27.51,45.30,0,316.50,390.74,116.8,110.8,0.557,174240.7,174240.7,6055,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651153,225003.00
07/11/2015 17:45,2,4.188,ACTIVE,216.67,348.36,59.986,1436651103,"201051344000576","174011321042388",27.43,41.80,0,317.70,394.95,116.4,110.4,0.548,170598.4,170598.4,6058,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651154,225004.00
07/11/2015 17:45,2,4.309,ACTIVE,216.45,348.66,59.965,1436651103,"201051344000579","174011321042388",27.00,48.00,0,318.91,397.35,117.8,111.8,0.561,177092.9,177092.9,6037,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436651155,225005.00
07/11/2015 18:00,2,1.721,ACTIVE,211.93,348.36,59.959,1436652004,"201051344000955","174011321042388",27.27,46.20,0,317.40,385.03,47.6,44.0,0.411,176158.3,176158.3,6040,0,0,0,L,1122011218,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652005,225006.00
07/11/2015 18:00,1,1.588,ACTIVE,214.1,372.68,60.03,1436652004,"040051121000195","174011321042388",23.86,40,0.240,302.46,448.28,37.7,29.5,0.230,47091.800000024,47108.399999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652006,225007.00
07/11/2015 18:00,2,1.783,ACTIVE,212.38,347.76,59.938,1436652004,"274151322000095","174011321042388",27.23,50.40,0,327.92,378.42,49.1,45.5,0.309,475606.0,475606.0,6946,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652007,225008.00
07/11/2015 18:00,2,1.760,ACTIVE,212.16,349.26,59.975,1436652004,"201051344000868","174011321042388",27.17,40.40,0,316.20,385.33,48.4,44.8,0.398,162573.7,162573.7,6047,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652008,225009.00
07/11/2015 18:00,2,1.756,ACTIVE,213.06,351.07,59.959,1436652004,"201051344000853","174011321042388",27.23,41.00,0,320.11,390.44,48.4,44.8,0.411,168877.2,168877.2,6045,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652009,225010.00
07/11/2015 18:00,2,1.699,ACTIVE,212.83,350.77,59.959,1436652004,"201051344000582","174011321042388",26.96,45.80,0,314.40,389.84,46.4,42.9,0.402,168913.7,168913.7,6031,0,0,0,L,1122011218,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652010,225011.00
07/11/2015 18:00,1,1.601,ACTIVE,214.8,324.73,60.00,1436652004,"040051121000097","174011321042388",24.36,40,0.253,303.70,451.14,38.8,38.9,0.297,45295.200000012,45311.900000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652011,225012.00
07/11/2015 18:00,2,1.732,ACTIVE,212.83,351.37,59.965,1436652004,"201051344000469","174011321042388",27.17,41.30,0,317.70,388.04,47.7,44.1,0.415,164146.3,164146.3,6040,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652012,225013.00
07/11/2015 18:00,2,1.750,ACTIVE,212.61,351.37,59.959,1436652004,"201051344000988","174011321042388",26.66,43.40,0,317.70,391.34,47.3,43.7,0.398,163651.2,163651.2,6038,0,0,0,L,1122011218,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652013,225014.00
07/11/2015 18:00,2,1.775,ACTIVE,212.38,348.66,59.965,1436652004,"201051344001158","174011321042388",26.26,44.80,0,317.40,389.24,47.3,43.7,0.407,169656.8,169656.8,6035,0,0,0,L,1122011218,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652014,225015.00
07/11/2015 18:00,2,1.771,ACTIVE,212.38,349.26,59.965,1436652004,"201051344001025","174011321042388",26.70,45.80,0,317.70,388.64,47.9,44.3,0.384,173278.0,173278.0,6029,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652015,225016.00
07/11/2015 18:00,1,1.195,ACTIVE,213.6,383.05,60.00,1436652004,"033051125000118","174011321042388",37.27,40,0.262,300.84,449.11,44.3,44.1,0.162,50486.9,50505.8,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652016,225017.00
07/11/2015 18:00,2,1.748,ACTIVE,212.61,349.56,59.965,1436652004,"201051344000569","174011321042388",27.35,41.00,0,317.10,386.53,48.4,44.8,0.411,176745.4,176745.4,6046,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652017,225018.00
07/11/2015 18:00,2,1.084,ACTIVE,213.74,404.27,59.965,1436652004,"274151322000094","174011321042388",37.19,50.20,0,334.84,433.42,41.0,37.7,0.278,359562.9,359562.9,7425,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652018,225019.00
07/11/2015 18:00,1,1.609,ACTIVE,214.6,378.52,60.00,1436652004,"040051121000068","174011321042388",22.21,41,0.218,300.09,451.38,35.5,28.0,0.095,43162.5,43177.7,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652019,225020.00
07/11/2015 18:00,2,1.697,ACTIVE,212.38,348.06,59.954,1436652004,"201051344000458","174011321042388",27.71,42.80,0,318.30,388.34,47.6,44.0,0.407,172530.6,172530.6,6039,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652020,225021.00
07/11/2015 18:00,2,1.650,ACTIVE,212.16,346.86,59.954,1436652004,"274151322000087","174011321042388",25.78,70.30,0,324.32,378.42,43.1,39.7,0.287,430423.9,430423.9,6915,0,0,0,L,1151911521,0,122.23,123.14,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652021,225022.00
07/11/2015 18:00,2,1.686,ACTIVE,212.38,352.87,59.959,1436652004,"274151322000052","174011321042388",26.88,49.30,0,327.62,378.42,46.0,42.4,0.296,460206.9,460206.9,7316,0,0,0,L,1151911521,0,121.78,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652022,225023.00
07/11/2015 18:00,2,1.740,ACTIVE,212.38,349.56,59.965,1436652004,"201051344001145","174011321042388",27.37,43.20,0,317.70,385.93,48.3,44.7,0.389,177664.3,177664.3,6049,0,0,0,L,1122011218,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652023,225024.00
07/11/2015 18:00,2,1.697,ACTIVE,212.38,348.66,59.959,1436652004,"201051344000685","174011321042388",27.00,44.50,0,316.50,385.93,46.4,42.9,0.424,176659.3,176659.3,6051,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652024,225025.00
07/11/2015 18:00,2,1.627,ACTIVE,213.29,354.37,59.954,1436652004,"274151322000088","174011321042388",26.70,48.00,0,326.72,378.12,44.0,40.5,0.296,441069.3,441069.3,6928,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652025,225026.00
07/11/2015 18:00,2,1.682,ACTIVE,212.61,349.86,59.949,1436652004,"201051344000438","174011321042388",27.37,46.00,0,317.40,386.53,46.6,43.1,0.402,176759.3,176759.3,6030,0,0,0,L,1122011218,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652026,225027.00
07/11/2015 18:00,2,1.760,ACTIVE,212.16,347.16,59.954,1436652004,"201051344001135","174011321042388",26.90,46.60,0,319.51,385.33,48.0,44.4,0.389,168111.3,168111.3,6016,0,0,0,L,1122011218,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652027,225028.00
07/11/2015 18:00,2,1.703,ACTIVE,212.38,349.26,59.949,1436652004,"201051344000417","174011321042388",26.86,45.00,0,316.80,388.64,46.4,42.9,0.389,172326.8,172326.8,6031,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652028,225029.00
07/11/2015 18:00,2,1.732,ACTIVE,212.16,348.66,59.954,1436652004,"201051344000594","174011321042388",27.17,46.60,0,319.21,385.33,47.7,44.1,0.407,172954.3,172954.3,6035,0,0,0,L,1122011218,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652029,225030.00
07/11/2015 18:00,2,1.674,ACTIVE,212.38,346.26,59.954,1436652004,"274151322000083","174011321042388",27.02,50.20,0,327.62,377.22,45.8,42.2,0.327,456318.2,456318.2,7337,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652030,225031.00
07/11/2015 18:00,2,1.803,ACTIVE,212.61,349.86,59.970,1436652004,"201051344000585","174011321042388",26.92,45.50,0,321.31,388.64,49.1,45.5,0.402,172038.8,172038.8,6031,0,0,0,L,1122011218,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652031,225032.00
07/11/2015 18:00,2,1.654,ACTIVE,213.06,345.36,59.949,1436652004,"274151322000054","174011321042388",26.60,49.50,0,325.22,378.42,44.6,41.1,0.318,451355.6,451355.6,6917,0,0,0,L,1151911521,0,122.23,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652032,225033.00
07/11/2015 18:00,2,1.752,ACTIVE,212.61,348.36,59.954,1436652004,"201051344001203","174011321042388",26.92,45.00,0,317.70,388.64,47.8,44.2,0.402,173165.7,173165.7,6034,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652033,225034.00
07/11/2015 18:00,2,1.730,ACTIVE,211.93,347.76,59.944,1436652004,"201051344000646","174011321042388",26.66,44.80,0,317.70,385.33,46.7,43.2,0.398,170221.0,170221.0,6026,0,0,0,L,1122011218,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652034,225035.00
07/11/2015 18:00,2,1.080,ACTIVE,214.64,406.37,59.954,1436652004,"274151322000068","174011321042388",37.27,49.50,0,334.84,436.73,40.5,37.1,0.261,358668.6,358668.6,7032,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652034,225036.00
07/11/2015 18:00,2,1.730,ACTIVE,213.74,351.67,59.981,1436652004,"274151322000076","174011321042388",27.69,49.00,0,329.13,378.42,48.5,44.9,0.340,481468.7,481468.7,7317,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652035,225037.00
07/11/2015 18:00,1,0.944,ACTIVE,214.8,383.76,60.00,1436652004,"033051125000132","174011321042388",33.73,39,0.218,300.64,446.44,31.7,28.9,0.059,37872.100000024,37885.600000024,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652037,225038.00
07/11/2015 18:00,1,1.169,ACTIVE,214.6,380.50,60.00,1436652004,"033051125000150","174011321042388",36.94,40,0.261,304.15,451.25,43.0,39.5,0.180,50575.900000036,50594.400000036,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652038,225039.00
07/11/2015 18:00,2,1.730,ACTIVE,212.16,348.36,59.949,1436652004,"201051344000890","174011321042388",26.96,44.30,0,318.91,385.33,47.3,43.7,0.384,174567.6,174567.6,6034,0,0,0,L,1122011218,0,122.91,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652039,225040.00
07/11/2015 18:00,2,1.713,ACTIVE,212.61,349.86,59.938,1436652004,"201051344000900","174011321042388",27.65,39.30,0,317.70,385.63,48.0,44.4,0.398,174966.2,174966.2,6049,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652040,225041.00
07/11/2015 18:00,2,1.697,ACTIVE,212.61,350.47,59.954,1436652004,"201051344000633","174011321042388",27.19,44.50,0,319.21,389.54,46.8,43.2,0.398,164455.5,164455.5,6049,0,0,0,L,1122011218,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652041,225042.00
07/11/2015 18:00,1,1.560,ACTIVE,214.4,370.30,60.00,1436652004,"040051121000185","174011321042388",23.55,40,0.236,304.46,450.59,36.5,28.9,0.219,44452.299999999,44468.299999999,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652042,225043.00
07/11/2015 18:00,2,1.719,ACTIVE,212.61,348.96,59.954,1436652004,"201051344000983","174011321042388",27.73,41.80,0,319.81,389.54,48.3,44.7,0.407,171919.2,171919.2,6049,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652043,225044.00
07/11/2015 18:00,2,1.725,ACTIVE,212.38,349.56,59.949,1436652004,"201051344000917","174011321042388",27.00,45.30,0,319.21,388.34,47.2,43.6,0.384,175046.7,175046.7,6051,0,0,0,L,1122011218,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652044,225045.00
07/11/2015 18:00,1,1.589,ACTIVE,213.8,362.91,60.00,1436652004,"040051121000116","174011321042388",24.55,38,0.245,301.64,449.54,38.8,38.8,0.157,44506.300000024,44522.500000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652045,225046.00
07/11/2015 18:00,1,1.038,ACTIVE,214.3,350.75,60.00,1436652004,"033051125000135","174011321042388",28.29,40,0.199,301.13,448.52,29.2,31.9,0.260,37673.70000001,37687.10000001,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652046,225047.00
07/11/2015 18:00,2,1.689,ACTIVE,212.83,349.86,59.928,1436652004,"201051344000648","174011321042388",27.06,41.00,0,313.20,389.54,46.3,42.8,0.389,170757.8,170757.8,6047,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652047,225048.00
07/11/2015 18:00,2,1.674,ACTIVE,212.83,348.36,59.912,1436652004,"201051344001093","174011321042388",27.10,43.80,0,318.91,388.94,45.9,42.4,0.371,173230.2,173230.2,6036,0,0,0,L,1122011218,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652048,225049.00
07/11/2015 18:00,2,1.719,ACTIVE,212.83,348.96,59.938,1436652004,"201051344000645","174011321042388",26.74,41.30,0,313.80,387.74,46.5,43.0,0.384,171387.3,171387.3,6054,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652049,225050.00
07/11/2015 18:00,2,1.633,ACTIVE,212.61,344.15,59.949,1436652004,"274151322000085","174011321042388",26.82,49.50,0,330.33,382.03,44.4,40.9,0.301,453685.6,453685.6,7323,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652050,225051.00
07/11/2015 18:00,2,1.664,ACTIVE,212.38,349.26,59.975,1436652004,"201051344000651","174011321042388",26.86,46.40,0,318.00,388.64,45.3,41.8,0.393,170715.5,170715.5,6032,0,0,0,L,1122011218,0,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652051,225052.00
07/11/2015 18:00,2,1.713,ACTIVE,211.93,347.46,59.959,1436652004,"201051344000867","174011321042388",27.29,43.00,0,319.81,385.03,47.4,43.8,0.376,163183.1,163183.1,6052,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652052,225053.00
07/11/2015 18:00,1,1.608,ACTIVE,213.8,323.64,60.00,1436652004,"040051121000095","174011321042388",22.13,40,0.213,297.81,448.70,35.4,26.2,0.261,43573.8,43588.2,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652053,225054.00
07/11/2015 18:00,2,1.686,ACTIVE,211.93,347.76,59.949,1436652004,"201051344001230","174011321042388",27.29,43.00,0,318.30,384.43,46.6,43.1,0.389,174260.5,174260.5,6056,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652054,225055.00
07/11/2015 18:00,2,1.672,ACTIVE,212.83,350.17,59.938,1436652004,"201051344000576","174011321042388",27.10,39.50,0,314.40,388.94,45.9,42.4,0.371,170617.9,170617.9,6059,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652055,225056.00
07/11/2015 18:00,2,1.727,ACTIVE,212.38,349.26,59.949,1436652004,"201051344000579","174011321042388",26.98,46.20,0,317.70,389.54,47.2,43.6,0.402,177112.8,177112.8,6038,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652056,225057.00
07/11/2015 18:15,2,1.924,ACTIVE,212.38,351.37,59.970,1436652904,"201051344000955","174011321042388",27.39,43.40,0,328.22,382.33,53.4,49.6,0.455,176168.7,176168.7,6041,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652905,225058.00
07/11/2015 18:15,1,1.763,ACTIVE,214.8,350.31,60.00,1436652904,"040051121000195","174011321042388",24.26,38,0.269,308.50,446.84,42.5,44.2,0.304,47108.399999988,47116.2,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652906,225059.00
07/11/2015 18:15,2,1.951,ACTIVE,213.74,350.47,59.970,1436652904,"274151322000095","174011321042388",27.75,47.50,0,333.33,375.71,54.8,51.0,0.371,475616.7,475616.7,6947,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652907,225060.00
07/11/2015 18:15,2,1.893,ACTIVE,212.83,349.86,59.970,1436652904,"201051344000868","174011321042388",27.53,38.00,0,327.92,383.83,52.8,49.1,0.429,162584.3,162584.3,6048,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652908,225061.00
