ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 18:15,2,1.854,ACTIVE,213.51,352.27,59.981,1436652904,"201051344000853","174011321042388",28.09,38.20,0,330.03,389.84,52.8,49.0,0.455,168887.8,168887.8,6046,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652909,225062.00
07/11/2015 18:15,2,1.857,ACTIVE,213.06,351.67,59.975,1436652904,"201051344000582","174011321042388",27.27,43.00,0,329.43,387.14,51.4,47.6,0.451,168923.9,168923.9,6032,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652910,225063.00
07/11/2015 18:15,1,1.733,ACTIVE,215.1,359.88,60.03,1436652904,"040051121000097","174011321042388",25.07,38,0.279,306.90,448.28,43.2,45.2,0.270,45311.900000012,45320.100000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652911,225064.00
07/11/2015 18:15,2,1.854,ACTIVE,213.06,351.97,59.981,1436652904,"201051344000469","174011321042388",27.89,38.20,0,329.13,388.04,52.4,48.7,0.442,164156.8,164156.8,6041,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652912,225065.00
07/11/2015 18:15,2,1.883,ACTIVE,213.06,353.17,59.975,1436652904,"201051344000988","174011321042388",27.35,40.60,0,329.13,389.84,52.2,48.4,0.433,163661.6,163661.6,6039,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652913,225066.00
07/11/2015 18:15,2,1.889,ACTIVE,213.06,351.97,59.975,1436652904,"201051344001158","174011321042388",27.29,41.80,0,329.43,387.14,52.2,48.5,0.438,169667.2,169667.2,6036,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652914,225067.00
07/11/2015 18:15,2,1.898,ACTIVE,212.83,350.17,59.975,1436652904,"201051344001025","174011321042388",27.63,43.00,0,328.52,385.03,53.1,49.4,0.451,173288.6,173288.6,6030,0,0,0,L,1122011218,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652915,225068.00
07/11/2015 18:15,1,1.309,ACTIVE,214.2,396.47,60.00,1436652904,"033051125000118","174011321042388",37.67,38,0.313,305.73,448.43,49.0,51.3,0.181,50505.8,50515.1,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652916,225069.00
07/11/2015 18:15,2,1.852,ACTIVE,213.06,351.67,59.981,1436652904,"201051344000569","174011321042388",28.09,38.40,0,329.13,388.04,52.7,48.9,0.451,176756.0,176756.0,6047,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652917,225070.00
07/11/2015 18:15,2,1.189,ACTIVE,213.51,412.38,60.002,1436652904,"274151322000094","174011321042388",37.67,47.80,0,332.13,425.61,45.5,42.0,0.314,359571.8,359571.8,7426,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652918,225071.00
07/11/2015 18:15,1,1.740,ACTIVE,214.8,369.80,60.03,1436652904,"040051121000068","174011321042388",22.95,39,0.238,316.72,443.12,39.7,39.5,0.258,43177.7,43185.2,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652919,225072.00
07/11/2015 18:15,2,1.867,ACTIVE,213.06,351.07,59.986,1436652904,"201051344000458","174011321042388",27.77,39.80,0,329.73,386.23,52.6,48.8,0.464,172541.1,172541.1,6040,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652920,225073.00
07/11/2015 18:15,2,1.811,ACTIVE,213.06,354.97,59.981,1436652904,"274151322000087","174011321042388",26.68,66.30,0,333.03,374.21,48.9,45.3,0.336,430433.5,430433.5,6916,0,0,0,L,1151911521,0,122.68,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652921,225074.00
07/11/2015 18:15,2,1.848,ACTIVE,213.06,351.37,59.970,1436652904,"274151322000052","174011321042388",27.55,46.40,0,333.33,374.21,51.5,47.8,0.362,460216.9,460216.9,7317,0,0,0,L,1151911521,0,122.01,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652922,225075.00
07/11/2015 18:15,2,1.910,ACTIVE,212.83,350.17,59.965,1436652904,"201051344001145","174011321042388",27.99,40.40,0,329.13,385.03,54.2,50.4,0.438,177674.9,177674.9,6050,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652923,225076.00
07/11/2015 18:15,2,1.893,ACTIVE,212.83,351.67,59.981,1436652904,"201051344000685","174011321042388",27.45,42.00,0,325.82,383.53,52.6,48.9,0.473,176669.5,176669.5,6052,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652924,225077.00
07/11/2015 18:15,2,1.809,ACTIVE,213.74,346.86,59.981,1436652904,"274151322000088","174011321042388",27.15,45.50,0,333.03,373.31,49.8,46.1,0.336,441078.9,441078.9,6929,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652925,225078.00
07/11/2015 18:15,2,1.883,ACTIVE,212.83,351.37,59.975,1436652904,"201051344000438","174011321042388",27.79,43.20,0,329.13,383.83,53.0,49.2,0.451,176769.6,176769.6,6031,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652926,225079.00
07/11/2015 18:15,2,1.959,ACTIVE,212.38,350.77,59.970,1436652904,"201051344001135","174011321042388",27.29,43.60,0,328.52,382.93,54.2,50.4,0.451,168122.0,168122.0,6017,0,0,0,L,1122011218,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652927,225080.00
07/11/2015 18:15,2,1.893,ACTIVE,212.83,351.97,59.970,1436652904,"201051344000417","174011321042388",27.41,42.80,0,329.43,382.93,52.6,48.9,0.438,172337.0,172337.0,6032,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652928,225081.00
07/11/2015 18:15,2,1.883,ACTIVE,212.38,351.37,59.975,1436652904,"201051344000594","174011321042388",27.75,44.00,0,327.62,383.53,53.0,49.2,0.438,172964.9,172964.9,6036,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652929,225082.00
07/11/2015 18:15,2,1.867,ACTIVE,213.06,356.78,59.981,1436652904,"274151322000083","174011321042388",27.59,47.00,0,333.03,376.31,52.2,48.4,0.380,456328.2,456328.2,7338,0,0,0,L,1151911521,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652929,225083.00
07/11/2015 18:15,2,1.982,ACTIVE,213.06,351.97,59.981,1436652904,"201051344000585","174011321042388",27.49,43.00,0,328.52,387.14,55.2,51.4,0.446,172049.8,172049.8,6032,0,0,0,L,1122011218,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652930,225084.00
07/11/2015 18:15,2,1.818,ACTIVE,213.74,345.66,59.975,1436652904,"274151322000054","174011321042388",27.33,46.80,0,332.73,376.62,50.3,46.6,0.345,451365.4,451365.4,6918,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652932,225085.00
07/11/2015 18:15,2,1.887,ACTIVE,212.83,350.47,59.975,1436652904,"201051344001203","174011321042388",27.75,42.50,0,329.73,387.74,53.0,49.3,0.438,173176.4,173176.4,6035,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652933,225086.00
07/11/2015 18:15,2,1.867,ACTIVE,212.38,350.17,59.975,1436652904,"201051344000646","174011321042388",27.63,42.30,0,327.92,382.33,52.2,48.5,0.433,170231.5,170231.5,6027,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652934,225087.00
07/11/2015 18:15,2,1.229,ACTIVE,214.19,403.37,59.975,1436652904,"274151322000068","174011321042388",36.84,47.00,0,331.83,427.71,46.0,42.5,0.309,358677.6,358677.6,7033,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652934,225088.00
07/11/2015 18:15,2,1.939,ACTIVE,213.96,345.66,59.975,1436652904,"274151322000076","174011321042388",27.75,46.20,0,334.54,379.02,54.6,50.7,0.376,481479.5,481479.5,7318,0,0,0,L,1151911521,0,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652935,225089.00
07/11/2015 18:15,1,1.140,ACTIVE,215.2,355.16,60.03,1436652904,"033051125000132","174011321042388",29.85,39,0.191,315.00,441.23,33.8,25.5,0.148,37885.600000024,37891.000000024,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652937,225090.00
07/11/2015 18:15,1,1.281,ACTIVE,215.1,422.62,60.03,1436652904,"033051125000150","174011321042388",37.81,38,0.296,306.86,449.31,48.2,38.2,0.116,50594.400000036,50603.699999988,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652938,225091.00
07/11/2015 18:15,2,1.895,ACTIVE,212.61,350.77,59.991,1436652904,"201051344000890","174011321042388",27.41,42.00,0,327.32,383.53,52.6,48.9,0.424,174578.2,174578.2,6035,0,0,0,L,1122011218,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652939,225092.00
07/11/2015 18:15,2,1.842,ACTIVE,213.29,350.17,59.970,1436652904,"201051344000900","174011321042388",28.03,36.80,0,328.52,387.44,52.3,48.5,0.433,174976.9,174976.9,6050,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652940,225093.00
07/11/2015 18:15,2,1.840,ACTIVE,213.06,351.07,59.975,1436652904,"201051344000633","174011321042388",27.63,41.80,0,328.82,387.14,51.5,47.8,0.446,164466.0,164466.0,6050,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652941,225094.00
07/11/2015 18:15,1,1.690,ACTIVE,214.8,411.49,60.03,1436652904,"040051121000185","174011321042388",24.30,38,0.253,308.94,447.43,40.8,33.1,0.080,44468.299999999,44476.099999999,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652942,225095.00
07/11/2015 18:15,2,1.867,ACTIVE,213.06,350.47,59.981,1436652904,"201051344000983","174011321042388",27.77,38.80,0,329.13,387.14,52.5,48.8,0.433,171930.1,171930.1,6050,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652943,225096.00
07/11/2015 18:15,2,1.840,ACTIVE,212.83,351.37,59.975,1436652904,"201051344000917","174011321042388",27.79,42.30,0,328.52,385.33,51.8,48.0,0.438,175057.3,175057.3,6052,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652944,225097.00
07/11/2015 18:15,1,1.708,ACTIVE,214.8,380.47,60.03,1436652904,"040051121000116","174011321042388",25.07,37,0.256,304.79,446.78,42.6,42.6,0.149,44522.500000024,44530.600000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652945,225098.00
07/11/2015 18:15,1,1.043,ACTIVE,215.1,385.15,60.03,1436652904,"033051125000135","174011321042388",33.10,39,0.199,317.45,442.25,34.3,33.9,0.068,37687.10000001,37693.10000001,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652946,225099.00
07/11/2015 18:15,2,1.812,ACTIVE,213.29,350.17,59.986,1436652904,"201051344000648","174011321042388",27.45,38.60,0,330.03,388.04,50.4,46.7,0.429,170768.2,170768.2,6048,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652947,225100.00
07/11/2015 18:15,2,1.809,ACTIVE,212.83,350.47,59.981,1436652904,"201051344001093","174011321042388",27.49,41.30,0,328.82,385.03,50.4,46.7,0.420,173240.6,173240.6,6037,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652948,225101.00
07/11/2015 18:15,2,1.764,ACTIVE,213.29,350.47,59.986,1436652904,"201051344000645","174011321042388",28.23,38.60,0,329.13,386.83,50.4,46.7,0.424,171397.8,171397.8,6055,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652949,225102.00
07/11/2015 18:15,2,1.746,ACTIVE,213.51,351.07,59.996,1436652904,"274151322000085","174011321042388",27.49,46.80,0,333.93,375.71,48.6,45.0,0.340,453695.5,453695.5,7324,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652950,225103.00
07/11/2015 18:15,2,1.812,ACTIVE,212.83,350.17,59.991,1436652904,"201051344000651","174011321042388",27.17,43.40,0,328.52,386.53,49.9,46.2,0.415,170725.8,170725.8,6033,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652951,225104.00
07/11/2015 18:15,2,1.846,ACTIVE,212.83,349.26,59.991,1436652904,"201051344000867","174011321042388",27.49,40.20,0,329.13,383.53,51.4,47.7,0.429,163193.8,163193.8,6053,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652952,225105.00
07/11/2015 18:15,1,1.733,ACTIVE,214.6,331.03,60.03,1436652904,"040051121000095","174011321042388",22.43,38,0.237,312.04,440.33,38.6,36.9,0.285,43588.2,43595.5,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652953,225106.00
07/11/2015 18:15,2,1.805,ACTIVE,212.38,348.36,59.986,1436652904,"201051344001230","174011321042388",27.85,40.60,0,326.42,382.33,50.9,47.2,0.424,174271.0,174271.0,6057,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652954,225107.00
07/11/2015 18:15,2,1.787,ACTIVE,213.29,351.37,59.986,1436652904,"201051344000576","174011321042388",27.61,37.00,0,329.73,388.34,49.9,46.3,0.420,170628.3,170628.3,6060,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652955,225108.00
07/11/2015 18:15,2,1.857,ACTIVE,213.06,351.07,59.986,1436652904,"201051344000579","174011321042388",27.41,43.40,0,329.13,387.14,51.6,47.9,0.429,177123.5,177123.5,6039,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436652956,225109.00
07/11/2015 18:30,2,1.021,ACTIVE,211.93,340.25,59.991,1436653803,"201051344000955","174011321042388",27.43,41.30,0,328.22,375.71,28.4,25.5,0.252,176177.6,176177.6,6042,0,0,0,L,1122011218,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653804,225110.00
07/11/2015 18:30,1,0.899,ACTIVE,214.4,420.47,60.03,1436653803,"040051121000195","174011321042388",23.49,37,0.169,320.13,442.63,21.0,15.1,0.006,47116.2,47122.800000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653805,225111.00
07/11/2015 18:30,2,1.020,ACTIVE,212.83,342.95,59.986,1436653803,"274151322000095","174011321042388",27.27,45.00,0,333.33,371.21,28.2,25.3,0.181,475625.9,475625.9,6948,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653806,225112.00
07/11/2015 18:30,2,1.033,ACTIVE,212.16,340.55,59.981,1436653803,"201051344000868","174011321042388",27.47,36.50,0,327.92,377.82,28.8,25.8,0.239,162593.4,162593.4,6049,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653807,225113.00
07/11/2015 18:30,2,1.027,ACTIVE,212.83,341.75,59.986,1436653803,"201051344000853","174011321042388",27.19,37.00,0,330.63,381.73,28.3,25.4,0.217,168896.8,168896.8,6047,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653808,225114.00
07/11/2015 18:30,2,1.010,ACTIVE,212.83,341.45,59.991,1436653803,"201051344000582","174011321042388",26.86,40.80,0,329.43,377.82,27.5,24.6,0.208,168932.6,168932.6,6033,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653809,225115.00
07/11/2015 18:30,1,0.915,ACTIVE,214.3,377.32,60.03,1436653803,"040051121000097","174011321042388",24.31,38,0.151,319.49,444.03,22.1,20.3,0.037,45320.100000012,45327.100000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653810,225116.00
07/11/2015 18:30,2,1.014,ACTIVE,212.38,341.45,59.986,1436653803,"201051344000469","174011321042388",27.35,36.80,0,329.13,378.12,28.1,25.2,0.247,164165.7,164165.7,6042,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653811,225117.00
07/11/2015 18:30,2,1.021,ACTIVE,212.38,342.05,59.991,1436653803,"201051344000988","174011321042388",26.82,39.00,0,329.43,379.02,27.8,24.9,0.217,163670.4,163670.4,6040,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653812,225118.00
07/11/2015 18:30,2,1.045,ACTIVE,212.38,340.85,59.986,1436653803,"201051344001158","174011321042388",26.36,40.20,0,329.73,377.82,27.9,25.0,0.230,169676.1,169676.1,6037,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653813,225119.00
07/11/2015 18:30,2,1.031,ACTIVE,212.16,340.25,59.991,1436653803,"201051344001025","174011321042388",27.21,40.80,0,329.13,379.02,28.4,25.5,0.234,173297.6,173297.6,6031,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653814,225120.00
07/11/2015 18:30,1,0.700,ACTIVE,214.3,418.04,60.07,1436653803,"033051125000118","174011321042388",37.05,38,0.158,306.25,447.88,25.8,22.7,0.020,50515.1,50523.1,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653815,225121.00
07/11/2015 18:30,2,1.025,ACTIVE,212.38,339.95,59.970,1436653803,"201051344000569","174011321042388",27.39,37.00,0,329.13,379.32,28.5,25.6,0.230,176765.0,176765.0,6048,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653816,225122.00
07/11/2015 18:30,2,0.643,ACTIVE,213.96,390.14,59.996,1436653803,"274151322000094","174011321042388",36.16,45.80,0,331.23,422.30,23.6,20.8,0.159,359579.3,359579.3,7427,0,0,0,L,1151911521,0,122.46,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653817,225123.00
07/11/2015 18:30,1,0.929,ACTIVE,214.5,370.45,60.03,1436653803,"040051121000068","174011321042388",22.12,38,0.162,318.05,443.16,20.4,16.3,0.051,43185.2,43191.3,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653818,225124.00
07/11/2015 18:30,2,1.004,ACTIVE,212.38,340.85,59.996,1436653803,"201051344000458","174011321042388",27.49,38.20,0,330.03,378.42,28.0,25.1,0.234,172549.9,172549.9,6041,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653819,225125.00
07/11/2015 18:30,2,0.957,ACTIVE,213.06,339.95,59.996,1436653803,"274151322000087","174011321042388",26.24,63.00,0,330.93,367.30,25.5,22.7,0.164,430441.6,430441.6,6917,0,0,0,L,1151911521,0,122.46,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653820,225126.00
07/11/2015 18:30,2,0.992,ACTIVE,213.06,342.05,59.991,1436653803,"274151322000052","174011321042388",26.72,43.80,0,330.03,369.70,26.9,24.0,0.181,460225.5,460225.5,7318,0,0,0,L,1151911521,0,122.01,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653821,225127.00
07/11/2015 18:30,2,1.041,ACTIVE,212.61,341.15,59.996,1436653803,"201051344001145","174011321042388",27.00,38.60,0,330.03,377.82,28.5,25.6,0.217,177684.0,177684.0,6051,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653822,225128.00
07/11/2015 18:30,2,0.963,ACTIVE,212.61,340.55,59.991,1436653803,"201051344000685","174011321042388",27.45,40.00,0,329.13,377.22,26.8,23.9,0.247,176678.1,176678.1,6053,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653823,225129.00
07/11/2015 18:30,2,0.945,ACTIVE,212.61,339.65,59.991,1436653803,"274151322000088","174011321042388",26.38,43.40,0,332.13,368.20,25.2,22.4,0.146,441087.0,441087.0,6930,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653824,225130.00
07/11/2015 18:30,2,0.984,ACTIVE,212.61,340.55,59.996,1436653803,"201051344000438","174011321042388",27.51,41.00,0,328.22,376.92,27.4,24.6,0.217,176778.4,176778.4,6032,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653825,225131.00
07/11/2015 18:30,2,1.053,ACTIVE,212.16,337.84,59.991,1436653803,"201051344001135","174011321042388",27.17,41.50,0,328.82,376.92,29.0,26.0,0.230,168131.1,168131.1,6018,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653825,225132.00
07/11/2015 18:30,2,1.002,ACTIVE,212.61,341.15,59.991,1436653803,"201051344000417","174011321042388",27.27,40.80,0,329.73,376.92,27.7,24.8,0.208,172345.8,172345.8,6033,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653826,225133.00
07/11/2015 18:30,2,1.029,ACTIVE,212.16,341.15,60.007,1436653803,"201051344000594","174011321042388",27.12,42.30,0,327.02,377.52,28.3,25.4,0.217,172973.8,172973.8,6037,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653827,225134.00
07/11/2015 18:30,2,0.967,ACTIVE,213.51,339.95,60.028,1436653803,"274151322000083","174011321042388",26.86,44.80,0,330.93,369.10,26.3,23.5,0.190,456336.7,456336.7,7339,0,0,0,L,1151911521,0,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653828,225135.00
07/11/2015 18:30,2,1.068,ACTIVE,212.61,340.55,59.975,1436653803,"201051344000585","174011321042388",27.39,41.00,0,329.13,378.42,29.7,26.7,0.225,172059.1,172059.1,6033,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653829,225136.00
07/11/2015 18:30,2,0.951,ACTIVE,213.51,340.25,59.996,1436653803,"274151322000054","174011321042388",26.88,44.50,0,331.53,369.10,26.0,23.2,0.172,451373.7,451373.7,6919,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653830,225137.00
07/11/2015 18:30,2,1.057,ACTIVE,212.38,339.65,59.991,1436653803,"201051344001203","174011321042388",26.60,40.60,0,330.03,379.02,28.5,25.6,0.221,173185.3,173185.3,6036,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653831,225138.00
07/11/2015 18:30,2,1.018,ACTIVE,212.16,339.65,60.002,1436653803,"201051344000646","174011321042388",27.02,40.60,0,327.32,375.71,27.9,25.0,0.217,170240.2,170240.2,6028,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653832,225139.00
07/11/2015 18:30,2,0.625,ACTIVE,214.19,396.45,59.981,1436653803,"274151322000068","174011321042388",37.01,45.30,0,331.53,422.30,24.2,21.4,0.155,358685.2,358685.2,7034,0,0,0,L,1151911521,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653833,225140.00
07/11/2015 18:30,2,1.020,ACTIVE,214.19,345.06,60.007,1436653803,"274151322000076","174011321042388",27.25,43.60,0,333.93,370.90,28.2,25.3,0.181,481488.5,481488.5,7319,0,0,0,L,1151911521,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653834,225141.00
07/11/2015 18:30,1,0.559,ACTIVE,214.2,376.26,60.07,1436653803,"033051125000132","174011321042388",32.85,37,0.141,314.59,441.41,18.2,11.1,0.019,37891.000000024,37896.000000024,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653835,225142.00
07/11/2015 18:30,1,0.684,ACTIVE,214.8,387.76,60.07,1436653803,"033051125000150","174011321042388",36.67,37,0.147,308.27,448.63,24.9,14.1,0.123,50603.699999988,50611.5,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653836,225143.00
07/11/2015 18:30,2,1.037,ACTIVE,211.93,340.25,59.986,1436653803,"201051344000890","174011321042388",26.98,40.40,0,328.52,377.22,28.4,25.5,0.239,174587.1,174587.1,6036,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653837,225144.00
07/11/2015 18:30,2,1.002,ACTIVE,212.16,340.55,60.023,1436653803,"201051344000900","174011321042388",27.45,35.40,0,328.52,378.42,27.9,25.0,0.217,174985.7,174985.7,6051,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653838,225145.00
07/11/2015 18:30,2,0.992,ACTIVE,212.38,341.75,60.002,1436653803,"201051344000633","174011321042388",27.49,40.20,0,329.43,378.42,27.7,24.8,0.217,164474.8,164474.8,6051,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653839,225146.00
07/11/2015 18:30,1,0.883,ACTIVE,214.1,388.94,60.07,1436653803,"040051121000185","174011321042388",23.32,38,0.161,319.95,443.10,20.5,12.9,0.022,44476.099999999,44482.299999999,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653840,225147.00
07/11/2015 18:30,2,1.016,ACTIVE,212.16,342.05,60.012,1436653803,"201051344000983","174011321042388",27.79,37.50,0,328.82,379.02,28.6,25.7,0.221,171939.0,171939.0,6051,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653841,225148.00
07/11/2015 18:30,2,1.018,ACTIVE,212.16,339.95,59.975,1436653803,"201051344000917","174011321042388",27.10,40.40,0,328.82,377.22,28.0,25.1,0.217,175066.2,175066.2,6053,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653842,225149.00
07/11/2015 18:30,1,0.946,ACTIVE,213.6,368.88,60.07,1436653803,"040051121000116","174011321042388",24.06,36,0.160,312.09,441.59,22.6,23.3,0.121,44530.600000024,44537.100000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653843,225150.00
07/11/2015 18:30,1,0.558,ACTIVE,214.2,361.31,60.03,1436653803,"033051125000135","174011321042388",32.29,38,0.144,318.27,442.16,17.9,14.6,0.197,37693.10000001,37698.00000001,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653845,225151.00
07/11/2015 18:30,2,0.988,ACTIVE,212.38,342.05,59.996,1436653803,"201051344000648","174011321042388",27.19,37.30,0,330.03,379.32,27.3,24.4,0.230,170776.8,170776.8,6049,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653846,225152.00
07/11/2015 18:30,2,0.994,ACTIVE,212.16,341.45,59.991,1436653803,"201051344001093","174011321042388",27.27,39.50,0,329.43,377.82,27.5,24.6,0.208,173249.2,173249.2,6038,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653847,225153.00
07/11/2015 18:30,2,0.996,ACTIVE,212.38,340.25,59.996,1436653803,"201051344000645","174011321042388",26.84,37.30,0,330.03,378.72,27.1,24.2,0.212,171406.3,171406.3,6056,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653848,225154.00
07/11/2015 18:30,2,0.945,ACTIVE,212.61,344.76,59.986,1436653803,"274151322000085","174011321042388",27.00,44.50,0,333.63,369.40,25.8,23.0,0.168,453703.7,453703.7,7325,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653848,225155.00
07/11/2015 18:30,2,0.980,ACTIVE,211.93,340.85,60.002,1436653803,"201051344000651","174011321042388",26.70,41.00,0,329.13,377.52,26.6,23.7,0.203,170734.2,170734.2,6034,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653849,225156.00
07/11/2015 18:30,2,1.025,ACTIVE,211.93,340.55,59.991,1436653803,"201051344000867","174011321042388",27.00,38.60,0,329.13,377.82,28.1,25.1,0.217,163202.6,163202.6,6054,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653850,225157.00
07/11/2015 18:30,1,0.982,ACTIVE,213.6,320.06,60.03,1436653803,"040051121000095","174011321042388",21.51,38,0.163,314.19,440.32,21.0,22.9,0.262,43595.5,43601.3,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653852,225158.00
07/11/2015 18:30,2,0.996,ACTIVE,211.70,339.95,59.991,1436653803,"201051344001230","174011321042388",27.49,39.00,0,328.22,376.01,27.7,24.8,0.234,174279.7,174279.7,6058,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653853,225159.00
07/11/2015 18:30,2,0.975,ACTIVE,212.38,342.65,60.023,1436653803,"201051344000576","174011321042388",27.08,35.80,0,330.03,378.72,26.8,23.9,0.217,170636.7,170636.7,6061,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653853,225160.00
07/11/2015 18:30,2,1.014,ACTIVE,211.93,340.25,59.986,1436653803,"201051344000579","174011321042388",27.57,41.50,0,329.73,379.62,28.4,25.4,0.203,177132.4,177132.4,6040,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436653854,225161.00
07/11/2015 18:45,2,0.898,ACTIVE,211.03,338.14,60.007,1436654703,"201051344000955","174011321042388",27.19,39.30,0,316.80,354.67,24.8,22.0,0.208,176183.1,176183.1,6043,0,0,0,L,1122011218,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654705,225162.00
07/11/2015 18:45,1,0.778,ACTIVE,213.3,339.53,60.03,1436654703,"040051121000195","174011321042388",23.07,36,0.166,316.53,440.76,17.8,19.1,0.146,47122.800000024,47126.2,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654706,225163.00
07/11/2015 18:45,2,0.883,ACTIVE,212.61,342.65,60.007,1436654703,"274151322000095","174011321042388",27.21,43.40,0,318.91,351.67,24.3,21.5,0.164,475631.1,475631.1,6949,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654707,225164.00
07/11/2015 18:45,2,0.906,ACTIVE,211.25,338.14,59.991,1436654703,"201051344000868","174011321042388",27.31,35.60,0,316.50,354.67,25.1,22.3,0.190,162598.8,162598.8,6050,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654708,225165.00
07/11/2015 18:45,2,0.895,ACTIVE,212.16,339.34,59.981,1436654703,"201051344000853","174011321042388",27.21,35.80,0,318.61,357.68,24.7,21.9,0.203,168902.2,168902.2,6048,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654708,225166.00
07/11/2015 18:45,2,0.871,ACTIVE,211.93,339.34,59.959,1436654703,"201051344000582","174011321042388",27.27,38.40,0,317.40,355.58,24.1,21.3,0.186,168937.8,168937.8,6034,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654709,225167.00
07/11/2015 18:45,1,0.787,ACTIVE,213.3,414.13,60.03,1436654703,"040051121000097","174011321042388",24.42,37,0.153,312.68,441.75,19.1,15.9,0.004,45327.100000012,45330.800000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654711,225168.00
07/11/2015 18:45,2,0.887,ACTIVE,211.70,339.04,60.007,1436654703,"201051344000469","174011321042388",27.37,35.20,0,317.10,354.97,24.6,21.9,0.190,164171.0,164171.0,6043,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654712,225169.00
07/11/2015 18:45,2,0.889,ACTIVE,211.48,340.55,59.981,1436654703,"201051344000988","174011321042388",27.04,37.50,0,316.20,357.08,24.3,21.6,0.186,163675.6,163675.6,6041,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654712,225170.00
07/11/2015 18:45,2,0.887,ACTIVE,211.48,338.44,59.991,1436654703,"201051344001158","174011321042388",27.35,38.60,0,316.80,355.88,24.6,21.8,0.203,169681.4,169681.4,6038,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654713,225171.00
07/11/2015 18:45,2,0.898,ACTIVE,211.48,337.84,59.986,1436654703,"201051344001025","174011321042388",27.49,39.00,0,316.80,355.88,25.0,22.2,0.177,173303.0,173303.0,6032,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654714,225172.00
07/11/2015 18:45,1,0.611,ACTIVE,213.7,387.18,60.00,1436654703,"033051125000118","174011321042388",37.07,37,0.137,312.02,440.66,22.5,15.7,0.022,50523.1,50527.4,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654716,225173.00
07/11/2015 18:45,2,0.891,ACTIVE,211.70,339.65,60.002,1436654703,"201051344000569","174011321042388",27.71,35.80,0,317.40,355.88,25.0,22.2,0.199,176770.4,176770.4,6049,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654716,225174.00
07/11/2015 18:45,2,0.564,ACTIVE,212.83,384.13,59.981,1436654703,"274151322000094","174011321042388",35.92,44.00,0,333.33,406.07,20.5,17.9,0.146,359583.7,359583.7,7428,0,0,0,L,1151911521,0,122.01,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654717,225175.00
07/11/2015 18:45,1,0.821,ACTIVE,214.2,410.96,60.00,1436654703,"040051121000068","174011321042388",21.88,37,0.140,313.62,440.32,17.8,13.7,0.002,43191.3,43194.5,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654719,225176.00
07/11/2015 18:45,2,0.908,ACTIVE,211.48,339.34,59.970,1436654703,"201051344000458","174011321042388",26.86,37.00,0,318.00,354.97,24.7,21.9,0.203,172555.3,172555.3,6042,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654720,225177.00
07/11/2015 18:45,2,0.840,ACTIVE,212.61,342.95,59.970,1436654703,"274151322000087","174011321042388",26.36,60.00,0,319.81,350.77,22.4,19.7,0.146,430446.3,430446.3,6918,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654721,225178.00
07/11/2015 18:45,2,0.869,ACTIVE,212.16,342.05,59.944,1436654703,"274151322000052","174011321042388",26.86,42.80,0,318.30,351.67,23.6,20.9,0.159,460230.5,460230.5,7319,0,0,0,L,1151911521,0,121.78,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654722,225179.00
07/11/2015 18:45,2,0.912,ACTIVE,211.93,339.34,59.981,1436654703,"201051344001145","174011321042388",27.35,36.80,0,317.70,356.18,25.3,22.5,0.190,177689.5,177689.5,6052,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654723,225180.00
07/11/2015 18:45,2,0.861,ACTIVE,211.93,339.95,59.959,1436654703,"201051344000685","174011321042388",27.23,38.20,0,318.00,355.58,23.8,21.1,0.199,176683.2,176683.2,6054,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654723,225181.00
07/11/2015 18:45,2,0.820,ACTIVE,211.93,342.65,59.954,1436654703,"274151322000088","174011321042388",26.64,42.00,0,317.70,351.67,22.2,19.5,0.141,441091.7,441091.7,6931,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654724,225182.00
07/11/2015 18:45,2,0.887,ACTIVE,211.93,339.34,59.981,1436654703,"201051344000438","174011321042388",27.25,39.00,0,317.10,356.18,24.5,21.8,0.194,176783.6,176783.6,6033,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654725,225183.00
07/11/2015 18:45,2,0.932,ACTIVE,211.48,337.54,59.975,1436654703,"201051344001135","174011321042388",27.57,39.30,0,316.80,354.07,26.0,23.2,0.194,168136.7,168136.7,6019,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654726,225184.00
07/11/2015 18:45,2,0.904,ACTIVE,211.70,339.34,59.981,1436654703,"201051344000417","174011321042388",27.15,39.50,0,317.70,355.88,24.9,22.1,0.190,172351.1,172351.1,6034,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654727,225185.00
07/11/2015 18:45,2,0.906,ACTIVE,211.48,338.14,59.965,1436654703,"201051344000594","174011321042388",27.39,40.40,0,316.80,355.58,25.2,22.4,0.212,172979.2,172979.2,6038,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654728,225186.00
07/11/2015 18:45,2,0.846,ACTIVE,212.61,338.74,59.986,1436654703,"274151322000083","174011321042388",27.12,43.40,0,318.30,351.37,23.3,20.6,0.159,456341.7,456341.7,7340,0,0,0,L,1151911521,0,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654729,225187.00
07/11/2015 18:45,2,0.969,ACTIVE,212.16,339.95,59.986,1436654703,"201051344000585","174011321042388",27.25,39.50,0,317.10,355.58,26.7,23.9,0.203,172064.9,172064.9,6034,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654730,225188.00
07/11/2015 18:45,2,0.855,ACTIVE,212.61,339.95,59.981,1436654703,"274151322000054","174011321042388",26.62,43.20,0,318.30,350.77,23.1,20.4,0.150,451378.6,451378.6,6920,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654731,225189.00
07/11/2015 18:45,2,0.934,ACTIVE,211.93,337.84,59.944,1436654703,"201051344001203","174011321042388",27.04,38.60,0,317.10,355.28,25.6,22.8,0.194,173190.8,173190.8,6037,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654732,225190.00
07/11/2015 18:45,2,0.922,ACTIVE,211.48,339.04,59.981,1436654703,"201051344000646","174011321042388",26.86,39.00,0,316.50,355.28,25.1,22.3,0.186,170245.6,170245.6,6029,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654733,225191.00
07/11/2015 18:45,2,0.561,ACTIVE,213.06,401.56,59.975,1436654703,"274151322000068","174011321042388",37.39,43.80,0,334.24,409.38,21.2,18.5,0.133,358689.7,358689.7,7035,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654734,225192.00
07/11/2015 18:45,2,0.906,ACTIVE,213.06,340.55,59.981,1436654703,"274151322000076","174011321042388",27.39,42.30,0,321.01,352.57,25.2,22.4,0.164,481493.9,481493.9,7320,0,0,0,L,1151911521,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654735,225193.00
07/11/2015 18:45,1,0.511,ACTIVE,213.8,397.39,60.03,1436654703,"033051125000132","174011321042388",32.26,36,0.149,313.93,438.97,16.4,14.9,0.004,37896.000000024,37898.800000024,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654736,225194.00
07/11/2015 18:45,1,0.612,ACTIVE,213.5,388.13,60.03,1436654703,"033051125000150","174011321042388",36.72,36,0.129,316.26,442.30,22.3,10.9,0.027,50611.5,50616,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654738,225195.00
07/11/2015 18:45,2,0.938,ACTIVE,211.48,338.14,59.981,1436654703,"201051344000890","174011321042388",27.17,39.00,0,317.40,355.88,25.8,23.0,0.186,174592.6,174592.6,6037,0,0,0,L,1122011218,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654739,225196.00
07/11/2015 18:45,2,0.904,ACTIVE,211.70,339.34,59.986,1436654703,"201051344000900","174011321042388",27.47,34.50,0,317.40,355.58,25.2,22.4,0.181,174991.1,174991.1,6052,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654739,225197.00
07/11/2015 18:45,2,0.910,ACTIVE,211.93,339.95,59.970,1436654703,"201051344000633","174011321042388",27.35,38.60,0,318.00,356.18,25.2,22.4,0.203,164480.1,164480.1,6052,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654740,225198.00
07/11/2015 18:45,1,0.792,ACTIVE,213.8,344.23,60.03,1436654703,"040051121000185","174011321042388",23.33,37,0.145,313.34,440.59,18.3,14.5,0.113,44482.299999999,44485.599999999,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654742,225199.00
07/11/2015 18:45,2,0.939,ACTIVE,211.93,339.34,60.023,1436654703,"201051344000983","174011321042388",27.51,36.50,0,318.00,354.97,26.2,23.4,0.208,171944.6,171944.6,6052,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654742,225200.00
07/11/2015 18:45,2,0.924,ACTIVE,211.70,339.65,59.981,1436654703,"201051344000917","174011321042388",27.19,38.20,0,315.90,355.58,25.5,22.7,0.194,175071.6,175071.6,6054,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654743,225201.00
07/11/2015 18:45,1,0.844,ACTIVE,213.4,377.87,60.00,1436654703,"040051121000116","174011321042388",24.45,35,0.149,306.96,439.47,20.5,11.5,0.199,44537.100000024,44540.700000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654745,225202.00
07/11/2015 18:45,1,0.529,ACTIVE,214.1,392.10,60.03,1436654703,"033051125000135","174011321042388",32.00,37,0.159,312.42,440.99,16.8,13.5,0.010,37698.00000001,37700.80000001,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654746,225203.00
07/11/2015 18:45,2,0.895,ACTIVE,211.93,339.34,59.981,1436654703,"201051344000648","174011321042388",27.49,36.30,0,317.10,355.88,24.9,22.2,0.194,170782.1,170782.1,6050,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654747,225204.00
07/11/2015 18:45,2,0.904,ACTIVE,211.70,339.34,59.975,1436654703,"201051344001093","174011321042388",27.55,37.50,0,317.10,355.28,25.3,22.5,0.199,173254.5,173254.5,6039,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654748,225205.00
07/11/2015 18:45,2,0.902,ACTIVE,211.93,339.04,59.986,1436654703,"201051344000645","174011321042388",27.12,36.50,0,318.00,354.67,24.8,22.0,0.186,171411.6,171411.6,6057,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654749,225206.00
