ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 18:45,2,0.867,ACTIVE,212.61,339.95,59.981,1436654703,"274151322000085","174011321042388",26.86,43.20,0,320.11,351.97,23.6,20.9,0.155,453708.6,453708.6,7326,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654750,225207.00
07/11/2015 18:45,2,0.877,ACTIVE,211.93,339.34,59.981,1436654703,"201051344000651","174011321042388",27.53,38.60,0,317.70,355.58,24.5,21.7,0.186,170739.4,170739.4,6035,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654751,225208.00
07/11/2015 18:45,2,0.949,ACTIVE,211.70,339.04,59.981,1436654703,"201051344000867","174011321042388",26.94,37.80,0,317.40,354.07,25.9,23.1,0.203,163208.1,163208.1,6055,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654752,225209.00
07/11/2015 18:45,1,0.913,ACTIVE,213.5,403.10,60.03,1436654703,"040051121000095","174011321042388",21.31,36,0.133,307.74,437.67,19.3,13.1,0.003,43601.3,43604.5,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654753,225210.00
07/11/2015 18:45,2,0.914,ACTIVE,211.48,339.04,59.986,1436654703,"201051344001230","174011321042388",27.55,37.80,0,316.20,353.17,25.6,22.7,0.194,174285.1,174285.1,6059,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654754,225211.00
07/11/2015 18:45,2,0.891,ACTIVE,212.16,341.15,59.991,1436654703,"201051344000576","174011321042388",27.35,35.00,0,317.70,355.58,24.7,21.9,0.190,170641.9,170641.9,6062,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654755,225212.00
07/11/2015 18:45,2,0.947,ACTIVE,211.48,339.65,59.991,1436654703,"201051344000579","174011321042388",27.41,40.00,0,317.40,355.58,26.4,23.5,0.212,177137.9,177137.9,6041,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436654756,225213.00
07/11/2015 19:00,2,1.010,ACTIVE,211.25,339.95,59.965,1436655603,"201051344000955","174011321042388",27.77,37.50,0,326.72,353.77,28.4,25.5,0.221,176189.3,176189.3,6044,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655605,225214.00
07/11/2015 19:00,1,0.882,ACTIVE,213.2,427.22,60.03,1436655603,"040051121000195","174011321042388",23.71,35,0.158,318.37,441.30,20.8,13.1,0.003,47126.2,47130.300000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655606,225215.00
07/11/2015 19:00,2,1.004,ACTIVE,212.83,338.74,59.970,1436655603,"274151322000095","174011321042388",27.55,42.00,0,330.63,351.97,28.1,25.1,0.186,475637.3,475637.3,6950,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655607,225216.00
07/11/2015 19:00,2,1.037,ACTIVE,211.70,340.25,59.970,1436655603,"201051344000868","174011321042388",27.25,34.50,0,326.72,354.67,28.6,25.7,0.217,162605.1,162605.1,6051,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655608,225217.00
07/11/2015 19:00,2,1.014,ACTIVE,212.38,342.65,59.981,1436655603,"201051344000853","174011321042388",27.59,35.00,0,327.32,355.88,28.4,25.4,0.230,168908.3,168908.3,6049,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655608,225218.00
07/11/2015 19:00,2,0.982,ACTIVE,212.16,340.55,59.970,1436655603,"201051344000582","174011321042388",27.79,37.00,0,326.72,354.97,27.7,24.8,0.234,168943.9,168943.9,6035,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655610,225219.00
07/11/2015 19:00,1,0.899,ACTIVE,214.0,381.30,60.03,1436655603,"040051121000097","174011321042388",24.79,36,0.156,318.71,442.01,22.1,26.9,0.032,45330.800000012,45335.300000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655611,225220.00
07/11/2015 19:00,2,1.012,ACTIVE,211.93,341.45,59.975,1436655603,"201051344000469","174011321042388",27.49,34.50,0,325.82,354.67,28.2,25.3,0.239,164177.2,164177.2,6044,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655612,225221.00
07/11/2015 19:00,2,1.014,ACTIVE,211.70,343.25,59.970,1436655603,"201051344000988","174011321042388",27.29,36.30,0,326.42,356.48,28.0,25.1,0.225,163681.7,163681.7,6042,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655613,225222.00
07/11/2015 19:00,2,1.027,ACTIVE,211.70,340.55,59.965,1436655603,"201051344001158","174011321042388",27.06,37.00,0,327.32,354.67,28.2,25.3,0.234,169687.6,169687.6,6039,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655614,225223.00
07/11/2015 19:00,2,1.037,ACTIVE,211.70,340.85,59.949,1436655603,"201051344001025","174011321042388",27.41,37.30,0,327.32,355.58,28.8,25.9,0.212,173309.3,173309.3,6033,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655615,225224.00
07/11/2015 19:00,1,0.696,ACTIVE,213.9,396.54,60.03,1436655603,"033051125000118","174011321042388",37.31,35,0.164,316.64,439.88,25.8,20.7,0.104,50527.4,50532.8,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655616,225225.00
07/11/2015 19:00,2,1.033,ACTIVE,211.93,341.75,59.959,1436655603,"201051344000569","174011321042388",27.39,35.20,0,327.32,354.97,28.7,25.8,0.225,176776.7,176776.7,6050,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655617,225226.00
07/11/2015 19:00,2,0.627,ACTIVE,212.61,398.26,59.954,1436655603,"274151322000094","174011321042388",37.25,43.20,0,330.63,410.88,23.4,20.6,0.155,359588.8,359588.8,7429,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655618,225227.00
07/11/2015 19:00,1,0.930,ACTIVE,213.8,379.59,60.00,1436655603,"040051121000068","174011321042388",22.27,36,0.158,317.27,439.65,20.6,15.9,0.034,43194.5,43198.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655619,225228.00
07/11/2015 19:00,2,1.021,ACTIVE,211.70,340.55,59.949,1436655603,"201051344000458","174011321042388",27.59,36.00,0,326.42,354.97,28.6,25.7,0.230,172561.5,172561.5,6043,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655620,225229.00
07/11/2015 19:00,2,0.967,ACTIVE,212.83,338.44,59.954,1436655603,"274151322000087","174011321042388",26.54,57.70,0,330.63,351.07,26.0,23.2,0.168,430451.9,430451.9,6919,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655621,225230.00
07/11/2015 19:00,2,0.992,ACTIVE,213.06,345.36,59.954,1436655603,"274151322000052","174011321042388",27.00,41.30,0,329.13,351.97,27.1,24.3,0.181,460236.4,460236.4,7320,0,0,0,L,1151911521,0,122.01,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655622,225231.00
07/11/2015 19:00,2,1.039,ACTIVE,211.93,341.45,59.959,1436655603,"201051344001145","174011321042388",27.65,35.20,0,327.02,355.88,29.1,26.2,0.239,177695.8,177695.8,6053,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655623,225232.00
07/11/2015 19:00,2,0.984,ACTIVE,212.16,340.85,59.996,1436655603,"201051344000685","174011321042388",27.67,36.00,0,327.32,354.37,27.6,24.7,0.243,176689.1,176689.1,6055,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655624,225233.00
07/11/2015 19:00,2,0.941,ACTIVE,211.93,339.65,59.970,1436655603,"274151322000088","174011321042388",26.90,40.60,0,330.03,351.37,25.7,22.8,0.168,441097.2,441097.2,6932,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655625,225234.00
07/11/2015 19:00,2,1.010,ACTIVE,211.93,340.55,59.938,1436655603,"201051344000438","174011321042388",27.83,37.00,0,327.02,355.28,28.5,25.6,0.247,176789.8,176789.8,6034,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655626,225235.00
07/11/2015 19:00,2,1.053,ACTIVE,211.48,338.74,59.954,1436655603,"201051344001135","174011321042388",27.85,37.80,0,327.62,354.97,29.8,26.8,0.212,168143.1,168143.1,6020,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655627,225236.00
07/11/2015 19:00,2,1.029,ACTIVE,211.70,339.95,59.954,1436655603,"201051344000417","174011321042388",27.53,37.50,0,327.02,354.37,28.8,25.9,0.225,172357.3,172357.3,6035,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655627,225237.00
07/11/2015 19:00,2,1.039,ACTIVE,211.25,339.95,59.965,1436655603,"201051344000594","174011321042388",27.77,38.20,0,326.72,354.67,29.3,26.3,0.234,172985.5,172985.5,6039,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655628,225238.00
07/11/2015 19:00,2,0.977,ACTIVE,212.38,343.85,59.949,1436655603,"274151322000083","174011321042388",27.23,42.00,0,330.33,351.37,26.9,24.1,0.190,456347.4,456347.4,7341,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655629,225239.00
07/11/2015 19:00,2,1.100,ACTIVE,211.93,342.35,59.959,1436655603,"201051344000585","174011321042388",27.47,37.80,0,327.92,355.28,30.6,27.6,0.252,172071.5,172071.5,6035,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655630,225240.00
07/11/2015 19:00,2,0.975,ACTIVE,212.83,342.35,59.981,1436655603,"274151322000054","174011321042388",27.08,41.80,0,330.63,351.67,26.7,23.9,0.190,451384.3,451384.3,6921,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655631,225241.00
07/11/2015 19:00,2,1.041,ACTIVE,211.93,340.55,59.965,1436655603,"201051344001203","174011321042388",27.75,36.80,0,327.02,356.18,29.3,26.3,0.225,173197.2,173197.2,6038,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655632,225242.00
07/11/2015 19:00,2,1.043,ACTIVE,211.48,340.85,59.933,1436655603,"201051344000646","174011321042388",27.45,37.30,0,326.12,354.07,29.1,26.1,0.243,170251.8,170251.8,6030,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655633,225243.00
07/11/2015 19:00,2,0.672,ACTIVE,213.51,388.34,59.954,1436655603,"274151322000068","174011321042388",36.26,43.00,0,330.33,419.00,24.8,22.0,0.159,358694.9,358694.9,7036,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655634,225244.00
07/11/2015 19:00,2,1.039,ACTIVE,213.29,343.25,59.965,1436655603,"274151322000076","174011321042388",27.71,41.00,0,331.83,352.87,29.2,26.2,0.194,481500.1,481500.1,7321,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655635,225245.00
07/11/2015 19:00,1,0.575,ACTIVE,214.0,376.44,60.00,1436655603,"033051125000132","174011321042388",33.03,35,0.144,316.22,439.31,18.9,10.9,0.139,37898.800000024,37902.200000024,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655636,225246.00
07/11/2015 19:00,1,0.698,ACTIVE,213.7,415.24,60.03,1436655603,"033051125000150","174011321042388",37.32,35,0.165,320.62,441.37,25.9,23.7,0.018,50616,50621.199999988,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655638,225247.00
07/11/2015 19:00,2,1.047,ACTIVE,211.70,339.65,59.965,1436655603,"201051344000890","174011321042388",27.97,36.80,0,326.42,355.28,29.7,26.8,0.221,174599.0,174599.0,6038,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655639,225248.00
07/11/2015 19:00,2,1.043,ACTIVE,212.16,341.75,59.965,1436655603,"201051344000900","174011321042388",27.45,34.00,0,327.02,354.67,29.0,26.1,0.225,174997.3,174997.3,6053,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655639,225249.00
07/11/2015 19:00,2,1.043,ACTIVE,212.38,342.35,59.965,1436655603,"201051344000633","174011321042388",27.57,36.50,0,326.12,355.88,29.1,26.2,0.252,164486.3,164486.3,6053,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655641,225250.00
07/11/2015 19:00,1,0.916,ACTIVE,214.1,387.66,60.03,1436655603,"040051121000185","174011321042388",23.56,36,0.158,319.18,439.31,21.4,14.5,0.030,44485.599999999,44489.599999999,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655642,225251.00
07/11/2015 19:00,2,1.068,ACTIVE,212.16,340.55,59.970,1436655603,"201051344000983","174011321042388",27.81,35.60,0,326.12,354.97,30.1,27.1,0.247,171951.0,171951.0,6053,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655643,225252.00
07/11/2015 19:00,2,1.057,ACTIVE,212.16,340.55,59.975,1436655603,"201051344000917","174011321042388",27.51,37.00,0,326.72,354.97,29.5,26.5,0.239,175077.9,175077.9,6055,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655644,225253.00
07/11/2015 19:00,1,0.980,ACTIVE,213.8,379.90,60.03,1436655603,"040051121000116","174011321042388",24.42,33,0.129,312.77,439.56,23.8,25.3,0.033,44540.700000024,44545.200000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655646,225254.00
07/11/2015 19:00,1,0.584,ACTIVE,214.3,416.56,60.03,1436655603,"033051125000135","174011321042388",32.32,36,0.146,318.93,441.17,18.7,14.9,0.004,37700.80000001,37704.40000001,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655647,225255.00
07/11/2015 19:00,2,1.037,ACTIVE,212.16,340.85,59.975,1436655603,"201051344000648","174011321042388",27.53,35.00,0,328.22,355.28,29.0,26.0,0.239,170788.2,170788.2,6051,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655648,225256.00
07/11/2015 19:00,2,1.047,ACTIVE,212.16,341.15,59.991,1436655603,"201051344001093","174011321042388",27.51,36.00,0,327.02,354.97,29.2,26.3,0.230,173260.7,173260.7,6040,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655649,225257.00
07/11/2015 19:00,2,1.047,ACTIVE,212.61,341.15,59.975,1436655603,"201051344000645","174011321042388",27.23,35.40,0,328.52,354.97,28.9,26.0,0.234,171417.7,171417.7,6058,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655649,225258.00
07/11/2015 19:00,2,0.998,ACTIVE,212.61,344.76,59.975,1436655603,"274151322000085","174011321042388",27.12,41.50,0,331.53,351.67,27.4,24.5,0.177,453714.4,453714.4,7327,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655650,225259.00
07/11/2015 19:00,2,1.031,ACTIVE,212.38,342.05,59.975,1436655603,"201051344000651","174011321042388",27.35,37.30,0,328.22,355.28,28.6,25.7,0.225,170745.4,170745.4,6036,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655651,225260.00
07/11/2015 19:00,2,1.078,ACTIVE,212.16,340.55,59.970,1436655603,"201051344000867","174011321042388",27.27,36.00,0,327.62,354.37,29.8,26.8,0.230,163214.4,163214.4,6056,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655652,225261.00
07/11/2015 19:00,1,1.016,ACTIVE,214.0,334.74,60.00,1436655603,"040051121000095","174011321042388",22.03,35,0.191,314.44,436.49,22.2,24.6,0.206,43604.5,43608.3,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655654,225262.00
07/11/2015 19:00,2,1.055,ACTIVE,211.70,339.65,59.965,1436655603,"201051344001230","174011321042388",27.69,35.80,0,324.62,354.07,29.6,26.7,0.230,174291.4,174291.4,6060,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655654,225263.00
07/11/2015 19:00,2,1.031,ACTIVE,212.38,342.65,59.996,1436655603,"201051344000576","174011321042388",27.41,34.30,0,328.22,355.28,28.7,25.7,0.234,170648.0,170648.0,6063,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655655,225264.00
07/11/2015 19:00,2,1.072,ACTIVE,211.93,342.05,59.965,1436655603,"201051344000579","174011321042388",27.97,38.00,0,327.92,355.58,30.4,27.4,0.234,177144.4,177144.4,6042,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436655656,225265.00
07/11/2015 19:15,2,0.953,ACTIVE,210.80,338.44,59.965,1436656503,"201051344000955","174011321042388",27.93,35.60,0,327.02,358.28,27.0,24.1,0.230,176196.0,176196.0,6045,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656504,225266.00
07/11/2015 19:15,1,0.830,ACTIVE,213.6,358.13,60.03,1436656503,"040051121000195","174011321042388",23.59,33,0.162,317.68,441.41,19.4,21.7,0.229,47130.300000024,47134.800000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656505,225267.00
07/11/2015 19:15,2,0.949,ACTIVE,212.61,339.65,59.959,1436656503,"274151322000095","174011321042388",27.43,40.40,0,330.33,356.18,26.4,23.5,0.181,475643.8,475643.8,6951,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656506,225268.00
07/11/2015 19:15,2,0.971,ACTIVE,211.25,339.04,59.965,1436656503,"201051344000868","174011321042388",27.37,33.50,0,327.32,359.48,26.9,24.1,0.190,162611.8,162611.8,6052,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656507,225269.00
07/11/2015 19:15,2,0.943,ACTIVE,211.93,340.55,59.965,1436656503,"201051344000853","174011321042388",27.79,34.00,0,327.92,360.38,26.6,23.7,0.199,168914.9,168914.9,6050,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656508,225270.00
07/11/2015 19:15,2,0.930,ACTIVE,211.70,340.55,59.970,1436656503,"201051344000582","174011321042388",27.63,35.40,0,328.22,359.78,26.1,23.2,0.221,168950.3,168950.3,6036,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656509,225271.00
07/11/2015 19:15,1,0.848,ACTIVE,213.8,398.41,60.03,1436656503,"040051121000097","174011321042388",24.70,34,0.160,318.40,441.77,20.8,13.2,0.017,45335.300000012,45340.100000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656510,225272.00
07/11/2015 19:15,2,0.953,ACTIVE,211.25,340.25,59.970,1436656503,"201051344000469","174011321042388",27.43,33.30,0,328.52,359.48,26.5,23.7,0.234,164183.7,164183.7,6045,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656511,225273.00
07/11/2015 19:15,2,0.951,ACTIVE,211.48,340.55,59.986,1436656503,"201051344000988","174011321042388",27.31,35.00,0,326.72,360.99,26.3,23.5,0.225,163688.2,163688.2,6043,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656512,225274.00
07/11/2015 19:15,2,0.969,ACTIVE,211.48,340.25,59.970,1436656503,"201051344001158","174011321042388",27.12,35.20,0,327.92,359.48,26.6,23.8,0.203,169694.2,169694.2,6040,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656513,225275.00
07/11/2015 19:15,2,0.963,ACTIVE,211.25,338.74,59.970,1436656503,"201051344001025","174011321042388",27.73,35.60,0,327.32,360.38,27.1,24.2,0.199,173316.0,173316.0,6034,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656514,225276.00
07/11/2015 19:15,1,0.659,ACTIVE,213.4,406.05,60.03,1436656503,"033051125000118","174011321042388",36.85,34,0.151,316.11,442.44,24.2,14.0,0.065,50532.8,50538.4,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656515,225277.00
07/11/2015 19:15,2,0.969,ACTIVE,211.48,340.25,59.970,1436656503,"201051344000569","174011321042388",27.43,34.30,0,327.32,359.78,27.0,24.1,0.225,176783.3,176783.3,6051,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656516,225278.00
07/11/2015 19:15,2,0.602,ACTIVE,212.61,388.94,59.981,1436656503,"274151322000094","174011321042388",36.42,41.80,0,330.93,421.40,22.1,19.4,0.150,359594.2,359594.2,7430,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656517,225279.00
07/11/2015 19:15,1,0.876,ACTIVE,212.9,369.57,60.03,1436656503,"040051121000068","174011321042388",22.19,34,0.152,316.41,440.92,19.3,12.9,0.037,43198.5,43202.8,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656518,225280.00
07/11/2015 19:15,2,0.943,ACTIVE,211.48,339.95,59.965,1436656503,"201051344000458","174011321042388",27.97,35.20,0,328.82,359.48,26.7,23.9,0.234,172568.0,172568.0,6044,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656519,225281.00
07/11/2015 19:15,2,0.906,ACTIVE,212.38,338.74,59.975,1436656503,"274151322000087","174011321042388",26.46,55.30,0,330.03,354.67,24.3,21.6,0.150,430457.8,430457.8,6920,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656520,225282.00
07/11/2015 19:15,2,0.920,ACTIVE,211.93,339.65,59.975,1436656503,"274151322000052","174011321042388",27.39,39.80,0,329.43,355.88,25.6,22.7,0.177,460242.7,460242.7,7321,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656521,225283.00
07/11/2015 19:15,2,0.969,ACTIVE,211.70,339.65,59.975,1436656503,"201051344001145","174011321042388",27.79,33.50,0,328.82,360.38,27.3,24.4,0.208,177702.4,177702.4,6054,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656522,225284.00
07/11/2015 19:15,2,0.938,ACTIVE,211.93,339.65,59.975,1436656503,"201051344000685","174011321042388",27.31,34.50,0,326.42,358.88,26.0,23.2,0.239,176695.5,176695.5,6056,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656523,225285.00
07/11/2015 19:15,2,0.881,ACTIVE,212.38,339.04,59.975,1436656503,"274151322000088","174011321042388",26.96,39.30,0,329.73,354.67,24.0,21.3,0.164,441103.0,441103.0,6933,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656524,225286.00
07/11/2015 19:15,2,0.941,ACTIVE,211.70,339.95,59.970,1436656503,"201051344000438","174011321042388",28.05,35.40,0,327.92,360.08,26.8,23.9,0.203,176796.3,176796.3,6035,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656524,225287.00
07/11/2015 19:15,2,0.986,ACTIVE,211.03,338.44,59.996,1436656503,"201051344001135","174011321042388",27.85,35.80,0,327.92,358.88,27.9,25.0,0.208,168150.0,168150.0,6021,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656525,225288.00
07/11/2015 19:15,2,0.977,ACTIVE,211.48,339.95,59.975,1436656503,"201051344000417","174011321042388",27.23,35.40,0,328.22,359.18,27.0,24.1,0.212,172363.9,172363.9,6036,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656526,225289.00
07/11/2015 19:15,2,0.973,ACTIVE,211.03,339.34,59.986,1436656503,"201051344000594","174011321042388",27.81,35.80,0,327.02,359.48,27.4,24.6,0.217,172992.2,172992.2,6040,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656527,225290.00
07/11/2015 19:15,2,0.920,ACTIVE,211.93,344.15,59.975,1436656503,"274151322000083","174011321042388",27.06,40.20,0,329.43,355.28,25.2,22.4,0.168,456353.6,456353.6,7342,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656528,225291.00
07/11/2015 19:15,2,1.021,ACTIVE,211.70,340.85,59.970,1436656503,"201051344000585","174011321042388",27.63,35.80,0,328.52,359.78,28.6,25.7,0.203,172078.5,172078.5,6036,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656529,225292.00
07/11/2015 19:15,2,0.908,ACTIVE,211.70,338.74,59.970,1436656503,"274151322000054","174011321042388",27.06,40.40,0,330.03,355.28,24.9,22.1,0.159,451390.4,451390.4,6922,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656530,225293.00
07/11/2015 19:15,2,0.994,ACTIVE,211.48,338.74,59.975,1436656503,"201051344001203","174011321042388",27.17,35.20,0,328.52,360.69,27.4,24.5,0.203,173203.8,173203.8,6039,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656531,225294.00
07/11/2015 19:15,2,0.971,ACTIVE,211.03,338.44,59.975,1436656503,"201051344000646","174011321042388",27.61,35.20,0,327.32,359.18,27.2,24.3,0.225,170258.4,170258.4,6031,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656532,225295.00
07/11/2015 19:15,2,0.586,ACTIVE,213.06,403.67,59.975,1436656503,"274151322000068","174011321042388",37.91,41.50,0,332.13,418.39,22.6,19.9,0.141,358700.5,358700.5,7037,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656533,225296.00
07/11/2015 19:15,2,0.969,ACTIVE,212.38,342.35,59.970,1436656503,"274151322000076","174011321042388",27.63,39.80,0,331.23,356.48,27.2,24.3,0.172,481506.7,481506.7,7322,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656534,225297.00
07/11/2015 19:15,1,0.594,ACTIVE,213.9,369.34,60.03,1436656503,"033051125000132","174011321042388",27.00,33,0.148,317.45,439.32,15.9,11.2,0.018,37902.200000024,37905.800000024,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656535,225298.00
07/11/2015 19:15,1,0.650,ACTIVE,213.3,386.85,60.03,1436656503,"033051125000150","174011321042388",37.36,34,0.143,319.55,443.96,24.1,20.0,0.038,50621.199999988,50627.100000024,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656536,225299.00
07/11/2015 19:15,2,0.977,ACTIVE,211.25,338.14,59.986,1436656503,"201051344000890","174011321042388",28.05,35.00,0,327.62,359.78,27.8,24.9,0.217,174605.8,174605.8,6039,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656537,225300.00
07/11/2015 19:15,2,0.953,ACTIVE,211.25,339.95,59.981,1436656503,"201051344000900","174011321042388",27.83,33.50,0,327.02,358.88,26.9,24.1,0.203,175003.9,175003.9,6054,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656538,225301.00
07/11/2015 19:15,2,0.947,ACTIVE,211.70,340.55,59.986,1436656503,"201051344000633","174011321042388",28.17,35.00,0,328.22,359.78,27.1,24.2,0.225,164492.9,164492.9,6054,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656539,225302.00
07/11/2015 19:15,1,0.828,ACTIVE,213.8,418.57,60.03,1436656503,"040051121000185","174011321042388",23.47,34,0.141,318.57,440.93,19.3,13.4,0.045,44489.599999999,44493.799999999,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656541,225303.00
07/11/2015 19:15,2,0.996,ACTIVE,211.70,339.95,59.986,1436656503,"201051344000983","174011321042388",27.61,34.80,0,328.22,359.78,27.9,25.0,0.221,171957.8,171957.8,6054,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656542,225304.00
07/11/2015 19:15,2,0.971,ACTIVE,211.48,339.95,59.981,1436656503,"201051344000917","174011321042388",27.81,35.60,0,327.32,359.48,27.4,24.5,0.212,175084.5,175084.5,6056,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656543,225305.00
07/11/2015 19:15,1,0.912,ACTIVE,212.8,401.86,60.03,1436656503,"040051121000116","174011321042388",24.31,32,0.166,311.18,439.57,22.0,14.3,0.013,44545.200000024,44549.900000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656544,225306.00
07/11/2015 19:15,1,0.521,ACTIVE,213.4,426.03,60.03,1436656503,"033051125000135","174011321042388",33.45,35,0.134,319.52,440.52,17.3,13.5,0.000,37704.40000001,37708.00000001,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656545,225307.00
07/11/2015 19:15,2,0.959,ACTIVE,211.70,339.04,59.986,1436656503,"201051344000648","174011321042388",27.71,34.00,0,328.52,360.08,26.9,24.1,0.234,170794.7,170794.7,6052,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656546,225308.00
07/11/2015 19:15,2,0.975,ACTIVE,211.70,340.85,59.981,1436656503,"201051344001093","174011321042388",27.43,34.50,0,328.22,359.48,27.1,24.3,0.234,173267.2,173267.2,6041,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656547,225309.00
07/11/2015 19:15,2,0.973,ACTIVE,211.70,339.34,59.986,1436656503,"201051344000645","174011321042388",27.10,34.50,0,327.92,359.18,26.8,23.9,0.212,171424.1,171424.1,6059,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656548,225310.00
07/11/2015 19:15,2,0.926,ACTIVE,212.16,339.65,59.986,1436656503,"274151322000085","174011321042388",26.94,40.20,0,331.23,355.88,25.2,22.4,0.164,453720.5,453720.5,7328,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656549,225311.00
07/11/2015 19:15,2,0.947,ACTIVE,211.70,339.95,59.981,1436656503,"201051344000651","174011321042388",27.57,35.60,0,328.52,359.78,26.5,23.6,0.203,170751.8,170751.8,6037,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656550,225312.00
07/11/2015 19:15,2,0.986,ACTIVE,211.70,339.34,59.986,1436656503,"201051344000867","174011321042388",27.67,34.80,0,327.62,359.18,27.7,24.8,0.225,163221.1,163221.1,6057,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656551,225313.00
07/11/2015 19:15,1,0.949,ACTIVE,213.3,358.74,60.00,1436656503,"040051121000095","174011321042388",21.89,34,0.146,313.43,438.87,20.6,15.1,0.052,43608.3,43612.4,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656552,225314.00
07/11/2015 19:15,2,0.971,ACTIVE,211.48,337.84,59.991,1436656503,"201051344001230","174011321042388",27.85,33.80,0,326.12,358.28,27.4,24.5,0.221,174298.0,174298.0,6061,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656553,225315.00
07/11/2015 19:15,2,0.949,ACTIVE,212.16,341.15,59.986,1436656503,"201051344000576","174011321042388",27.57,33.50,0,327.62,359.78,26.6,23.7,0.203,170654.3,170654.3,6064,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656554,225316.00
07/11/2015 19:15,2,1.006,ACTIVE,211.48,339.65,59.986,1436656503,"201051344000579","174011321042388",27.89,35.40,0,328.22,360.08,28.4,25.5,0.234,177151.2,177151.2,6043,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436656555,225317.00
07/11/2015 19:30,2,0.961,ACTIVE,210.80,338.44,59.975,1436657404,"201051344000955","174011321042388",27.85,34.30,0,326.12,357.68,27.1,24.2,0.221,176202.6,176202.6,6046,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657405,225318.00
07/11/2015 19:30,1,0.840,ACTIVE,212.7,409.03,60.00,1436657404,"040051121000195","174011321042388",23.79,32,0.162,317.66,441.30,19.9,13.9,0.007,47134.800000024,47139.399999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657406,225319.00
07/11/2015 19:30,2,0.979,ACTIVE,211.70,338.14,59.954,1436657404,"274151322000095","174011321042388",27.69,38.80,0,330.03,356.18,27.4,24.5,0.172,475650.5,475650.5,6952,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657407,225320.00
07/11/2015 19:30,2,0.973,ACTIVE,211.03,340.25,59.970,1436657404,"201051344000868","174011321042388",27.55,32.60,0,327.02,358.88,27.2,24.3,0.212,162618.4,162618.4,6053,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657408,225321.00
07/11/2015 19:30,2,0.967,ACTIVE,211.93,340.85,59.970,1436657404,"201051344000853","174011321042388",27.37,33.50,0,327.32,359.48,26.9,24.0,0.212,168921.5,168921.5,6051,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657409,225322.00
07/11/2015 19:30,2,0.943,ACTIVE,211.70,339.65,59.975,1436657404,"201051344000582","174011321042388",27.65,34.30,0,326.42,358.88,26.4,23.6,0.203,168956.8,168956.8,6037,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657410,225323.00
07/11/2015 19:30,1,0.857,ACTIVE,213.0,365.83,60.03,1436657404,"040051121000097","174011321042388",24.80,33,0.170,318.50,441.87,21.1,13.3,0.075,45340.100000012,45344.900000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657411,225324.00
07/11/2015 19:30,2,0.957,ACTIVE,211.48,340.25,59.938,1436657404,"201051344000469","174011321042388",27.45,32.80,0,327.02,358.28,26.6,23.8,0.234,164190.2,164190.2,6046,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657412,225325.00
07/11/2015 19:30,2,0.953,ACTIVE,211.25,340.25,59.965,1436657404,"201051344000988","174011321042388",27.47,34.00,0,326.72,359.78,26.5,23.7,0.212,163694.7,163694.7,6044,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657413,225326.00
07/11/2015 19:30,2,0.955,ACTIVE,211.25,339.95,59.965,1436657404,"201051344001158","174011321042388",27.55,34.00,0,327.62,358.28,26.6,23.8,0.225,169700.7,169700.7,6041,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657414,225327.00
07/11/2015 19:30,2,0.984,ACTIVE,211.25,339.34,59.965,1436657404,"201051344001025","174011321042388",27.41,34.30,0,327.62,359.78,27.4,24.5,0.217,173322.7,173322.7,6035,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657415,225328.00
07/11/2015 19:30,1,0.653,ACTIVE,212.8,336.41,60.03,1436657404,"033051125000118","174011321042388",37.69,32,0.179,315.61,442.67,24.5,28.5,0.217,50538.4,50544.2,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657416,225329.00
07/11/2015 19:30,2,0.959,ACTIVE,211.25,339.95,59.965,1436657404,"201051344000569","174011321042388",27.71,33.80,0,327.02,358.58,26.9,24.1,0.230,176789.9,176789.9,6052,0,0,0,L,1122011218,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657417,225330.00
07/11/2015 19:30,2,0.588,ACTIVE,211.93,403.67,59.970,1436657404,"274151322000094","174011321042388",37.49,40.60,0,330.63,422.90,22.4,19.6,0.155,359599.6,359599.6,7431,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657418,225331.00
07/11/2015 19:30,1,0.867,ACTIVE,213.1,409.55,60.00,1436657404,"040051121000068","174011321042388",22.40,33,0.141,315.95,440.85,19.3,11.2,0.004,43202.8,43207,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657419,225332.00
07/11/2015 19:30,2,0.961,ACTIVE,211.25,339.65,59.970,1436657404,"201051344000458","174011321042388",27.47,34.50,0,327.92,358.58,26.8,23.9,0.208,172574.7,172574.7,6045,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657420,225333.00
07/11/2015 19:30,2,0.904,ACTIVE,211.93,341.75,59.970,1436657404,"274151322000087","174011321042388",26.74,52.80,0,328.82,354.67,24.5,21.7,0.168,430463.9,430463.9,6921,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657421,225334.00
07/11/2015 19:30,2,0.930,ACTIVE,211.93,342.35,59.975,1436657404,"274151322000052","174011321042388",27.12,38.40,0,329.43,354.97,25.5,22.7,0.177,460249.0,460249.0,7322,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657422,225335.00
07/11/2015 19:30,2,0.957,ACTIVE,211.48,339.34,59.965,1436657404,"201051344001145","174011321042388",28.11,32.40,0,327.92,359.48,27.3,24.4,0.225,177709.2,177709.2,6055,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657423,225336.00
07/11/2015 19:30,2,0.926,ACTIVE,211.48,339.95,59.975,1436657404,"201051344000685","174011321042388",27.57,32.80,0,326.72,358.28,25.9,23.1,0.217,176701.9,176701.9,6057,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657424,225337.00
07/11/2015 19:30,2,0.877,ACTIVE,211.93,336.64,59.970,1436657404,"274151322000088","174011321042388",26.88,38.20,0,329.73,354.07,23.9,21.1,0.159,441108.9,441108.9,6934,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657425,225338.00
07/11/2015 19:30,2,0.947,ACTIVE,211.48,340.55,59.970,1436657404,"201051344000438","174011321042388",27.61,33.80,0,327.02,359.18,26.5,23.7,0.199,176802.8,176802.8,6036,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657425,225339.00
07/11/2015 19:30,2,0.996,ACTIVE,211.03,338.14,59.970,1436657404,"201051344001135","174011321042388",27.33,34.80,0,326.72,358.58,27.6,24.7,0.208,168156.8,168156.8,6022,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657426,225340.00
07/11/2015 19:30,2,0.953,ACTIVE,211.25,339.04,59.975,1436657404,"201051344000417","174011321042388",27.79,33.80,0,326.72,358.28,26.8,24.0,0.203,172370.5,172370.5,6037,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657427,225341.00
07/11/2015 19:30,2,0.953,ACTIVE,211.03,339.34,59.981,1436657404,"201051344000594","174011321042388",28.05,34.30,0,326.42,358.88,27.1,24.3,0.230,172998.9,172998.9,6041,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657428,225342.00
07/11/2015 19:30,2,0.916,ACTIVE,212.16,338.14,59.981,1436657404,"274151322000083","174011321042388",27.37,38.80,0,329.73,355.28,25.4,22.6,0.177,456359.9,456359.9,7343,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657429,225343.00
07/11/2015 19:30,2,1.020,ACTIVE,211.48,339.65,59.970,1436657404,"201051344000585","174011321042388",27.69,34.50,0,327.92,359.78,28.6,25.7,0.212,172085.6,172085.6,6037,0,0,0,L,1122011218,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657430,225344.00
07/11/2015 19:30,2,0.891,ACTIVE,211.93,340.85,59.975,1436657404,"274151322000054","174011321042388",27.27,39.30,0,328.82,354.67,24.6,21.9,0.150,451396.4,451396.4,6923,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657431,225345.00
07/11/2015 19:30,2,0.965,ACTIVE,211.70,339.65,59.975,1436657404,"201051344001203","174011321042388",27.55,33.80,0,326.72,359.78,26.9,24.1,0.208,173210.5,173210.5,6040,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657432,225346.00
07/11/2015 19:30,2,0.955,ACTIVE,210.80,338.14,59.981,1436657404,"201051344000646","174011321042388",27.75,33.80,0,325.52,358.28,26.8,24.0,0.225,170265.1,170265.1,6032,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657433,225347.00
07/11/2015 19:30,2,0.635,ACTIVE,212.83,383.53,59.975,1436657404,"274151322000068","174011321042388",35.40,40.60,0,330.93,424.11,22.7,20.0,0.146,358706.1,358706.1,7038,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657434,225348.00
07/11/2015 19:30,2,0.957,ACTIVE,212.61,342.65,59.981,1436657404,"274151322000076","174011321042388",27.71,38.60,0,331.53,356.48,26.9,24.1,0.181,481513.5,481513.5,7323,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657435,225349.00
07/11/2015 19:30,1,0.529,ACTIVE,213.4,354.27,60.03,1436657404,"033051125000132","174011321042388",33.15,32,0.158,316.68,439.11,17.4,15.1,0.078,37905.800000024,37909.500000024,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657436,225350.00
07/11/2015 19:30,1,0.644,ACTIVE,213.4,366.48,60.03,1436657404,"033051125000150","174011321042388",37.27,33,0.185,320.10,444.11,23.8,29.7,0.082,50627.100000024,50632.800000012,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657438,225351.00
