ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 19:30,2,0.975,ACTIVE,211.03,338.74,59.981,1436657404,"201051344000890","174011321042388",27.73,33.30,0,326.12,358.88,27.4,24.5,0.199,174612.5,174612.5,6040,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657439,225352.00
07/11/2015 19:30,2,0.941,ACTIVE,211.25,339.65,59.954,1436657404,"201051344000900","174011321042388",27.77,33.00,0,327.02,358.28,26.5,23.7,0.203,175010.4,175010.4,6055,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657439,225353.00
07/11/2015 19:30,2,0.943,ACTIVE,211.48,341.15,59.986,1436657404,"201051344000633","174011321042388",27.85,33.50,0,325.82,359.18,26.7,23.8,0.208,164499.5,164499.5,6055,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657440,225354.00
07/11/2015 19:30,1,0.834,ACTIVE,213.5,324.01,60.03,1436657404,"040051121000185","174011321042388",22.78,33,0.136,317.40,440.51,18.9,21.7,0.239,44493.799999999,44497.799999999,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657442,225355.00
07/11/2015 19:30,2,0.979,ACTIVE,211.25,339.04,59.986,1436657404,"201051344000983","174011321042388",27.77,34.00,0,327.02,358.88,27.6,24.7,0.217,171964.6,171964.6,6055,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657443,225356.00
07/11/2015 19:30,2,0.955,ACTIVE,211.25,338.74,59.981,1436657404,"201051344000917","174011321042388",27.89,34.50,0,327.62,358.88,27.0,24.2,0.225,175091.2,175091.2,6057,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657443,225357.00
07/11/2015 19:30,1,0.888,ACTIVE,213.3,404.26,60.03,1436657404,"040051121000116","174011321042388",24.61,31,0.167,310.27,439.60,21.7,16.3,0.010,44549.900000024,44554.600000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657445,225358.00
07/11/2015 19:30,1,0.520,ACTIVE,213.7,372.22,60.03,1436657404,"033051125000135","174011321042388",32.96,34,0.154,319.50,440.24,17.0,15.1,0.028,37708.00000001,37711.70000001,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657446,225359.00
07/11/2015 19:30,2,0.932,ACTIVE,211.70,338.74,59.944,1436657404,"201051344000648","174011321042388",28.01,32.80,0,327.92,359.48,26.4,23.6,0.203,170801.2,170801.2,6053,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657447,225360.00
07/11/2015 19:30,2,0.938,ACTIVE,211.48,341.15,59.986,1436657404,"201051344001093","174011321042388",27.83,33.50,0,327.32,358.28,26.4,23.6,0.199,173273.7,173273.7,6042,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657448,225361.00
07/11/2015 19:30,2,0.951,ACTIVE,211.93,339.04,59.981,1436657404,"201051344000645","174011321042388",27.29,33.80,0,327.02,358.58,26.3,23.5,0.199,171430.6,171430.6,6060,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657449,225362.00
07/11/2015 19:30,2,0.902,ACTIVE,212.38,338.14,59.986,1436657404,"274151322000085","174011321042388",27.02,38.80,0,330.33,354.07,24.7,21.9,0.155,453726.6,453726.6,7329,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657450,225363.00
07/11/2015 19:30,2,0.939,ACTIVE,211.48,341.15,59.981,1436657404,"201051344000651","174011321042388",27.47,34.80,0,326.42,358.88,26.1,23.3,0.225,170758.2,170758.2,6038,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657451,225364.00
07/11/2015 19:30,2,0.969,ACTIVE,211.48,338.44,59.986,1436657404,"201051344000867","174011321042388",27.63,33.50,0,327.02,357.98,27.2,24.3,0.212,163227.8,163227.8,6058,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657452,225365.00
07/11/2015 19:30,1,0.925,ACTIVE,213.0,326.18,60.03,1436657404,"040051121000095","174011321042388",22.01,33,0.154,314.14,438.20,20.2,22.5,0.223,43612.4,43616.5,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657453,225366.00
07/11/2015 19:30,2,0.949,ACTIVE,211.03,338.74,59.981,1436657404,"201051344001230","174011321042388",27.85,32.40,0,325.22,357.68,26.8,24.0,0.212,174304.6,174304.6,6062,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657454,225367.00
07/11/2015 19:30,2,0.930,ACTIVE,211.70,340.55,59.986,1436657404,"201051344000576","174011321042388",27.55,32.80,0,327.62,358.88,26.0,23.2,0.208,170660.7,170660.7,6065,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657455,225368.00
07/11/2015 19:30,2,0.979,ACTIVE,211.25,339.34,59.986,1436657404,"201051344000579","174011321042388",28.07,34.00,0,327.92,358.88,27.9,25.0,0.217,177158.0,177158.0,6044,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436657456,225369.00
07/11/2015 19:45,2,1.305,ACTIVE,211.25,343.55,59.970,1436658303,"201051344000955","174011321042388",27.85,33.00,0,327.02,361.29,36.8,33.6,0.301,176210.4,176210.4,6047,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658304,225370.00
07/11/2015 19:45,1,1.139,ACTIVE,213.8,382.04,60.03,1436658303,"040051121000195","174011321042388",24.63,32,0.212,317.54,441.35,27.9,32.7,0.076,47139.399999988,47144.899999988,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658306,225371.00
07/11/2015 19:45,2,1.309,ACTIVE,212.38,343.55,59.965,1436658303,"274151322000095","174011321042388",27.95,38.00,0,330.33,358.28,37.0,33.8,0.252,475658.5,475658.5,6953,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658306,225372.00
07/11/2015 19:45,2,1.281,ACTIVE,211.70,345.96,59.986,1436658303,"201051344000868","174011321042388",28.25,32.20,0,326.42,362.49,36.6,33.4,0.287,162626.2,162626.2,6054,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658307,225373.00
07/11/2015 19:45,2,1.289,ACTIVE,212.38,344.15,59.975,1436658303,"201051344000853","174011321042388",27.85,33.30,0,328.52,363.69,36.4,33.2,0.292,168929.3,168929.3,6052,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658308,225374.00
07/11/2015 19:45,2,1.258,ACTIVE,212.16,344.76,59.986,1436658303,"201051344000582","174011321042388",28.19,33.30,0,327.32,362.19,35.9,32.7,0.296,168964.4,168964.4,6038,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658309,225375.00
07/11/2015 19:45,1,1.177,ACTIVE,213.9,347.78,60.03,1436658303,"040051121000097","174011321042388",24.98,32,0.213,318.36,443.50,29.2,31.5,0.258,45344.900000012,45350.800000012,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658310,225376.00
07/11/2015 19:45,2,1.285,ACTIVE,211.93,345.06,59.981,1436658303,"201051344000469","174011321042388",27.77,32.40,0,326.72,362.19,36.2,33.0,0.305,164198.0,164198.0,6047,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658311,225377.00
07/11/2015 19:45,2,1.293,ACTIVE,211.93,346.26,59.981,1436658303,"201051344000988","174011321042388",27.57,33.30,0,325.82,363.39,36.2,33.0,0.305,163702.5,163702.5,6045,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658312,225378.00
07/11/2015 19:45,2,1.291,ACTIVE,211.93,343.25,59.986,1436658303,"201051344001158","174011321042388",27.81,33.30,0,327.32,361.89,36.4,33.2,0.296,169708.5,169708.5,6042,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658313,225379.00
07/11/2015 19:45,2,1.295,ACTIVE,211.93,343.25,59.981,1436658303,"201051344001025","174011321042388",28.17,33.00,0,328.82,363.09,37.0,33.7,0.292,173330.6,173330.6,6036,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658314,225380.00
07/11/2015 19:45,1,0.887,ACTIVE,213.2,358.54,60.00,1436658303,"033051125000118","174011321042388",37.83,32,0.193,314.70,442.89,33.4,25.7,0.216,50544.2,50551,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658315,225381.00
07/11/2015 19:45,2,1.273,ACTIVE,211.93,345.36,59.981,1436658303,"201051344000569","174011321042388",28.07,33.50,0,327.02,362.49,36.2,33.0,0.296,176797.7,176797.7,6053,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658316,225382.00
07/11/2015 19:45,2,0.824,ACTIVE,213.06,396.45,59.981,1436658303,"274151322000094","174011321042388",36.98,39.50,0,332.43,426.81,30.7,27.7,0.203,359606.2,359606.2,7432,0,0,0,L,1151911521,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658317,225383.00
07/11/2015 19:45,1,1.193,ACTIVE,213.9,337.65,60.03,1436658303,"040051121000068","174011321042388",22.51,32,0.190,318.45,440.95,26.7,14.1,0.259,43207,43212.2,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658318,225384.00
07/11/2015 19:45,2,1.271,ACTIVE,211.70,342.65,59.991,1436658303,"201051344000458","174011321042388",28.09,34.30,0,327.62,362.19,36.2,33.0,0.318,172582.5,172582.5,6046,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658319,225385.00
07/11/2015 19:45,2,1.207,ACTIVE,213.06,341.15,59.991,1436658303,"274151322000087","174011321042388",27.31,51.00,0,329.43,356.48,33.4,30.3,0.212,430471.0,430471.0,6922,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658320,225386.00
07/11/2015 19:45,2,1.248,ACTIVE,212.61,348.96,59.981,1436658303,"274151322000052","174011321042388",27.67,37.30,0,329.43,357.68,35.0,31.8,0.239,460256.4,460256.4,7323,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658321,225387.00
07/11/2015 19:45,2,1.293,ACTIVE,211.70,344.76,59.986,1436658303,"201051344001145","174011321042388",28.13,31.50,0,327.92,362.79,36.9,33.7,0.283,177717.1,177717.1,6056,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658322,225388.00
07/11/2015 19:45,2,1.252,ACTIVE,211.70,343.55,59.986,1436658303,"201051344000685","174011321042388",28.03,32.20,0,326.72,361.89,35.6,32.5,0.314,176709.6,176709.6,6058,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658323,225389.00
07/11/2015 19:45,2,1.176,ACTIVE,212.38,347.46,59.975,1436658303,"274151322000088","174011321042388",27.75,37.00,0,330.33,356.78,33.0,30.0,0.225,441116.0,441116.0,6935,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658324,225390.00
07/11/2015 19:45,2,1.264,ACTIVE,211.93,344.15,59.986,1436658303,"201051344000438","174011321042388",28.35,32.60,0,327.62,362.49,36.3,33.1,0.301,176810.7,176810.7,6037,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658325,225391.00
07/11/2015 19:45,2,1.301,ACTIVE,211.48,342.35,59.981,1436658303,"201051344001135","174011321042388",28.03,33.50,0,328.22,361.59,37.0,33.8,0.283,168164.8,168164.8,6023,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658326,225392.00
07/11/2015 19:45,2,1.260,ACTIVE,211.70,344.45,59.949,1436658303,"201051344000417","174011321042388",28.31,32.60,0,326.42,361.59,36.1,33.0,0.296,172378.3,172378.3,6038,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658327,225393.00
07/11/2015 19:45,2,1.285,ACTIVE,211.25,343.55,59.981,1436658303,"201051344000594","174011321042388",28.31,32.60,0,326.12,362.19,36.9,33.6,0.309,173006.9,173006.9,6042,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658328,225394.00
07/11/2015 19:45,2,1.238,ACTIVE,213.06,348.66,59.986,1436658303,"274151322000083","174011321042388",27.51,38.00,0,329.73,357.98,34.5,31.4,0.252,456367.4,456367.4,7344,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658328,225395.00
07/11/2015 19:45,2,1.326,ACTIVE,212.16,344.76,59.975,1436658303,"201051344000585","174011321042388",28.13,33.30,0,327.32,362.49,37.8,34.5,0.305,172094.0,172094.0,6038,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658329,225396.00
07/11/2015 19:45,2,1.199,ACTIVE,211.93,342.05,59.991,1436658303,"274151322000054","174011321042388",27.81,38.00,0,329.73,358.28,33.8,30.7,0.230,451403.7,451403.7,6924,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658330,225397.00
07/11/2015 19:45,2,1.275,ACTIVE,211.93,342.65,59.981,1436658303,"201051344001203","174011321042388",28.21,32.80,0,328.22,363.39,36.5,33.3,0.296,173218.4,173218.4,6041,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658331,225398.00
07/11/2015 19:45,2,1.275,ACTIVE,211.48,343.55,59.986,1436658303,"201051344000646","174011321042388",27.97,32.40,0,326.72,361.59,36.2,33.0,0.283,170272.9,170272.9,6033,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658332,225399.00
07/11/2015 19:45,2,0.836,ACTIVE,213.06,397.66,59.970,1436658303,"274151322000068","174011321042388",36.90,39.30,0,331.83,430.72,31.2,28.2,0.199,358712.8,358712.8,7039,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658333,225400.00
07/11/2015 19:45,2,1.291,ACTIVE,212.83,349.56,59.981,1436658303,"274151322000076","174011321042388",28.21,37.30,0,331.53,358.88,36.9,33.7,0.252,481521.5,481521.5,7324,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658334,225401.00
07/11/2015 19:45,1,0.738,ACTIVE,214.0,352.33,60.00,1436658303,"033051125000132","174011321042388",32.42,32,0.172,316.74,439.29,23.8,25.2,0.098,37909.500000024,37913.800000024,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658335,225402.00
07/11/2015 19:45,1,0.870,ACTIVE,213.2,375.32,60.03,1436658303,"033051125000150","174011321042388",37.71,32,0.197,318.61,444.16,32.6,33.3,0.090,50632.800000012,50639.699999988,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658337,225403.00
07/11/2015 19:45,2,1.291,ACTIVE,211.25,342.35,59.986,1436658303,"201051344000890","174011321042388",28.15,32.40,0,326.42,362.49,36.8,33.6,0.305,174620.6,174620.6,6041,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658338,225404.00
07/11/2015 19:45,2,1.275,ACTIVE,211.70,343.85,59.986,1436658303,"201051344000900","174011321042388",27.71,33.00,0,326.42,361.59,35.8,32.7,0.292,175018.3,175018.3,6056,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658339,225405.00
07/11/2015 19:45,2,1.262,ACTIVE,212.16,345.36,59.991,1436658303,"201051344000633","174011321042388",28.13,32.60,0,326.42,362.79,36.0,32.8,0.292,164507.3,164507.3,6056,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658339,225406.00
07/11/2015 19:45,1,1.219,ACTIVE,213.8,395.60,60.03,1436658303,"040051121000185","174011321042388",19.13,32,0.136,317.08,440.44,23.2,15.5,0.074,44497.799999999,44502.399999999,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658341,225407.00
07/11/2015 19:45,2,1.289,ACTIVE,211.93,343.85,59.986,1436658303,"201051344000983","174011321042388",27.99,33.80,0,327.32,362.49,36.5,33.4,0.296,171972.7,171972.7,6056,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658342,225408.00
07/11/2015 19:45,2,1.258,ACTIVE,211.93,345.06,59.991,1436658303,"201051344000917","174011321042388",28.33,33.50,0,327.02,362.19,36.1,33.0,0.301,175099.1,175099.1,6058,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658342,225409.00
07/11/2015 19:45,1,1.194,ACTIVE,213.1,354.53,60.03,1436658303,"040051121000116","174011321042388",24.79,30,0.247,311.10,441.56,29.4,33.9,0.173,44554.600000024,44560.400000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658344,225410.00
07/11/2015 19:45,1,0.731,ACTIVE,214.2,373.93,60.03,1436658303,"033051125000135","174011321042388",32.02,33,0.174,316.98,440.61,23.3,25.0,0.041,37711.70000001,37716.00000001,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658345,225411.00
07/11/2015 19:45,2,1.242,ACTIVE,211.93,344.15,59.991,1436658303,"201051344000648","174011321042388",28.13,32.40,0,327.32,363.09,35.4,32.2,0.283,170809.0,170809.0,6054,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658346,225412.00
07/11/2015 19:45,2,1.240,ACTIVE,211.70,344.76,59.981,1436658303,"201051344001093","174011321042388",28.37,32.40,0,326.72,361.59,35.7,32.5,0.292,173281.6,173281.6,6043,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658347,225413.00
07/11/2015 19:45,2,1.264,ACTIVE,211.93,343.55,59.986,1436658303,"201051344000645","174011321042388",27.59,33.50,0,328.52,362.79,35.4,32.2,0.287,171438.4,171438.4,6061,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658348,225414.00
07/11/2015 19:45,2,1.205,ACTIVE,212.61,347.46,59.986,1436658303,"274151322000085","174011321042388",27.55,37.80,0,333.03,357.08,33.6,30.6,0.221,453734.0,453734.0,7330,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658349,225415.00
07/11/2015 19:45,2,1.229,ACTIVE,211.70,344.76,59.986,1436658303,"201051344000651","174011321042388",28.23,33.50,0,328.52,362.49,35.1,32.0,0.283,170766.0,170766.0,6039,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658349,225416.00
07/11/2015 19:45,2,1.273,ACTIVE,211.48,342.95,59.986,1436658303,"201051344000867","174011321042388",28.01,32.80,0,327.62,361.59,36.1,33.0,0.278,163235.8,163235.8,6059,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658350,225417.00
07/11/2015 19:45,1,1.210,ACTIVE,213.2,372.60,60.03,1436658303,"040051121000095","174011321042388",22.39,32,0.199,313.96,438.04,26.9,27.8,0.060,43616.5,43621.6,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658352,225418.00
07/11/2015 19:45,2,1.232,ACTIVE,211.25,341.15,59.965,1436658303,"201051344001230","174011321042388",28.61,31.50,0,325.52,360.99,35.7,32.6,0.314,174312.5,174312.5,6063,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658352,225419.00
07/11/2015 19:45,2,1.230,ACTIVE,211.70,343.25,59.981,1436658303,"201051344000576","174011321042388",27.85,32.60,0,326.72,362.79,34.8,31.6,0.274,170668.4,170668.4,6066,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658353,225420.00
07/11/2015 19:45,2,1.291,ACTIVE,211.48,344.15,60.002,1436658303,"201051344000579","174011321042388",28.09,32.80,0,327.92,362.79,36.7,33.5,0.301,177166.2,177166.2,6045,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436658354,225421.00
07/11/2015 20:00,2,0.854,ACTIVE,211.25,337.84,59.996,1436659203,"201051344000955","174011321042388",28.11,32.00,0,327.92,361.59,24.3,21.5,0.203,176216.8,176216.8,6048,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659205,225422.00
07/11/2015 20:00,1,0.734,ACTIVE,213.8,425.57,60.07,1436659203,"040051121000195","174011321042388",23.42,31,0.133,319.43,441.31,17.1,10.4,0.001,47144.899999988,47149.2,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659206,225423.00
07/11/2015 20:00,2,0.846,ACTIVE,212.38,338.44,59.991,1436659203,"274151322000095","174011321042388",27.53,36.30,0,329.73,357.08,23.6,20.8,0.141,475664.8,475664.8,6954,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659207,225424.00
07/11/2015 20:00,2,0.867,ACTIVE,211.48,337.84,59.996,1436659203,"201051344000868","174011321042388",27.47,31.30,0,326.72,360.99,24.2,21.4,0.190,162632.6,162632.6,6055,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659208,225425.00
07/11/2015 20:00,2,0.855,ACTIVE,212.16,339.65,59.949,1436659203,"201051344000853","174011321042388",27.37,32.60,0,330.03,362.49,23.8,21.0,0.199,168935.6,168935.6,6053,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659209,225426.00
07/11/2015 20:00,2,0.834,ACTIVE,212.16,339.95,59.986,1436659203,"201051344000582","174011321042388",27.75,32.00,0,328.52,361.89,23.5,20.7,0.194,168970.7,168970.7,6039,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659210,225427.00
07/11/2015 20:00,1,0.755,ACTIVE,213.7,387.28,60.03,1436659203,"040051121000097","174011321042388",24.62,31,0.147,319.68,441.78,18.5,15.0,0.014,45350.800000012,45355.300000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659211,225428.00
07/11/2015 20:00,2,0.852,ACTIVE,211.70,339.34,59.986,1436659203,"201051344000469","174011321042388",27.51,31.50,0,328.52,361.59,23.8,21.0,0.212,164204.2,164204.2,6048,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659212,225429.00
07/11/2015 20:00,2,0.846,ACTIVE,211.70,340.85,59.991,1436659203,"201051344000988","174011321042388",27.43,32.20,0,328.22,362.49,23.6,20.8,0.186,163708.7,163708.7,6046,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659213,225430.00
07/11/2015 20:00,2,0.850,ACTIVE,211.70,338.74,59.991,1436659203,"201051344001158","174011321042388",27.61,32.20,0,328.82,361.89,23.8,21.0,0.203,169714.8,169714.8,6043,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659214,225431.00
07/11/2015 20:00,2,0.852,ACTIVE,211.70,338.74,59.991,1436659203,"201051344001025","174011321042388",28.09,31.80,0,329.13,360.99,24.3,21.5,0.177,173337.1,173337.1,6037,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659215,225432.00
07/11/2015 20:00,1,0.569,ACTIVE,213.2,366.87,60.03,1436659203,"033051125000118","174011321042388",37.61,31,0.165,316.52,442.99,21.3,24.7,0.078,50551,50556.4,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659216,225433.00
07/11/2015 20:00,2,0.850,ACTIVE,211.70,338.74,59.981,1436659203,"201051344000569","174011321042388",28.01,32.80,0,328.82,361.89,24.1,21.4,0.199,176804.0,176804.0,6054,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659217,225434.00
07/11/2015 20:00,2,0.523,ACTIVE,212.83,394.95,60.002,1436659203,"274151322000094","174011321042388",36.90,38.00,0,331.23,417.79,19.5,16.9,0.128,359611.3,359611.3,7433,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659218,225435.00
07/11/2015 20:00,1,0.767,ACTIVE,213.7,344.62,60.03,1436659203,"040051121000068","174011321042388",22.38,31,0.165,317.94,440.93,17.0,16.3,0.124,43212.2,43216.3,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659219,225436.00
07/11/2015 20:00,2,0.861,ACTIVE,211.70,338.44,59.975,1436659203,"201051344000458","174011321042388",27.45,33.50,0,328.82,361.89,24.0,21.2,0.208,172588.8,172588.8,6047,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659220,225437.00
07/11/2015 20:00,2,0.791,ACTIVE,212.61,339.04,59.981,1436659203,"274151322000087","174011321042388",26.84,49.30,0,327.62,354.97,21.5,18.8,0.137,430476.7,430476.7,6923,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659221,225438.00
07/11/2015 20:00,2,0.812,ACTIVE,212.61,339.04,59.975,1436659203,"274151322000052","174011321042388",27.57,35.80,0,326.42,356.18,22.7,20.0,0.146,460262.4,460262.4,7324,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659222,225439.00
07/11/2015 20:00,2,0.859,ACTIVE,211.93,339.34,59.981,1436659203,"201051344001145","174011321042388",27.91,30.30,0,329.73,363.09,24.3,21.5,0.172,177723.6,177723.6,6057,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659223,225440.00
07/11/2015 20:00,2,0.820,ACTIVE,211.93,338.74,59.981,1436659203,"201051344000685","174011321042388",27.87,31.00,0,327.02,361.59,23.2,20.4,0.203,176715.7,176715.7,6059,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659224,225441.00
07/11/2015 20:00,2,0.777,ACTIVE,212.61,337.84,59.981,1436659203,"274151322000088","174011321042388",26.90,35.60,0,328.82,355.88,21.1,18.5,0.146,441121.6,441121.6,6936,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659224,225442.00
07/11/2015 20:00,2,0.846,ACTIVE,211.70,339.34,59.986,1436659203,"201051344000438","174011321042388",27.93,31.50,0,327.02,362.49,23.9,21.2,0.177,176816.9,176816.9,6038,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659225,225443.00
07/11/2015 20:00,2,0.889,ACTIVE,211.48,338.14,59.975,1436659203,"201051344001135","174011321042388",27.57,32.40,0,328.22,361.59,24.9,22.1,0.172,168171.3,168171.3,6024,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659226,225444.00
07/11/2015 20:00,2,0.857,ACTIVE,211.70,338.74,59.970,1436659203,"201051344000417","174011321042388",27.93,31.50,0,327.92,360.69,24.3,21.5,0.177,172384.7,172384.7,6039,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659227,225445.00
07/11/2015 20:00,2,0.855,ACTIVE,211.48,338.14,59.981,1436659203,"201051344000594","174011321042388",28.21,31.50,0,327.62,362.79,24.5,21.7,0.190,173013.3,173013.3,6043,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659228,225446.00
07/11/2015 20:00,2,0.805,ACTIVE,212.83,339.04,59.975,1436659203,"274151322000083","174011321042388",27.37,36.00,0,328.52,355.58,22.4,19.6,0.146,456373.3,456373.3,7345,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659229,225447.00
07/11/2015 20:00,2,0.898,ACTIVE,211.93,339.34,59.975,1436659203,"201051344000585","174011321042388",28.15,32.20,0,328.52,360.99,25.7,22.9,0.194,172100.6,172100.6,6039,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659230,225448.00
07/11/2015 20:00,2,0.797,ACTIVE,212.83,340.55,59.975,1436659203,"274151322000054","174011321042388",27.21,36.50,0,328.52,355.58,22.0,19.3,0.150,451409.5,451409.5,6925,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659231,225449.00
07/11/2015 20:00,2,0.867,ACTIVE,212.16,338.44,59.965,1436659203,"201051344001203","174011321042388",27.65,31.80,0,329.13,362.19,24.3,21.5,0.186,173224.8,173224.8,6042,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659232,225450.00
07/11/2015 20:00,2,0.859,ACTIVE,211.48,339.34,59.970,1436659203,"201051344000646","174011321042388",27.81,31.30,0,326.42,360.99,24.2,21.4,0.177,170279.2,170279.2,6034,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659233,225451.00
07/11/2015 20:00,2,0.545,ACTIVE,213.06,393.75,59.970,1436659203,"274151322000068","174011321042388",36.88,38.00,0,330.63,419.90,20.4,17.7,0.124,358718.0,358718.0,7040,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659234,225452.00
07/11/2015 20:00,2,0.852,ACTIVE,213.29,343.55,59.959,1436659203,"274151322000076","174011321042388",27.77,35.80,0,329.73,357.08,24.0,21.2,0.155,481527.8,481527.8,7325,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659235,225453.00
07/11/2015 20:00,1,0.460,ACTIVE,214.3,399.85,60.03,1436659203,"033051125000132","174011321042388",33.79,31,0.145,317.73,440.00,15.4,10.9,0.002,37913.800000024,37917.300000024,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659236,225454.00
07/11/2015 20:00,1,0.565,ACTIVE,213.4,385.29,60.03,1436659203,"033051125000150","174011321042388",37.55,31,0.181,319.42,444.57,21.1,10.4,0.025,50639.699999988,50645,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659237,225455.00
07/11/2015 20:00,2,0.879,ACTIVE,211.70,337.54,59.965,1436659203,"201051344000890","174011321042388",27.81,31.30,0,327.62,360.99,24.8,22.0,0.190,174627.0,174627.0,6042,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659239,225456.00
07/11/2015 20:00,2,0.844,ACTIVE,211.70,339.34,59.938,1436659203,"201051344000900","174011321042388",27.63,32.40,0,327.02,360.69,23.6,20.9,0.177,175024.4,175024.4,6057,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659239,225457.00
07/11/2015 20:00,2,0.848,ACTIVE,212.16,339.65,59.975,1436659203,"201051344000633","174011321042388",27.93,31.50,0,328.52,362.49,24.0,21.2,0.199,164513.6,164513.6,6057,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659240,225458.00
07/11/2015 20:00,1,0.717,ACTIVE,213.9,434.06,60.03,1436659203,"040051121000185","174011321042388",23.47,31,0.110,318.27,440.42,16.7,15.8,0.015,44502.399999999,44506.299999999,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659242,225459.00
07/11/2015 20:00,2,0.877,ACTIVE,211.70,338.44,59.970,1436659203,"201051344000983","174011321042388",27.83,33.00,0,327.32,361.89,24.8,22.0,0.203,171979.1,171979.1,6057,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659242,225460.00
07/11/2015 20:00,2,0.859,ACTIVE,211.93,339.65,59.965,1436659203,"201051344000917","174011321042388",27.77,32.40,0,327.92,360.99,24.2,21.5,0.199,175105.4,175105.4,6059,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659243,225461.00
07/11/2015 20:00,1,0.782,ACTIVE,213.3,380.12,60.03,1436659203,"040051121000116","174011321042388",24.89,29,0.143,312.15,439.53,19.3,21.2,0.114,44560.400000024,44564.900000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659245,225462.00
07/11/2015 20:00,1,0.465,ACTIVE,214.2,325.12,60.00,1436659203,"033051125000135","174011321042388",32.87,32,0.098,319.28,440.64,15.2,6.5,0.237,37716.00000001,37719.30000001,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659246,225463.00
07/11/2015 20:00,2,0.830,ACTIVE,212.16,339.95,59.996,1436659203,"201051344000648","174011321042388",28.29,31.50,0,329.13,361.59,23.8,21.1,0.186,170815.2,170815.2,6055,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659247,225464.00
07/11/2015 20:00,2,0.854,ACTIVE,211.93,339.65,59.970,1436659203,"201051344001093","174011321042388",27.67,31.30,0,327.92,361.29,23.9,21.2,0.181,173287.8,173287.8,6044,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659248,225465.00
07/11/2015 20:00,2,0.832,ACTIVE,212.38,339.34,59.965,1436659203,"201051344000645","174011321042388",27.81,32.80,0,329.13,361.29,23.5,20.8,0.177,171444.5,171444.5,6062,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659248,225466.00
07/11/2015 20:00,2,0.793,ACTIVE,212.83,340.55,59.965,1436659203,"274151322000085","174011321042388",27.41,36.30,0,328.82,355.28,22.1,19.4,0.137,453739.7,453739.7,7331,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659249,225467.00
07/11/2015 20:00,2,0.838,ACTIVE,211.93,339.04,59.975,1436659203,"201051344000651","174011321042388",27.49,32.40,0,327.32,361.29,23.4,20.6,0.172,170772.1,170772.1,6040,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659250,225468.00
07/11/2015 20:00,2,0.867,ACTIVE,211.70,337.54,59.965,1436659203,"201051344000867","174011321042388",27.75,32.00,0,327.62,360.99,24.4,21.6,0.194,163242.1,163242.1,6060,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659251,225469.00
07/11/2015 20:00,1,0.824,ACTIVE,213.8,336.55,60.03,1436659203,"040051121000095","174011321042388",22.14,32,0.142,313.88,437.94,18.1,9.3,0.143,43621.6,43625.5,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659252,225470.00
07/11/2015 20:00,2,0.848,ACTIVE,211.70,338.14,59.986,1436659203,"201051344001230","174011321042388",27.83,30.30,0,327.02,359.18,23.9,21.2,0.190,174318.8,174318.8,6064,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659253,225471.00
07/11/2015 20:00,2,0.826,ACTIVE,212.38,340.25,59.965,1436659203,"201051344000576","174011321042388",27.73,32.00,0,328.22,361.89,23.2,20.5,0.194,170674.4,170674.4,6067,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659254,225472.00
07/11/2015 20:00,2,0.877,ACTIVE,211.70,339.34,59.975,1436659203,"201051344000579","174011321042388",28.27,31.80,0,327.62,360.99,25.1,22.3,0.199,177172.7,177172.7,6046,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436659255,225473.00
07/11/2015 20:15,2,0.744,ACTIVE,211.48,336.64,59.959,1436660103,"201051344000955","174011321042388",27.65,30.80,0,326.12,350.77,20.9,18.2,0.155,176221.8,176221.8,6049,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660104,225474.00
07/11/2015 20:15,1,0.601,ACTIVE,213.5,377.16,60.00,1436660103,"040051121000195","174011321042388",23.58,30,0.153,319.66,440.81,14.1,16.3,0.012,47149.2,47152.300000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660105,225475.00
07/11/2015 20:15,2,0.705,ACTIVE,212.83,340.55,59.970,1436660103,"274151322000095","174011321042388",27.63,35.20,0,328.82,348.96,19.7,17.1,0.124,475669.5,475669.5,6955,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660106,225476.00
07/11/2015 20:15,2,0.738,ACTIVE,211.93,337.54,59.959,1436660103,"201051344000868","174011321042388",27.61,30.00,0,327.32,351.07,20.7,18.1,0.141,162637.6,162637.6,6056,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660107,225477.00
07/11/2015 20:15,2,0.719,ACTIVE,212.61,337.54,59.959,1436660103,"201051344000853","174011321042388",27.83,31.80,0,327.92,351.97,20.3,17.6,0.146,168940.4,168940.4,6054,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660108,225478.00
07/11/2015 20:15,2,0.717,ACTIVE,212.38,337.54,59.954,1436660103,"201051344000582","174011321042388",27.55,31.00,0,328.52,351.07,20.1,17.4,0.155,168975.4,168975.4,6040,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660109,225479.00
07/11/2015 20:15,1,0.627,ACTIVE,213.9,328.50,60.00,1436660103,"040051121000097","174011321042388",24.74,30,0.036,319.05,441.34,15.4,6.4,0.248,45355.300000012,45358.600000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660110,225480.00
07/11/2015 20:15,2,0.721,ACTIVE,211.93,338.14,59.959,1436660103,"201051344000469","174011321042388",27.71,30.50,0,325.82,351.37,20.3,17.7,0.159,164209.0,164209.0,6049,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660111,225481.00
07/11/2015 20:15,2,0.723,ACTIVE,211.93,337.84,59.965,1436660103,"201051344000988","174011321042388",27.33,31.50,0,327.92,353.17,20.0,17.4,0.150,163713.4,163713.4,6047,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660112,225482.00
07/11/2015 20:15,2,0.725,ACTIVE,211.70,336.64,59.938,1436660103,"201051344001158","174011321042388",27.47,31.00,0,327.62,352.27,20.2,17.6,0.155,169719.6,169719.6,6044,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660113,225483.00
07/11/2015 20:15,2,0.736,ACTIVE,211.70,336.04,59.959,1436660103,"201051344001025","174011321042388",27.69,30.80,0,327.32,351.67,20.7,18.1,0.146,173342.0,173342.0,6038,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660114,225484.00
07/11/2015 20:15,1,0.478,ACTIVE,213.5,340.23,60.00,1436660103,"033051125000118","174011321042388",37.38,30,0.140,319.35,440.69,17.7,18.8,0.136,50556.4,50560.3,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660115,225485.00
07/11/2015 20:15,2,0.730,ACTIVE,212.16,337.54,59.965,1436660103,"201051344000569","174011321042388",27.81,32.00,0,327.32,351.07,20.6,17.9,0.150,176808.9,176808.9,6055,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660116,225486.00
07/11/2015 20:15,2,0.445,ACTIVE,213.06,389.54,59.975,1436660103,"274151322000094","174011321042388",36.28,37.00,0,331.53,409.98,16.4,13.9,0.106,359615.1,359615.1,7434,0,0,0,L,1151911521,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660117,225487.00
07/11/2015 20:15,1,0.644,ACTIVE,213.6,369.68,60.00,1436660103,"040051121000068","174011321042388",22.17,30,0.158,318.26,439.97,14.2,15.6,0.015,43216.3,43219.1,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660118,225488.00
07/11/2015 20:15,2,0.730,ACTIVE,212.16,336.04,59.986,1436660103,"201051344000458","174011321042388",27.65,32.40,0,327.62,352.27,20.4,17.8,0.159,172593.6,172593.6,6048,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660119,225489.00
07/11/2015 20:15,2,0.670,ACTIVE,213.06,338.44,59.959,1436660103,"274151322000087","174011321042388",26.66,47.30,0,330.93,348.36,18.1,15.5,0.097,430481.0,430481.0,6924,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660120,225490.00
07/11/2015 20:15,2,0.688,ACTIVE,213.06,338.14,59.928,1436660103,"274151322000052","174011321042388",27.39,34.80,0,327.92,348.96,19.1,16.5,0.124,460267.0,460267.0,7325,0,0,0,L,1151911521,0,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660121,225491.00
07/11/2015 20:15,2,0.734,ACTIVE,212.38,337.84,59.970,1436660103,"201051344001145","174011321042388",27.65,29.30,0,328.22,352.87,20.6,18.0,0.146,177728.4,177728.4,6058,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660122,225492.00
07/11/2015 20:15,2,0.693,ACTIVE,212.16,337.24,59.975,1436660103,"201051344000685","174011321042388",27.83,29.80,0,326.42,351.37,19.6,16.9,0.159,176720.3,176720.3,6060,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660123,225493.00
07/11/2015 20:15,2,0.650,ACTIVE,212.83,337.84,59.965,1436660103,"274151322000088","174011321042388",26.64,34.50,0,330.03,348.36,17.5,15.0,0.106,441125.7,441125.7,6937,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660124,225494.00
07/11/2015 20:15,2,0.711,ACTIVE,212.16,337.54,59.965,1436660103,"201051344000438","174011321042388",28.25,30.30,0,327.02,351.67,20.4,17.7,0.155,176821.8,176821.8,6039,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660125,225495.00
07/11/2015 20:15,2,0.756,ACTIVE,211.70,335.74,59.975,1436660103,"201051344001135","174011321042388",27.57,31.30,0,328.22,350.77,21.2,18.5,0.150,168176.3,168176.3,6025,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660125,225496.00
