ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 20:15,2,0.746,ACTIVE,211.93,337.24,59.986,1436660103,"201051344000417","174011321042388",27.51,30.30,0,327.32,351.97,20.8,18.2,0.159,172389.6,172389.6,6040,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660126,225497.00
07/11/2015 20:15,2,0.736,ACTIVE,211.48,336.94,59.996,1436660103,"201051344000594","174011321042388",27.91,30.50,0,326.42,352.27,20.8,18.2,0.159,173018.2,173018.2,6044,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660128,225498.00
07/11/2015 20:15,2,0.670,ACTIVE,213.06,337.54,59.959,1436660103,"274151322000083","174011321042388",27.39,35.20,0,330.03,348.96,18.6,16.0,0.119,456377.7,456377.7,7346,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660128,225499.00
07/11/2015 20:15,2,0.773,ACTIVE,212.16,337.84,59.970,1436660103,"201051344000585","174011321042388",27.87,31.30,0,327.32,353.47,21.9,19.2,0.159,172105.8,172105.8,6040,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660129,225500.00
07/11/2015 20:15,2,0.664,ACTIVE,212.61,340.25,59.970,1436660103,"274151322000054","174011321042388",27.19,35.40,0,330.33,348.96,18.3,15.7,0.119,451413.9,451413.9,6926,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660130,225501.00
07/11/2015 20:15,2,0.742,ACTIVE,212.16,336.04,59.970,1436660103,"201051344001203","174011321042388",27.21,30.50,0,328.52,352.27,20.5,17.8,0.141,173229.7,173229.7,6043,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660131,225502.00
07/11/2015 20:15,2,0.721,ACTIVE,211.48,336.34,59.996,1436660103,"201051344000646","174011321042388",28.05,30.50,0,327.02,350.77,20.6,17.9,0.155,170284.1,170284.1,6035,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660133,225503.00
07/11/2015 20:15,2,0.459,ACTIVE,213.51,389.54,59.954,1436660103,"274151322000068","174011321042388",36.44,37.00,0,333.93,407.87,17.0,14.5,0.106,358722.0,358722.0,7041,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660134,225504.00
07/11/2015 20:15,2,0.711,ACTIVE,213.29,341.75,59.959,1436660103,"274151322000076","174011321042388",27.69,34.80,0,330.33,349.56,19.9,17.3,0.128,481532.6,481532.6,7326,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660135,225505.00
07/11/2015 20:15,1,0.396,ACTIVE,214.0,421.19,60.00,1436660103,"033051125000132","174011321042388",32.85,29,0.097,317.46,439.35,12.9,7.6,0.000,37917.300000024,37919.700000024,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660136,225506.00
07/11/2015 20:15,1,0.468,ACTIVE,214.2,420.27,60.00,1436660103,"033051125000150","174011321042388",37.80,30,0.144,321.54,442.61,17.6,10.8,0.028,50645,50649.100000024,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660137,225507.00
07/11/2015 20:15,2,0.752,ACTIVE,211.93,336.04,59.965,1436660103,"201051344000890","174011321042388",27.67,29.80,0,326.12,351.07,21.1,18.4,0.155,174632.0,174632.0,6043,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660138,225508.00
07/11/2015 20:15,2,0.701,ACTIVE,211.70,336.94,59.991,1436660103,"201051344000900","174011321042388",27.93,31.30,0,327.02,351.67,19.9,17.3,0.155,175029.2,175029.2,6058,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660139,225509.00
07/11/2015 20:15,2,0.717,ACTIVE,212.16,338.14,59.965,1436660103,"201051344000633","174011321042388",27.89,30.30,0,327.62,352.87,20.3,17.7,0.159,164518.4,164518.4,6058,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660140,225510.00
07/11/2015 20:15,1,0.589,ACTIVE,214.0,389.65,60.00,1436660103,"040051121000185","174011321042388",23.67,30,0.147,318.62,439.63,13.8,11.3,0.003,44506.299999999,44508.899999999,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660141,225511.00
07/11/2015 20:15,2,0.754,ACTIVE,211.93,336.34,59.912,1436660103,"201051344000983","174011321042388",27.33,32.20,0,327.02,351.37,20.9,18.3,0.150,171984.0,171984.0,6058,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660142,225512.00
07/11/2015 20:15,2,0.730,ACTIVE,212.16,336.94,59.944,1436660103,"201051344000917","174011321042388",27.59,31.50,0,327.62,352.27,20.4,17.8,0.155,175110.3,175110.3,6060,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660143,225513.00
07/11/2015 20:15,1,0.665,ACTIVE,213.5,324.98,60.00,1436660103,"040051121000116","174011321042388",24.36,28,0.098,311.33,438.87,16.1,14.2,0.235,44564.900000024,44568.100000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660144,225514.00
07/11/2015 20:15,1,0.396,ACTIVE,214.4,371.96,60.03,1436660103,"033051125000135","174011321042388",32.00,31,0.135,320.33,440.16,12.6,10.5,0.008,37719.30000001,37721.80000001,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660146,225515.00
07/11/2015 20:15,2,0.723,ACTIVE,212.38,336.94,59.970,1436660103,"201051344000648","174011321042388",27.57,30.30,0,327.92,352.27,20.3,17.6,0.159,170820.0,170820.0,6056,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660147,225516.00
07/11/2015 20:15,2,0.721,ACTIVE,211.93,336.94,59.954,1436660103,"201051344001093","174011321042388",27.75,30.30,0,326.72,352.57,20.3,17.7,0.155,173292.6,173292.6,6045,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660148,225517.00
07/11/2015 20:15,2,0.711,ACTIVE,212.16,336.94,59.986,1436660103,"201051344000645","174011321042388",27.75,31.80,0,327.62,351.67,20.0,17.4,0.150,171449.2,171449.2,6063,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660148,225518.00
07/11/2015 20:15,2,0.662,ACTIVE,212.83,341.45,59.959,1436660103,"274151322000085","174011321042388",27.31,35.20,0,330.93,348.96,18.3,15.7,0.115,453744.1,453744.1,7332,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660149,225519.00
07/11/2015 20:15,2,0.701,ACTIVE,211.93,337.24,59.975,1436660103,"201051344000651","174011321042388",27.73,31.30,0,327.92,350.77,19.7,17.1,0.155,170776.8,170776.8,6041,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660150,225520.00
07/11/2015 20:15,2,0.744,ACTIVE,211.93,335.74,59.959,1436660103,"201051344000867","174011321042388",27.43,30.80,0,327.02,350.77,20.7,18.1,0.150,163247.0,163247.0,6061,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660151,225521.00
07/11/2015 20:15,1,0.709,ACTIVE_NO_POWER,213.5,408.58,60.00,1436660103,"040051121000095","174011321042388",21.70,31,0.054,313.75,437.20,15.3,0.0,0.076,43625.5,43628.2,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660152,225522.00
07/11/2015 20:15,2,0.723,ACTIVE,211.70,335.74,59.928,1436660103,"201051344001230","174011321042388",27.65,29.00,0,326.72,349.56,20.2,17.6,0.155,174323.6,174323.6,6065,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660153,225523.00
07/11/2015 20:15,2,0.705,ACTIVE,212.16,337.24,59.954,1436660103,"201051344000576","174011321042388",27.65,30.80,0,327.62,352.57,19.8,17.1,0.146,170679.1,170679.1,6068,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660155,225524.00
07/11/2015 20:15,2,0.752,ACTIVE,211.70,336.34,59.954,1436660103,"201051344000579","174011321042388",27.95,30.50,0,328.52,352.87,21.3,18.6,0.150,177177.7,177177.7,6047,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436660156,225525.00
07/11/2015 20:30,2,0.594,ACTIVE,211.70,334.54,59.965,1436661004,"201051344000955","174011321042388",28.01,29.80,0,326.42,346.56,16.9,14.4,0.115,176225.8,176225.8,6050,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661005,225526.00
07/11/2015 20:30,1,0.465,ACTIVE,214.3,340.85,60.03,1436661004,"040051121000195","174011321042388",23.05,28,0.130,319.84,440.45,10.6,10.7,0.073,47152.300000024,47154.399999988,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661006,225527.00
07/11/2015 20:30,2,0.549,ACTIVE,212.83,337.24,59.965,1436661004,"274151322000095","174011321042388",27.45,33.80,0,330.03,346.56,15.3,12.8,0.097,475673.2,475673.2,6956,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661007,225528.00
07/11/2015 20:30,2,0.596,ACTIVE,211.93,334.84,59.970,1436661004,"201051344000868","174011321042388",27.55,29.00,0,327.02,348.36,16.7,14.2,0.115,162641.5,162641.5,6057,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661008,225529.00
07/11/2015 20:30,2,0.584,ACTIVE,212.61,336.04,59.970,1436661004,"201051344000853","174011321042388",27.53,30.50,0,326.72,349.56,16.3,13.8,0.115,168944.3,168944.3,6055,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661009,225530.00
07/11/2015 20:30,2,0.572,ACTIVE,212.38,335.14,59.965,1436661004,"201051344000582","174011321042388",27.73,29.80,0,327.32,348.66,16.1,13.6,0.110,168979.2,168979.2,6041,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661010,225531.00
07/11/2015 20:30,1,0.489,ACTIVE,214.3,399.39,60.03,1436661004,"040051121000097","174011321042388",24.56,29,0.141,319.34,440.72,11.9,11.7,0.000,45358.600000012,45361.200000012,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661011,225532.00
07/11/2015 20:30,2,0.586,ACTIVE,211.93,335.44,59.954,1436661004,"201051344000469","174011321042388",27.49,29.30,0,326.12,347.76,16.3,13.8,0.128,164212.9,164212.9,6050,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661012,225533.00
07/11/2015 20:30,2,0.574,ACTIVE,211.93,336.04,59.970,1436661004,"201051344000988","174011321042388",27.35,30.30,0,325.82,350.47,15.9,13.5,0.119,163717.3,163717.3,6048,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661013,225534.00
07/11/2015 20:30,2,0.580,ACTIVE,212.16,334.54,59.991,1436661004,"201051344001158","174011321042388",27.57,29.80,0,326.12,348.36,16.2,13.7,0.115,169723.4,169723.4,6045,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661014,225535.00
07/11/2015 20:30,2,0.580,ACTIVE,211.93,333.93,59.959,1436661004,"201051344001025","174011321042388",28.07,29.30,0,327.62,348.06,16.5,14.0,0.124,173345.9,173345.9,6039,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661015,225536.00
07/11/2015 20:30,1,0.372,ACTIVE,214.2,408.58,60.00,1436661004,"033051125000118","174011321042388",37.15,29,0.124,318.59,440.59,13.7,12.3,0.000,50560.3,50563.4,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661016,225537.00
07/11/2015 20:30,2,0.598,ACTIVE,212.16,334.84,59.970,1436661004,"201051344000569","174011321042388",27.19,31.00,0,326.42,348.06,16.5,14.0,0.115,176812.8,176812.8,6056,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661017,225538.00
07/11/2015 20:30,2,0.322,ACTIVE,213.29,401.26,59.970,1436661004,"274151322000094","174011321042388",37.71,35.80,0,331.53,413.59,12.4,10.1,0.075,359618.1,359618.1,7435,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661018,225539.00
07/11/2015 20:30,1,0.508,ACTIVE_NO_POWER,214.3,389.85,60.03,1436661004,"040051121000068","174011321042388",21.79,29,0.088,318.09,439.43,11.0,0.0,0.165,43219.1,43221.2,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661019,225540.00
07/11/2015 20:30,2,0.586,ACTIVE,212.16,333.93,59.975,1436661004,"201051344000458","174011321042388",27.59,31.30,0,327.02,347.76,16.4,13.9,0.115,172597.6,172597.6,6049,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661020,225541.00
07/11/2015 20:30,2,0.535,ACTIVE,213.29,337.24,59.965,1436661004,"274151322000087","174011321042388",26.20,45.30,0,329.73,345.06,14.2,11.8,0.084,430484.3,430484.3,6925,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661021,225542.00
07/11/2015 20:30,2,0.539,ACTIVE,213.29,337.24,59.965,1436661004,"274151322000052","174011321042388",27.43,33.30,0,329.43,345.66,15.0,12.5,0.097,460270.5,460270.5,7326,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661022,225543.00
07/11/2015 20:30,2,0.594,ACTIVE,212.38,336.04,59.970,1436661004,"201051344001145","174011321042388",27.39,28.00,0,328.52,349.26,16.5,14.0,0.124,177732.4,177732.4,6059,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661023,225544.00
07/11/2015 20:30,2,0.549,ACTIVE,212.38,335.44,59.965,1436661004,"201051344000685","174011321042388",28.01,28.80,0,326.72,348.66,15.6,13.1,0.119,176724.0,176724.0,6061,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661024,225545.00
07/11/2015 20:30,2,0.500,ACTIVE,212.83,338.14,59.959,1436661004,"274151322000088","174011321042388",26.80,33.30,0,329.43,345.06,13.6,11.2,0.084,441129.0,441129.0,6938,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661025,225546.00
07/11/2015 20:30,2,0.582,ACTIVE,212.38,335.14,59.965,1436661004,"201051344000438","174011321042388",27.75,29.30,0,326.72,348.06,16.4,13.9,0.119,176825.7,176825.7,6040,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661026,225547.00
07/11/2015 20:30,2,0.605,ACTIVE,211.70,333.93,59.933,1436661004,"201051344001135","174011321042388",27.89,30.00,0,327.02,346.26,17.1,14.6,0.115,168180.4,168180.4,6026,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661027,225548.00
07/11/2015 20:30,2,0.613,ACTIVE,212.16,335.74,59.965,1436661004,"201051344000417","174011321042388",27.17,29.00,0,326.12,348.96,16.9,14.4,0.119,172393.6,172393.6,6041,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661028,225549.00
07/11/2015 20:30,2,0.598,ACTIVE,211.70,334.84,59.970,1436661004,"201051344000594","174011321042388",27.67,29.00,0,325.22,347.46,16.8,14.3,0.119,173022.2,173022.2,6045,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661028,225550.00
07/11/2015 20:30,2,0.531,ACTIVE,212.83,336.94,59.970,1436661004,"274151322000083","174011321042388",26.90,34.00,0,329.73,345.06,14.4,12.0,0.102,456381.2,456381.2,7347,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661029,225551.00
07/11/2015 20:30,2,0.639,ACTIVE,212.16,336.34,59.970,1436661004,"201051344000585","174011321042388",27.25,29.80,0,327.32,348.36,17.6,15.1,0.110,172110.1,172110.1,6041,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661030,225552.00
07/11/2015 20:30,2,0.516,ACTIVE,213.06,335.44,59.959,1436661004,"274151322000054","174011321042388",27.33,34.30,0,329.43,345.66,14.3,11.9,0.093,451417.3,451417.3,6927,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661031,225553.00
07/11/2015 20:30,2,0.584,ACTIVE,212.16,333.93,59.975,1436661004,"201051344001203","174011321042388",28.03,29.30,0,327.32,348.06,16.6,14.1,0.119,173233.7,173233.7,6044,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661032,225554.00
07/11/2015 20:30,2,0.594,ACTIVE,211.70,334.84,59.965,1436661004,"201051344000646","174011321042388",27.61,29.30,0,325.52,346.86,16.6,14.1,0.110,170288.0,170288.0,6036,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661033,225555.00
07/11/2015 20:30,2,0.359,ACTIVE,213.74,386.83,59.965,1436661004,"274151322000068","174011321042388",36.30,36.00,0,331.83,417.19,13.3,10.9,0.075,358725.1,358725.1,7042,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661034,225556.00
07/11/2015 20:30,2,0.551,ACTIVE,213.74,336.94,59.965,1436661004,"274151322000076","174011321042388",27.83,33.50,0,330.93,346.26,15.5,13.0,0.102,481536.3,481536.3,7327,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661035,225557.00
07/11/2015 20:30,1,0.311,ACTIVE,213.9,384.44,60.03,1436661004,"033051125000132","174011321042388",32.76,28,0.101,318.06,439.22,10.1,14.0,0.000,37919.700000024,37921.700000024,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661036,225558.00
07/11/2015 20:30,1,0.368,ACTIVE,213.6,340.41,60.03,1436661004,"033051125000150","174011321042388",37.27,29,0.120,320.88,441.57,13.6,13.5,0.144,50649.100000024,50652.100000024,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661038,225559.00
07/11/2015 20:30,2,0.596,ACTIVE,211.70,333.93,59.970,1436661004,"201051344000890","174011321042388",28.17,28.80,0,327.32,348.36,17.0,14.5,0.110,174636.1,174636.1,6044,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661039,225560.00
07/11/2015 20:30,2,0.576,ACTIVE,211.70,334.54,59.975,1436661004,"201051344000900","174011321042388",26.94,30.30,0,326.72,348.66,15.8,13.3,0.115,175032.9,175032.9,6059,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661040,225561.00
07/11/2015 20:30,2,0.584,ACTIVE,212.16,336.04,59.965,1436661004,"201051344000633","174011321042388",27.57,29.30,0,326.12,350.47,16.4,13.9,0.119,164522.3,164522.3,6059,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661041,225562.00
07/11/2015 20:30,1,0.483,ACTIVE_NO_POWER,214.0,420.90,60.03,1436661004,"040051121000185","174011321042388",22.12,29,0.000,319.13,439.37,10.6,0.0,0.000,44508.899999999,44511.099999999,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661042,225563.00
07/11/2015 20:30,2,0.588,ACTIVE,211.93,334.24,59.959,1436661004,"201051344000983","174011321042388",28.31,30.80,0,327.02,346.86,16.9,14.4,0.124,171988.1,171988.1,6059,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661043,225564.00
07/11/2015 20:30,2,0.580,ACTIVE,212.16,335.44,59.970,1436661004,"201051344000917","174011321042388",27.93,30.30,0,327.02,347.76,16.4,13.9,0.110,175114.2,175114.2,6061,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661044,225565.00
07/11/2015 20:30,1,0.526,ACTIVE,213.6,406.68,60.03,1436661004,"040051121000116","174011321042388",24.22,27,0.031,311.72,438.46,12.6,7.8,0.000,44568.100000024,44570.400000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661045,225566.00
07/11/2015 20:30,1,0.305,ACTIVE,214.4,356.45,60.00,1436661004,"033051125000135","174011321042388",32.19,30,0.145,316.71,439.91,9.7,12.3,0.015,37721.80000001,37723.70000001,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661046,225567.00
07/11/2015 20:30,2,0.576,ACTIVE,211.93,335.44,59.970,1436661004,"201051344000648","174011321042388",27.87,29.30,0,327.02,348.36,16.3,13.8,0.110,170823.8,170823.8,6057,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661047,225568.00
07/11/2015 20:30,2,0.586,ACTIVE,211.93,335.74,59.965,1436661004,"201051344001093","174011321042388",27.63,29.30,0,326.12,348.06,16.4,14.0,0.115,173296.5,173296.5,6046,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661048,225569.00
07/11/2015 20:30,2,0.561,ACTIVE,212.16,336.04,59.933,1436661004,"201051344000645","174011321042388",27.85,30.50,0,327.32,348.06,15.8,13.3,0.110,171453.0,171453.0,6064,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661049,225570.00
07/11/2015 20:30,2,0.518,ACTIVE,212.83,336.34,59.970,1436661004,"274151322000085","174011321042388",27.17,34.00,0,330.63,345.36,14.3,11.8,0.080,453747.5,453747.5,7333,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661050,225571.00
07/11/2015 20:30,2,0.564,ACTIVE,211.93,335.14,59.965,1436661004,"201051344000651","174011321042388",27.55,30.00,0,327.32,347.16,15.8,13.3,0.102,170780.5,170780.5,6042,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661051,225572.00
07/11/2015 20:30,2,0.592,ACTIVE,211.93,334.24,60.007,1436661004,"201051344000867","174011321042388",27.57,29.80,0,326.12,347.16,16.6,14.0,0.115,163250.9,163250.9,6062,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661052,225573.00
07/11/2015 20:30,1,0.572,ACTIVE,213.6,367.38,60.03,1436661004,"040051121000095","174011321042388",21.53,29,0.133,315.04,436.93,12.2,10.8,0.003,43628.2,43630.4,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661053,225574.00
07/11/2015 20:30,2,0.574,ACTIVE,211.48,334.54,59.970,1436661004,"201051344001230","174011321042388",28.07,27.80,0,325.82,345.66,16.3,13.8,0.106,174327.4,174327.4,6066,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661054,225575.00
07/11/2015 20:30,2,0.566,ACTIVE,212.16,336.64,59.970,1436661004,"201051344000576","174011321042388",27.45,29.80,0,326.72,348.66,15.8,13.3,0.110,170682.8,170682.8,6069,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661055,225576.00
07/11/2015 20:30,2,0.621,ACTIVE,211.70,334.84,59.965,1436661004,"201051344000579","174011321042388",27.57,29.30,0,327.62,347.16,17.4,14.8,0.115,177181.9,177181.9,6048,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661056,225577.00
07/11/2015 20:45,2,0.512,ACTIVE,210.57,333.03,59.981,1436661903,"201051344000955","174011321042388",27.33,28.50,0,325.82,343.55,14.2,11.7,0.093,176229.0,176229.0,6051,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661904,225578.00
07/11/2015 20:45,1,0.025,ACTIVE_NO_POWER,213.2,385.30,60.03,1436661903,"040051121000195","174011321042388",28.04,27,0.000,320.70,440.98,0.7,0.0,0.000,47154.399999988,47155.899999988,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661906,225579.00
07/11/2015 20:45,2,0.447,ACTIVE,212.16,335.14,59.991,1436661903,"274151322000095","174011321042388",27.08,32.80,0,330.03,342.95,12.3,9.9,0.071,475676.0,475676.0,6957,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661907,225580.00
07/11/2015 20:45,2,0.512,ACTIVE,211.03,333.03,59.965,1436661903,"201051344000868","174011321042388",26.64,28.30,0,326.42,343.55,13.8,11.4,0.093,162644.7,162644.7,6058,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661907,225581.00
07/11/2015 20:45,2,0.518,ACTIVE,211.70,334.24,59.991,1436661903,"201051344000853","174011321042388",23.56,29.50,0,327.32,345.36,12.4,10.0,0.080,168947.3,168947.3,6056,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661908,225582.00
07/11/2015 20:45,2,0.494,ACTIVE,211.25,333.63,59.981,1436661903,"201051344000582","174011321042388",26.68,28.80,0,327.32,344.15,13.4,11.0,0.084,168982.2,168982.2,6042,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661909,225583.00
07/11/2015 20:45,1,0.388,ACTIVE,212.9,367.89,60.03,1436661903,"040051121000097","174011321042388",24.65,28,0.133,316.37,442.20,9.5,13.7,0.002,45361.200000012,45363.000000012,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661910,225584.00
07/11/2015 20:45,2,0.498,ACTIVE,210.80,333.03,59.944,1436661903,"201051344000469","174011321042388",27.21,28.50,0,325.82,343.85,13.7,11.3,0.093,164216.0,164216.0,6051,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661911,225585.00
07/11/2015 20:45,2,0.479,ACTIVE,211.03,333.93,59.996,1436661903,"201051344000988","174011321042388",27.00,29.30,0,325.52,347.16,13.1,10.8,0.097,163720.2,163720.2,6049,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661912,225586.00
07/11/2015 20:45,2,0.479,ACTIVE,211.03,333.63,59.959,1436661903,"201051344001158","174011321042388",27.57,28.80,0,326.12,345.06,13.4,11.0,0.088,169726.5,169726.5,6046,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661914,225587.00
07/11/2015 20:45,2,0.471,ACTIVE,211.03,332.43,59.986,1436661903,"201051344001025","174011321042388",28.49,28.30,0,327.32,344.45,13.6,11.2,0.088,173349.1,173349.1,6040,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661914,225588.00
07/11/2015 20:45,1,0.300,ACTIVE_NO_POWER,213.3,409.89,60.03,1436661903,"033051125000118","174011321042388",36.90,28,0.000,317.91,440.08,11.0,0.0,0.000,50563.4,50565.5,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661916,225589.00
07/11/2015 20:45,2,0.504,ACTIVE,211.03,333.93,59.949,1436661903,"201051344000569","174011321042388",26.88,30.00,0,326.42,343.85,13.7,11.3,0.093,176816.0,176816.0,6057,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661917,225590.00
07/11/2015 20:45,2,0.270,ACTIVE,212.61,389.24,59.975,1436661903,"274151322000094","174011321042388",36.46,34.80,0,330.93,405.77,10.0,7.7,0.062,359620.3,359620.3,7436,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661918,225591.00
07/11/2015 20:45,1,0.418,ACTIVE,212.6,341.25,60.03,1436661903,"040051121000068","174011321042388",21.19,28,0.141,318.65,438.99,8.8,10.9,0.031,43221.2,43222.7,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661919,225592.00
07/11/2015 20:45,2,0.498,ACTIVE,211.03,332.73,59.975,1436661903,"201051344000458","174011321042388",27.14,30.00,0,327.02,343.25,13.7,11.3,0.093,172600.7,172600.7,6050,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661920,225593.00
07/11/2015 20:45,2,0.422,ACTIVE,212.38,333.93,59.975,1436661903,"274151322000087","174011321042388",26.78,43.20,0,329.73,342.65,11.4,9.1,0.049,430486.9,430486.9,6926,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661921,225594.00
07/11/2015 20:45,2,0.447,ACTIVE,212.16,335.14,59.986,1436661903,"274151322000052","174011321042388",26.70,32.20,0,329.43,343.25,12.1,9.8,0.066,460273.3,460273.3,7327,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661921,225595.00
07/11/2015 20:45,2,0.480,ACTIVE,211.48,333.93,59.949,1436661903,"201051344001145","174011321042388",27.95,27.30,0,327.92,344.76,13.6,11.2,0.088,177735.5,177735.5,6060,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661922,225596.00
07/11/2015 20:45,2,0.473,ACTIVE,211.48,333.93,59.970,1436661903,"201051344000685","174011321042388",26.90,27.80,0,326.12,344.45,12.9,10.5,0.093,176726.9,176726.9,6062,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661923,225597.00
07/11/2015 20:45,2,0.410,ACTIVE,212.16,337.54,59.975,1436661903,"274151322000088","174011321042388",26.06,32.20,0,329.73,342.65,10.8,8.5,0.071,441131.4,441131.4,6939,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661924,225598.00
07/11/2015 20:45,2,0.473,ACTIVE,211.25,333.33,59.949,1436661903,"201051344000438","174011321042388",28.31,28.30,0,326.72,343.85,13.6,11.2,0.084,176828.8,176828.8,6041,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661925,225599.00
07/11/2015 20:45,2,0.521,ACTIVE,210.57,331.83,59.975,1436661903,"201051344001135","174011321042388",27.10,29.00,0,326.42,342.65,14.3,11.9,0.084,168183.7,168183.7,6027,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661926,225600.00
07/11/2015 20:45,2,0.514,ACTIVE,211.25,333.93,59.959,1436661903,"201051344000417","174011321042388",27.35,28.30,0,326.72,344.15,14.3,11.8,0.088,172396.8,172396.8,6042,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661927,225601.00
07/11/2015 20:45,2,0.506,ACTIVE,210.57,332.43,59.996,1436661903,"201051344000594","174011321042388",27.45,28.30,0,325.22,344.45,14.1,11.7,0.093,173025.4,173025.4,6046,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661928,225602.00
07/11/2015 20:45,2,0.434,ACTIVE,211.93,336.04,59.938,1436661903,"274151322000083","174011321042388",26.52,32.60,0,329.43,343.55,11.6,9.3,0.080,456383.9,456383.9,7348,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661929,225603.00
07/11/2015 20:45,2,0.520,ACTIVE,211.25,333.63,59.965,1436661903,"201051344000585","174011321042388",28.11,28.80,0,326.42,344.45,14.8,12.3,0.088,172113.5,172113.5,6042,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661930,225604.00
07/11/2015 20:45,2,0.416,ACTIVE,211.93,334.84,59.970,1436661903,"274151322000054","174011321042388",27.12,32.80,0,329.43,342.95,11.4,9.1,0.057,451419.8,451419.8,6928,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661931,225605.00
07/11/2015 20:45,2,0.494,ACTIVE,211.03,332.43,59.965,1436661903,"201051344001203","174011321042388",27.75,28.30,0,327.02,344.76,13.9,11.5,0.084,173236.8,173236.8,6045,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661931,225606.00
07/11/2015 20:45,2,0.496,ACTIVE,210.80,332.73,59.981,1436661903,"201051344000646","174011321042388",27.71,28.00,0,325.82,343.55,13.9,11.5,0.088,170291.2,170291.2,6037,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661933,225607.00
07/11/2015 20:45,2,0.295,ACTIVE,212.83,383.23,59.975,1436661903,"274151322000068","174011321042388",35.84,34.80,0,332.73,409.98,10.6,8.3,0.053,358727.5,358727.5,7043,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661933,225608.00
07/11/2015 20:45,2,0.445,ACTIVE,212.83,335.74,59.975,1436661903,"274151322000076","174011321042388",27.79,32.40,0,330.93,343.55,12.6,10.2,0.084,481539.2,481539.2,7328,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661934,225609.00
07/11/2015 20:45,1,0.255,ACTIVE_NO_POWER,213.2,423.48,60.03,1436661903,"033051125000132","174011321042388",32.02,27,0.000,318.18,438.87,8.1,0.0,0.000,37921.700000024,37923.000000024,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661936,225610.00
07/11/2015 20:45,1,0.298,ACTIVE,212.9,393.73,60.03,1436661903,"033051125000150","174011321042388",36.85,28,0.134,320.49,440.78,10.9,8.8,0.000,50652.100000024,50654.300000012,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661937,225611.00
07/11/2015 20:45,2,0.504,ACTIVE,210.80,332.73,59.996,1436661903,"201051344000890","174011321042388",27.71,27.80,0,325.52,344.15,14.1,11.7,0.088,174639.3,174639.3,6045,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661938,225612.00
07/11/2015 20:45,2,0.457,ACTIVE,210.80,333.33,59.938,1436661903,"201051344000900","174011321042388",27.63,29.50,0,326.12,342.95,12.8,10.4,0.088,175035.9,175035.9,6060,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661939,225613.00
07/11/2015 20:45,2,0.492,ACTIVE,211.25,333.63,59.975,1436661903,"201051344000633","174011321042388",27.41,28.50,0,325.22,345.66,13.7,11.3,0.088,164525.4,164525.4,6060,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661940,225614.00
07/11/2015 20:45,1,0.383,ACTIVE_NO_POWER,213.2,392.71,60.03,1436661903,"040051121000185","174011321042388",22.26,28,0.000,318.48,438.88,8.4,0.0,0.000,44511.099999999,44512.399999999,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661941,225615.00
07/11/2015 20:45,2,0.502,ACTIVE,211.03,333.03,59.975,1436661903,"201051344000983","174011321042388",27.63,29.80,0,326.72,343.55,14.1,11.7,0.093,171991.3,171991.3,6060,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661942,225616.00
07/11/2015 20:45,2,0.488,ACTIVE,211.48,333.93,60.002,1436661903,"201051344000917","174011321042388",27.63,29.30,0,326.42,344.15,13.7,11.3,0.093,175117.3,175117.3,6062,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661943,225617.00
07/11/2015 20:45,1,0.432,ACTIVE,213.2,361.14,60.00,1436661903,"040051121000116","174011321042388",23.77,26,0.141,311.89,439.35,10.2,14.4,0.003,44570.400000024,44572.200000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661944,225618.00
07/11/2015 20:45,1,0.249,ACTIVE_NO_POWER,213.0,382.24,60.03,1436661903,"033051125000135","174011321042388",31.44,29,0.000,319.93,439.72,7.7,0.0,0.000,37723.70000001,37725.00000001,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661945,225619.00
07/11/2015 20:45,2,0.482,ACTIVE,211.25,333.03,59.981,1436661903,"201051344000648","174011321042388",27.75,28.50,0,327.02,344.45,13.6,11.2,0.084,170826.9,170826.9,6058,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661947,225620.00
07/11/2015 20:45,2,0.504,ACTIVE,211.03,333.93,59.981,1436661903,"201051344001093","174011321042388",26.64,28.30,0,327.32,343.85,13.6,11.2,0.088,173299.6,173299.6,6047,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661948,225621.00
07/11/2015 20:45,2,0.475,ACTIVE,211.48,333.03,59.986,1436661903,"201051344000645","174011321042388",27.15,29.80,0,327.62,345.66,13.1,10.7,0.088,171456.0,171456.0,6065,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661949,225622.00
07/11/2015 20:45,2,0.422,ACTIVE,212.38,334.84,59.975,1436661903,"274151322000085","174011321042388",26.76,32.80,0,330.63,342.95,11.4,9.1,0.071,453750.1,453750.1,7334,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661950,225623.00
07/11/2015 20:45,2,0.473,ACTIVE,211.25,333.63,59.986,1436661903,"201051344000651","174011321042388",27.29,29.00,0,327.92,345.06,13.1,10.7,0.088,170783.4,170783.4,6043,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661951,225624.00
07/11/2015 20:45,2,0.492,ACTIVE,211.25,332.43,59.981,1436661903,"201051344000867","174011321042388",27.39,29.30,0,326.12,343.25,13.7,11.3,0.084,163254.1,163254.1,6063,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661951,225625.00
07/11/2015 20:45,1,0.145,ACTIVE_NO_POWER,213.0,421.61,60.03,1436661903,"040051121000095","174011321042388",26.06,28,0.000,313.77,436.65,3.7,0.0,0.000,43630.4,43631.9,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661953,225626.00
07/11/2015 20:45,2,0.498,ACTIVE,210.80,332.43,59.975,1436661903,"201051344001230","174011321042388",26.80,27.00,0,325.82,342.95,13.6,11.2,0.088,174330.5,174330.5,6067,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661954,225627.00
07/11/2015 20:45,2,0.459,ACTIVE,211.48,334.24,59.991,1436661903,"201051344000576","174011321042388",27.93,29.00,0,326.72,345.96,13.1,10.7,0.084,170685.8,170685.8,6070,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661954,225628.00
07/11/2015 20:45,2,0.533,ACTIVE,211.03,333.03,59.981,1436661903,"201051344000579","174011321042388",26.94,28.30,0,326.42,343.85,14.6,12.1,0.093,177185.2,177185.2,6049,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436661956,225629.00
07/11/2015 21:00,2,0.344,ACTIVE,210.80,330.63,59.970,1436662803,"201051344000955","174011321042388",26.92,27.50,0,324.92,339.95,9.4,7.2,0.053,176231.4,176231.4,6052,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662804,225630.00
07/11/2015 21:00,2,0.273,ACTIVE,212.38,333.33,59.970,1436662803,"274151322000095","174011321042388",25.74,31.80,0,330.33,340.85,7.1,5.0,0.035,475677.9,475677.9,6958,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662806,225631.00
07/11/2015 21:00,2,0.326,ACTIVE,211.03,331.53,59.970,1436662803,"201051344000868","174011321042388",27.15,27.50,0,324.92,340.85,9.0,6.8,0.049,162647.0,162647.0,6059,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662807,225632.00
07/11/2015 21:00,2,0.322,ACTIVE,211.48,332.73,59.965,1436662803,"201051344000853","174011321042388",26.74,28.50,0,326.72,341.75,8.8,6.5,0.049,168949.5,168949.5,6057,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662808,225633.00
07/11/2015 21:00,2,0.320,ACTIVE,211.70,332.13,59.975,1436662803,"201051344000582","174011321042388",26.52,27.80,0,326.72,340.85,8.6,6.4,0.049,168984.4,168984.4,6043,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662809,225634.00
07/11/2015 21:00,1,0.237,ACTIVE,213.4,343.76,60.00,1436662803,"040051121000097","174011321042388",22.48,27,0.138,317.85,442.86,5.2,13.3,0.001,45363.000000012,45363.900000012,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662810,225635.00
07/11/2015 21:00,2,0.330,ACTIVE,211.03,331.53,59.970,1436662803,"201051344000469","174011321042388",26.68,27.50,0,324.92,341.45,8.9,6.7,0.053,164218.2,164218.2,6052,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662811,225636.00
07/11/2015 21:00,2,0.301,ACTIVE,211.03,332.13,59.965,1436662803,"201051344000988","174011321042388",27.00,28.30,0,324.92,342.65,8.2,6.0,0.049,163722.3,163722.3,6050,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662812,225637.00
07/11/2015 21:00,2,0.320,ACTIVE,211.25,331.83,59.970,1436662803,"201051344001158","174011321042388",26.28,27.80,0,326.12,341.45,8.6,6.4,0.044,169728.7,169728.7,6047,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662813,225638.00
07/11/2015 21:00,2,0.320,ACTIVE,211.03,330.63,59.981,1436662803,"201051344001025","174011321042388",27.00,27.50,0,326.12,340.85,8.8,6.6,0.040,173351.3,173351.3,6041,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662814,225639.00
07/11/2015 21:00,1,0.162,ACTIVE_NO_POWER,213.6,383.94,60.03,1436662803,"033051125000118","174011321042388",37.57,27,0.000,317.64,443.00,6.0,0.0,0.000,50565.5,50566.9,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662815,225640.00
07/11/2015 21:00,2,0.328,ACTIVE,211.25,331.53,59.938,1436662803,"201051344000569","174011321042388",26.60,29.00,0,326.72,341.15,8.9,6.6,0.053,176818.1,176818.1,6058,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662816,225641.00
