ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 21:00,2,0.160,ACTIVE,212.83,364.29,59.965,1436662803,"274151322000094","174011321042388",34.07,33.50,0,330.93,400.96,5.6,3.4,0.027,359621.7,359621.7,7437,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662817,225642.00
07/11/2015 21:00,2,0.320,ACTIVE,211.25,330.93,59.970,1436662803,"201051344000458","174011321042388",27.21,29.30,0,325.52,340.25,8.8,6.6,0.049,172602.9,172602.9,6051,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662820,225643.00
07/11/2015 21:00,2,0.262,ACTIVE,212.61,333.63,59.965,1436662803,"274151322000087","174011321042388",25.70,41.30,0,329.73,340.85,6.8,4.7,0.031,430488.6,430488.6,6927,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662821,225644.00
07/11/2015 21:00,2,0.283,ACTIVE,212.38,333.03,59.949,1436662803,"274151322000052","174011321042388",25.90,31.30,0,329.43,340.85,7.4,5.2,0.027,460275.2,460275.2,7328,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662822,225645.00
07/11/2015 21:00,2,0.314,ACTIVE,211.70,332.43,59.975,1436662803,"201051344001145","174011321042388",27.33,26.30,0,327.02,341.45,8.7,6.5,0.049,177737.8,177737.8,6061,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662823,225646.00
07/11/2015 21:00,2,0.289,ACTIVE,211.70,332.43,59.970,1436662803,"201051344000685","174011321042388",27.23,26.80,0,325.82,341.75,8.0,5.8,0.049,176728.9,176728.9,6063,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662824,225647.00
07/11/2015 21:00,2,0.242,ACTIVE,212.16,334.54,59.970,1436662803,"274151322000088","174011321042388",25.07,31.00,0,329.73,340.55,6.2,4.0,0.031,441133.0,441133.0,6940,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662825,225648.00
07/11/2015 21:00,2,0.318,ACTIVE,211.48,332.13,59.981,1436662803,"201051344000438","174011321042388",27.35,27.30,0,325.82,341.15,8.8,6.6,0.044,176831.0,176831.0,6042,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662826,225649.00
07/11/2015 21:00,2,0.342,ACTIVE,211.03,330.63,59.981,1436662803,"201051344001135","174011321042388",27.15,28.00,0,325.82,340.25,9.4,7.2,0.049,168186.1,168186.1,6028,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662826,225650.00
07/11/2015 21:00,2,0.344,ACTIVE,211.70,332.13,59.975,1436662803,"201051344000417","174011321042388",27.10,27.30,0,326.42,340.55,9.5,7.2,0.044,172399.2,172399.2,6043,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662827,225651.00
07/11/2015 21:00,2,0.334,ACTIVE,211.03,331.53,59.975,1436662803,"201051344000594","174011321042388",26.76,27.30,0,324.02,340.25,9.1,6.8,0.053,173027.7,173027.7,6047,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662828,225652.00
07/11/2015 21:00,2,0.256,ACTIVE,212.61,333.03,59.965,1436662803,"274151322000083","174011321042388",26.14,31.50,0,329.73,340.55,6.8,4.6,0.035,456385.6,456385.6,7349,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662829,225653.00
07/11/2015 21:00,2,0.355,ACTIVE,211.70,332.43,59.986,1436662803,"201051344000585","174011321042388",27.31,27.80,0,326.72,341.45,9.8,7.6,0.035,172116.0,172116.0,6043,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662830,225654.00
07/11/2015 21:00,2,0.254,ACTIVE,212.38,334.54,59.965,1436662803,"274151322000054","174011321042388",25.94,32.00,0,329.43,340.55,6.7,4.5,0.040,451421.6,451421.6,6929,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662831,225655.00
07/11/2015 21:00,2,0.328,ACTIVE,211.48,330.93,59.944,1436662803,"201051344001203","174011321042388",26.68,27.30,0,324.92,342.05,8.9,6.7,0.044,173239.1,173239.1,6046,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662832,225656.00
07/11/2015 21:00,2,0.342,ACTIVE,211.03,331.53,59.965,1436662803,"201051344000646","174011321042388",25.52,27.00,0,324.92,339.95,8.9,6.6,0.044,170293.5,170293.5,6038,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662833,225657.00
07/11/2015 21:00,2,0.176,ACTIVE,213.06,371.81,59.986,1436662803,"274151322000068","174011321042388",34.75,33.50,0,331.83,403.97,6.2,4.0,0.027,358729.1,358729.1,7044,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662834,225658.00
07/11/2015 21:00,2,0.268,ACTIVE,213.06,333.03,59.965,1436662803,"274151322000076","174011321042388",26.92,31.30,0,331.23,341.15,7.3,5.2,0.035,481541.1,481541.1,7329,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662835,225659.00
07/11/2015 21:00,1,0.153,ACTIVE,213.3,342.57,60.03,1436662803,"033051125000132","174011321042388",31.39,27,0.141,317.36,438.76,4.8,13.6,0.001,37923.000000024,37923.900000024,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662836,225660.00
07/11/2015 21:00,1,0.166,ACTIVE_NO_POWER,213.2,390.60,60.03,1436662803,"033051125000150","174011321042388",36.51,27,0.000,317.28,444.25,6.0,0.0,0.000,50654.300000012,50655.800000012,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662837,225661.00
07/11/2015 21:00,2,0.338,ACTIVE,211.25,330.93,59.965,1436662803,"201051344000890","174011321042388",27.17,27.00,0,324.92,340.25,9.3,7.1,0.044,174641.6,174641.6,6046,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662838,225662.00
07/11/2015 21:00,2,0.293,ACTIVE,211.25,331.53,59.986,1436662803,"201051344000900","174011321042388",26.50,28.50,0,325.52,340.85,7.9,5.7,0.049,175037.9,175037.9,6061,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662839,225663.00
07/11/2015 21:00,2,0.314,ACTIVE,211.70,332.73,59.981,1436662803,"201051344000633","174011321042388",27.35,27.50,0,325.22,342.65,8.8,6.5,0.044,164527.6,164527.6,6061,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662840,225664.00
07/11/2015 21:00,1,0.228,ACTIVE,213.6,337.60,60.03,1436662803,"040051121000185","174011321042388",20.85,27,0.136,318.33,439.50,4.7,10.8,0.002,44512.399999999,44513.199999999,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662841,225665.00
07/11/2015 21:00,2,0.334,ACTIVE,211.03,330.63,59.986,1436662803,"201051344000983","174011321042388",27.17,28.80,0,325.52,340.55,9.2,7.0,0.049,171993.7,171993.7,6061,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662842,225666.00
07/11/2015 21:00,2,0.316,ACTIVE,211.48,331.83,59.949,1436662803,"201051344000917","174011321042388",27.10,28.30,0,325.52,341.15,8.7,6.5,0.044,175119.5,175119.5,6063,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662843,225667.00
07/11/2015 21:00,1,0.145,ACTIVE_NO_POWER,213.6,382.48,60.03,1436662803,"033051125000135","174011321042388",30.83,28,0.000,320.34,439.94,4.4,0.0,0.000,37725.00000001,37725.90000001,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662846,225668.00
07/11/2015 21:00,2,0.324,ACTIVE,211.48,331.53,59.986,1436662803,"201051344000648","174011321042388",26.40,27.50,0,326.12,341.45,8.7,6.5,0.044,170829.1,170829.1,6059,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662847,225669.00
07/11/2015 21:00,2,0.324,ACTIVE,211.48,331.83,59.975,1436662803,"201051344001093","174011321042388",27.08,27.30,0,325.22,340.25,8.9,6.7,0.040,173301.9,173301.9,6048,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662848,225670.00
07/11/2015 21:00,2,0.311,ACTIVE,211.70,332.13,59.975,1436662803,"201051344000645","174011321042388",26.00,28.80,0,326.72,341.15,8.2,6.0,0.040,171458.1,171458.1,6066,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662848,225671.00
07/11/2015 21:00,2,0.254,ACTIVE,212.83,335.14,59.970,1436662803,"274151322000085","174011321042388",26.10,31.80,0,330.93,340.85,6.7,4.5,0.035,453751.8,453751.8,7335,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662849,225672.00
07/11/2015 21:00,2,0.309,ACTIVE,211.48,331.83,59.981,1436662803,"201051344000651","174011321042388",26.40,27.80,0,326.72,340.85,8.2,6.0,0.044,170785.4,170785.4,6044,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662850,225673.00
07/11/2015 21:00,2,0.320,ACTIVE,211.48,330.63,59.981,1436662803,"201051344000867","174011321042388",27.04,28.30,0,324.92,339.95,8.8,6.6,0.040,163256.3,163256.3,6064,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662851,225674.00
07/11/2015 21:00,1,0.310,ACTIVE_NO_POWER,213.3,349.17,60.03,1436662803,"040051121000095","174011321042388",20.41,27,0.000,313.85,437.30,6.2,0.0,0.000,43631.9,43632.6,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662853,225675.00
07/11/2015 21:00,2,0.322,ACTIVE,211.25,330.93,59.981,1436662803,"201051344001230","174011321042388",26.76,26.30,0,324.62,340.55,8.8,6.5,0.044,174332.7,174332.7,6068,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662853,225676.00
07/11/2015 21:00,2,0.295,ACTIVE,211.70,332.43,59.981,1436662803,"201051344000576","174011321042388",27.51,28.00,0,326.42,341.15,8.2,6.0,0.035,170687.9,170687.9,6071,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662854,225677.00
07/11/2015 21:00,2,0.355,ACTIVE,211.25,331.23,59.981,1436662803,"201051344000579","174011321042388",26.78,27.30,0,326.12,340.55,9.6,7.4,0.040,177187.7,177187.7,6050,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662855,225678.00
07/11/2015 21:00,1,0.229,ACTIVE_NO_POWER,213.4,394.49,60.00,1436662803,"040051121000068","174011321042388",20.71,27,0.000,320.87,439.10,4.6,0.0,0.000,43222.7,43223.7,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436662862,225679.00
07/11/2015 21:00,1,0.090,ALERT,213.0,375.60,60.03,1436662803,"040051121000116","174011321042388",27.65,25,0.000,375.11,384.92,2.4,0.0,0.000,44572.200000024,44572.800000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436662865,225680.00
07/11/2015 21:00,1,0.024,ALERT,213.5,373.84,60.03,1436662803,"040051121000195","174011321042388",26.69,26,0.000,372.86,375.21,0.6,0.0,0.000,47155.899999988,47156.800000024,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436662881,225681.00
07/11/2015 21:15,2,0.238,ACTIVE,209.67,328.22,59.986,1436663703,"201051344000955","174011321042388",26.20,26.80,0,324.62,336.34,6.3,4.2,0.018,176232.8,176232.8,6053,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663704,225682.00
07/11/2015 21:15,2,0.146,ACTIVE,211.25,331.53,59.996,1436663703,"274151322000095","174011321042388",25.56,30.80,0,328.52,338.14,3.8,1.8,0.009,475678.7,475678.7,6959,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663706,225683.00
07/11/2015 21:15,2,0.223,ACTIVE,209.67,328.22,59.996,1436663703,"201051344000868","174011321042388",26.08,26.80,0,325.22,336.64,5.9,3.8,0.013,162648.2,162648.2,6060,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663707,225684.00
07/11/2015 21:15,2,0.215,ACTIVE,210.35,329.13,59.991,1436663703,"201051344000853","174011321042388",26.00,27.30,0,326.12,338.74,5.7,3.5,0.018,168950.7,168950.7,6058,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663708,225685.00
07/11/2015 21:15,2,0.207,ACTIVE,210.35,328.52,59.991,1436663703,"201051344000582","174011321042388",26.88,26.80,0,325.82,337.24,5.6,3.5,0.013,168985.6,168985.6,6044,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663709,225686.00
07/11/2015 21:15,2,0.221,ACTIVE,209.90,328.82,59.970,1436663703,"201051344000469","174011321042388",26.44,26.50,0,323.72,336.94,5.9,3.8,0.018,164219.5,164219.5,6053,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663711,225687.00
07/11/2015 21:15,2,0.193,ACTIVE,209.67,329.13,59.965,1436663703,"201051344000988","174011321042388",25.94,27.30,0,323.72,337.84,5.1,3.0,0.022,163723.4,163723.4,6051,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663712,225688.00
07/11/2015 21:15,2,0.197,ACTIVE,209.67,328.22,59.996,1436663703,"201051344001158","174011321042388",26.94,26.80,0,324.92,337.54,5.4,3.3,0.018,169729.8,169729.8,6048,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663713,225689.00
07/11/2015 21:15,2,0.205,ACTIVE,209.90,327.62,59.996,1436663703,"201051344001025","174011321042388",27.00,26.50,0,324.92,337.84,5.7,3.6,0.018,173352.5,173352.5,6042,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663714,225690.00
07/11/2015 21:15,2,0.217,ACTIVE,209.90,328.22,59.996,1436663703,"201051344000569","174011321042388",26.50,27.80,0,325.22,337.24,5.9,3.7,0.009,176819.4,176819.4,6059,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663716,225691.00
07/11/2015 21:15,2,0.086,ACTIVE,211.25,330.63,59.986,1436663703,"274151322000094","174011321042388",29.20,32.00,0,329.13,368.80,2.5,0.5,0.009,359622.1,359622.1,7438,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663717,225692.00
07/11/2015 21:15,2,0.211,ACTIVE,209.67,327.32,59.970,1436663703,"201051344000458","174011321042388",26.98,28.00,0,324.62,337.24,5.8,3.7,0.018,172604.1,172604.1,6052,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663719,225693.00
07/11/2015 21:15,2,0.154,ACTIVE,211.03,331.53,59.959,1436663703,"274151322000087","174011321042388",24.55,39.30,0,328.22,338.44,3.8,1.8,0.009,430489.4,430489.4,6928,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663720,225694.00
07/11/2015 21:15,2,0.174,ACTIVE,210.80,330.33,59.991,1436663703,"274151322000052","174011321042388",24.59,30.30,0,327.62,338.74,4.3,2.2,0.009,460276.1,460276.1,7329,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663721,225695.00
07/11/2015 21:15,2,0.209,ACTIVE,210.12,329.13,59.996,1436663703,"201051344001145","174011321042388",26.70,25.50,0,327.02,338.74,5.7,3.5,0.013,177738.9,177738.9,6062,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663722,225696.00
07/11/2015 21:15,2,0.189,ACTIVE,210.12,328.82,59.996,1436663703,"201051344000685","174011321042388",26.04,26.30,0,326.12,338.14,5.0,2.9,0.018,176730.0,176730.0,6064,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663723,225697.00
07/11/2015 21:15,2,0.135,ACTIVE,210.57,331.23,60.002,1436663703,"274151322000088","174011321042388",23.58,30.00,0,327.92,338.44,3.3,1.2,0.018,441133.6,441133.6,6941,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663724,225698.00
07/11/2015 21:15,2,0.215,ACTIVE,209.90,328.52,59.991,1436663703,"201051344000438","174011321042388",26.84,26.50,0,325.82,337.54,5.9,3.8,0.013,176832.2,176832.2,6043,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663725,225699.00
07/11/2015 21:15,2,0.221,ACTIVE,209.44,327.02,59.986,1436663703,"201051344001135","174011321042388",27.63,27.00,0,324.92,336.64,6.2,4.0,0.009,168187.5,168187.5,6029,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663726,225700.00
07/11/2015 21:15,2,0.242,ACTIVE,209.90,328.52,59.996,1436663703,"201051344000417","174011321042388",26.64,26.50,0,325.82,338.44,6.5,4.4,0.018,172400.6,172400.6,6044,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663727,225701.00
07/11/2015 21:15,2,0.215,ACTIVE,209.44,327.92,59.991,1436663703,"201051344000594","174011321042388",27.25,26.50,0,323.72,337.24,5.9,3.8,0.018,173029.0,173029.0,6048,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663728,225702.00
07/11/2015 21:15,2,0.146,ACTIVE,211.25,331.53,60.028,1436663703,"274151322000083","174011321042388",25.09,30.50,0,328.22,338.74,3.8,1.7,0.004,456386.3,456386.3,7350,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663729,225703.00
07/11/2015 21:15,2,0.244,ACTIVE,210.12,329.13,59.970,1436663703,"201051344000585","174011321042388",26.76,27.00,0,325.82,337.84,6.7,4.5,0.018,172117.4,172117.4,6044,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663729,225704.00
07/11/2015 21:15,2,0.145,ACTIVE,211.03,330.93,60.002,1436663703,"274151322000054","174011321042388",24.71,30.80,0,327.92,338.74,3.6,1.6,0.004,451422.3,451422.3,6930,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663730,225705.00
07/11/2015 21:15,2,0.217,ACTIVE,210.12,328.22,59.996,1436663703,"201051344001203","174011321042388",26.74,26.80,0,326.12,337.54,5.9,3.8,0.013,173240.4,173240.4,6047,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663731,225706.00
07/11/2015 21:15,2,0.223,ACTIVE,209.67,328.22,59.986,1436663703,"201051344000646","174011321042388",26.64,26.30,0,324.62,337.24,6.0,3.9,0.013,170294.8,170294.8,6039,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663732,225707.00
07/11/2015 21:15,2,0.102,ACTIVE,211.93,332.43,59.954,1436663703,"274151322000068","174011321042388",29.30,32.20,0,329.73,374.51,3.0,1.0,0.013,358729.6,358729.6,7045,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663733,225708.00
07/11/2015 21:15,2,0.158,ACTIVE,211.70,331.53,59.986,1436663703,"274151322000076","174011321042388",25.01,30.30,0,329.43,338.44,4.0,2.0,0.018,481541.9,481541.9,7330,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663734,225709.00
07/11/2015 21:15,1,0.022,ACTIVE_NO_POWER,212.1,399.99,60.03,1436663703,"033051125000150","174011321042388",40.79,25,0.000,318.79,442.13,0.9,0.0,0.000,50655.800000012,50656.100000024,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663737,225710.00
07/11/2015 21:15,2,0.229,ACTIVE,209.90,327.92,60.028,1436663703,"201051344000890","174011321042388",26.70,26.50,0,325.22,337.54,6.2,4.1,0.018,174642.9,174642.9,6047,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663738,225711.00
07/11/2015 21:15,2,0.182,ACTIVE,209.67,328.22,59.996,1436663703,"201051344000900","174011321042388",26.30,27.30,0,324.62,337.24,4.8,2.8,0.013,175038.9,175038.9,6062,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663739,225712.00
07/11/2015 21:15,2,0.217,ACTIVE,210.35,330.33,60.002,1436663703,"201051344000633","174011321042388",26.62,26.80,0,325.52,338.74,5.8,3.7,0.013,164528.9,164528.9,6062,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663740,225713.00
07/11/2015 21:15,2,0.229,ACTIVE,209.90,327.92,59.986,1436663703,"201051344000983","174011321042388",26.68,27.50,0,324.62,336.94,6.2,4.1,0.013,171995.0,171995.0,6062,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663742,225714.00
07/11/2015 21:15,2,0.221,ACTIVE,209.90,328.52,59.991,1436663703,"201051344000917","174011321042388",26.20,27.30,0,324.92,337.84,5.9,3.7,0.013,175120.8,175120.8,6064,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663743,225715.00
07/11/2015 21:15,2,0.217,ACTIVE,210.12,328.52,59.991,1436663703,"201051344000648","174011321042388",26.84,26.50,0,325.82,337.84,5.9,3.8,0.013,170830.4,170830.4,6060,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663747,225716.00
07/11/2015 21:15,2,0.229,ACTIVE,210.12,328.82,59.996,1436663703,"201051344001093","174011321042388",26.26,26.80,0,325.52,336.64,6.1,4.0,0.013,173303.2,173303.2,6049,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663748,225717.00
07/11/2015 21:15,2,0.197,ACTIVE,210.35,328.22,59.996,1436663703,"201051344000645","174011321042388",25.86,27.80,0,326.12,337.54,5.2,3.1,0.018,171459.2,171459.2,6067,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663748,225718.00
07/11/2015 21:15,2,0.145,ACTIVE,211.48,332.13,59.996,1436663703,"274151322000085","174011321042388",25.01,30.80,0,329.13,338.44,3.7,1.6,0.009,453752.5,453752.5,7336,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663749,225719.00
07/11/2015 21:15,2,0.203,ACTIVE,210.12,329.43,59.991,1436663703,"201051344000651","174011321042388",25.82,26.80,0,326.12,337.24,5.4,3.3,0.013,170786.5,170786.5,6045,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663750,225720.00
07/11/2015 21:15,2,0.217,ACTIVE,210.12,327.62,60.007,1436663703,"201051344000867","174011321042388",26.54,27.50,0,324.62,336.34,5.8,3.7,0.009,163257.5,163257.5,6065,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663751,225721.00
07/11/2015 21:15,2,0.223,ACTIVE,209.90,328.22,60.012,1436663703,"201051344001230","174011321042388",25.78,25.80,0,324.62,337.54,5.8,3.7,0.013,174333.9,174333.9,6069,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663753,225722.00
07/11/2015 21:15,2,0.207,ACTIVE,210.35,329.43,60.002,1436663703,"201051344000576","174011321042388",26.24,27.00,0,325.82,337.84,5.5,3.4,0.013,170689.0,170689.0,6072,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663754,225723.00
07/11/2015 21:15,2,0.240,ACTIVE,209.22,327.32,59.996,1436663703,"201051344000579","174011321042388",27.23,26.30,0,324.62,336.64,6.6,4.5,0.018,177189.1,177189.1,6051,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436663755,225724.00
07/11/2015 21:15,1,0.046,ALERT,211.6,351.38,60.03,1436663703,"040051121000097","174011321042388",26.55,25,0.000,350.74,374.76,1.2,0.0,0.000,45363.900000012,45364.100000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436663766,225725.00
07/11/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436663703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664583,225726.00
07/11/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436663703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664583,225727.00
07/11/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436663703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664583,225728.00
07/11/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436663703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664583,225729.00
07/11/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436663703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664583,225730.00
07/11/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436663703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664583,225731.00
07/11/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436663703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664583,225732.00
07/11/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436663703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664583,225733.00
07/11/2015 21:30,2,0.166,ALERT,210.12,293.36,59.996,1436664604,"201051344000955","174011321042388",22.30,26.00,0,291.85,332.73,3.8,1.7,0.000,176233.6,176233.6,6054,0,0,0,L,1122011218,1,121.33,122.01,0002,23,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664667,225734.00
07/11/2015 21:30,2,0.068,ALERT,211.70,294.26,59.996,1436664604,"274151322000095","174011321042388",23.30,29.30,0,293.36,333.93,1.6,0.0,0.000,475678.9,475678.9,6960,0,0,0,L,1151911521,1,121.78,122.68,0002,25,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664668,225735.00
07/11/2015 21:30,2,0.146,ACTIVE,210.35,312.29,59.996,1436664604,"201051344000868","174011321042388",23.58,26.00,0,310.19,333.93,3.5,1.5,0.000,162649.0,162649.0,6061,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664669,225736.00
07/11/2015 21:30,2,0.133,ALERT,211.03,293.06,59.991,1436664604,"201051344000853","174011321042388",22.11,26.00,0,292.46,334.84,3.0,1.0,0.000,168951.3,168951.3,6059,0,0,0,L,1122011218,1,122.46,122.01,0002,26,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664671,225737.00
07/11/2015 21:30,2,0.143,ALERT,211.03,294.26,59.996,1436664604,"201051344000582","174011321042388",22.52,26.00,0,292.46,332.73,3.3,1.2,0.000,168986.3,168986.3,6045,0,0,0,L,1122011218,1,122.23,122.46,0002,24,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664673,225738.00
07/11/2015 21:30,2,0.156,ALERT,210.35,293.06,59.991,1436664604,"201051344000469","174011321042388",22.42,25.30,0,290.95,334.24,3.6,1.5,0.000,164220.2,164220.2,6054,0,0,0,L,1122011218,1,121.55,122.23,0002,23,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664682,225739.00
07/11/2015 21:30,2,0.117,ACTIVE,210.12,310.49,59.970,1436664604,"201051344000988","174011321042388",23.97,26.30,0,304.18,334.54,2.9,0.8,0.000,163723.9,163723.9,6052,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664683,225740.00
07/11/2015 21:30,2,0.141,ALERT,210.35,292.46,59.996,1436664604,"201051344001158","174011321042388",21.51,25.50,0,291.55,337.24,3.1,1.0,0.000,169730.5,169730.5,6049,0,0,0,L,1122011218,1,121.55,121.55,0002,25,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664685,225741.00
07/11/2015 21:30,2,0.135,ACTIVE,210.35,305.98,59.986,1436664604,"201051344001025","174011321042388",23.97,25.80,0,305.08,332.73,3.3,1.2,0.000,173353.1,173353.1,6043,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664686,225742.00
07/11/2015 21:30,2,0.145,ACTIVE,210.57,308.39,60.002,1436664604,"201051344000569","174011321042388",23.84,26.50,0,305.08,333.93,3.5,1.5,0.000,176820.1,176820.1,6060,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664687,225743.00
07/11/2015 21:30,2,0.000,ALERT,211.93,292.76,59.970,1436664604,"274151322000094","174011321042388",38.68,30.00,0,290.95,379.92,0.0,0.0,0.000,359622.1,359622.1,7439,0,0,0,L,1151911521,1,121.55,123.36,0002,27,0,0,0,0,0,0,116,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664689,225744.00
07/11/2015 21:30,2,0.143,ALERT,210.35,293.06,59.996,1436664604,"201051344000458","174011321042388",22.13,27.00,0,292.46,334.84,3.2,1.2,0.000,172604.8,172604.8,6053,0,0,0,L,1122011218,1,122.23,121.78,0002,24,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664690,225745.00
07/11/2015 21:30,2,0.082,ALERT,211.70,292.46,59.986,1436664604,"274151322000087","174011321042388",22.07,37.00,0,291.55,333.93,1.8,0.0,0.000,430489.6,430489.6,6929,0,0,0,L,1151911521,1,122.01,122.68,0002,33,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664692,225746.00
07/11/2015 21:30,2,0.096,ALERT,211.25,293.36,59.991,1436664604,"274151322000052","174011321042388",22.50,28.80,0,291.85,333.93,2.2,0.2,0.000,460276.4,460276.4,7330,0,0,0,L,1151911521,1,121.33,122.91,0002,25,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664694,225747.00
07/11/2015 21:30,2,0.137,ALERT,210.80,293.66,59.991,1436664604,"201051344001145","174011321042388",22.82,24.80,0,293.06,335.74,3.2,1.1,0.000,177739.6,177739.6,6063,0,0,0,L,1122011218,1,122.01,122.01,0002,24,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664696,225748.00
07/11/2015 21:30,2,0.123,ALERT,210.80,293.06,60.012,1436664604,"201051344000685","174011321042388",20.08,25.50,0,292.16,336.64,2.5,0.5,0.000,176730.5,176730.5,6065,0,0,0,L,1122011218,1,122.68,122.01,0002,23,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664698,225749.00
07/11/2015 21:30,2,0.059,ALERT,211.25,293.36,59.991,1436664604,"274151322000088","174011321042388",21.85,28.30,0,292.16,333.93,1.3,0.0,0.000,441133.6,441133.6,6942,0,0,0,L,1151911521,1,122.01,122.68,0002,24,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664700,225750.00
07/11/2015 21:30,2,0.148,ALERT,210.80,293.06,59.996,1436664604,"201051344000438","174011321042388",21.83,25.50,0,292.76,333.93,3.3,1.3,0.000,176832.9,176832.9,6044,0,0,0,L,1122011218,1,122.23,122.01,0002,25,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664702,225751.00
07/11/2015 21:30,2,0.160,ACTIVE,210.12,306.88,59.981,1436664604,"201051344001135","174011321042388",23.80,26.00,0,304.48,335.44,3.9,1.8,0.000,168188.3,168188.3,6030,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664702,225752.00
07/11/2015 21:30,2,0.174,ALERT,210.57,292.16,59.991,1436664604,"201051344000417","174011321042388",21.97,25.50,0,291.25,336.04,3.9,1.8,0.000,172401.5,172401.5,6045,0,0,0,L,1122011218,1,121.55,122.01,0002,24,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664704,225753.00
07/11/2015 21:30,2,0.145,ALERT,209.90,293.06,60.002,1436664604,"201051344000594","174011321042388",23.00,25.80,0,291.85,335.14,3.4,1.3,0.000,173029.7,173029.7,6049,0,0,0,L,1122011218,1,121.78,121.55,0002,23,0,0,0,0,0,0,1,989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664706,225754.00
07/11/2015 21:30,2,0.072,ALERT,211.93,293.06,59.991,1436664604,"274151322000083","174011321042388",22.86,28.80,0,292.46,334.24,1.7,0.0,0.000,456386.5,456386.5,7351,0,0,0,L,1151911521,1,121.55,122.91,0002,23,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664708,225755.00
07/11/2015 21:30,2,0.170,ALERT,210.12,292.46,59.959,1436664604,"201051344000585","174011321042388",22.60,26.00,0,290.95,333.33,3.9,1.9,0.000,172118.3,172118.3,6045,0,0,0,L,1122011218,1,121.33,122.01,0002,23,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664710,225756.00
07/11/2015 21:30,2,0.066,ALERT,211.25,293.66,59.996,1436664604,"274151322000054","174011321042388",22.94,29.00,0,291.25,333.93,1.6,0.0,0.000,451422.4,451422.4,6931,0,0,0,L,1151911521,1,121.55,122.68,0002,26,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664711,225757.00
07/11/2015 21:30,2,0.146,ALERT,210.35,292.16,59.996,1436664604,"201051344001203","174011321042388",22.28,25.80,0,291.25,334.54,3.4,1.3,0.000,173241.1,173241.1,6048,0,0,0,L,1122011218,1,122.23,121.55,0002,23,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664713,225758.00
07/11/2015 21:30,2,0.156,ALERT,209.90,292.46,59.996,1436664604,"201051344000646","174011321042388",21.25,25.30,0,290.65,335.44,3.4,1.3,0.000,170295.6,170295.6,6040,0,0,0,L,1122011218,1,122.01,121.55,0002,23,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664715,225759.00
07/11/2015 21:30,2,0.008,ALERT,211.93,292.16,59.981,1436664604,"274151322000068","174011321042388",38.70,30.00,0,290.35,380.22,0.0,0.0,0.000,358729.7,358729.7,7046,0,0,0,L,1151911521,1,121.78,123.14,0002,28,0,0,0,0,0,0,128,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664717,225760.00
07/11/2015 21:30,2,0.072,ALERT,211.93,292.46,60.002,1436664604,"274151322000076","174011321042388",23.72,28.80,0,290.95,334.54,1.8,0.0,0.000,481542.2,481542.2,7331,0,0,0,L,1151911521,1,121.55,123.14,0002,26,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664719,225761.00
07/11/2015 21:30,2,0.154,ALERT,209.90,293.06,60.028,1436664604,"201051344000890","174011321042388",22.82,25.80,0,292.16,336.04,3.6,1.5,0.000,174643.7,174643.7,6048,0,0,0,L,1122011218,1,121.78,121.33,0002,26,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664728,225762.00
07/11/2015 21:30,2,0.105,ALERT,209.90,292.46,60.002,1436664604,"201051344000900","174011321042388",22.17,26.30,0,290.95,336.04,2.4,0.4,0.000,175039.4,175039.4,6063,0,0,0,L,1122011218,1,121.78,121.55,0002,24,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664730,225763.00
07/11/2015 21:30,2,0.141,ALERT,210.35,291.85,59.986,1436664604,"201051344000633","174011321042388",21.97,25.80,0,289.15,343.85,3.1,1.1,0.000,164529.6,164529.6,6063,0,0,0,L,1122011218,1,121.78,122.01,0002,26,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664732,225764.00
07/11/2015 21:30,2,0.152,ALERT,209.90,292.76,60.034,1436664604,"201051344000983","174011321042388",22.48,26.30,0,291.55,334.24,3.5,1.4,0.000,171995.8,171995.8,6063,0,0,0,L,1122011218,1,121.78,121.55,0002,26,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664733,225765.00
07/11/2015 21:30,2,0.139,ALERT,210.12,292.16,59.996,1436664604,"201051344000917","174011321042388",21.81,26.30,0,290.35,334.84,3.1,1.1,0.000,175121.5,175121.5,6065,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,1,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664735,225766.00
07/11/2015 21:30,2,0.139,ALERT,210.12,291.85,59.996,1436664604,"201051344000648","174011321042388",22.64,25.80,0,290.65,336.94,3.2,1.1,0.000,170831.1,170831.1,6061,0,0,0,L,1122011218,1,121.33,122.01,0002,23,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664737,225767.00
07/11/2015 21:30,2,0.156,ALERT,210.12,292.46,60.002,1436664604,"201051344001093","174011321042388",21.93,25.80,0,291.25,334.84,3.5,1.5,0.000,173303.9,173303.9,6050,0,0,0,L,1122011218,1,121.78,121.55,0002,26,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664739,225768.00
07/11/2015 21:30,2,0.129,ALERT,210.35,292.16,60.028,1436664604,"201051344000645","174011321042388",21.43,26.80,0,290.95,333.93,2.8,0.8,0.000,171459.7,171459.7,6068,0,0,0,L,1122011218,1,122.01,122.01,0002,24,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664741,225769.00
07/11/2015 21:30,2,0.068,ALERT,211.48,292.76,60.028,1436664604,"274151322000085","174011321042388",23.22,29.00,0,291.25,334.84,1.6,0.0,0.000,453752.7,453752.7,7337,0,0,0,L,1151911521,1,122.23,122.68,0002,27,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664742,225770.00
07/11/2015 21:30,2,0.137,ALERT,210.35,291.85,60.002,1436664604,"201051344000651","174011321042388",20.93,25.80,0,290.65,333.03,2.9,0.9,0.000,170787.2,170787.2,6046,0,0,0,L,1122011218,1,122.23,121.55,0002,23,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664744,225771.00
07/11/2015 21:30,2,0.152,ALERT,210.35,292.16,60.002,1436664604,"201051344000867","174011321042388",20.24,26.30,0,290.95,342.95,3.1,1.1,0.000,163258.2,163258.2,6066,0,0,0,L,1122011218,1,122.01,121.55,0002,24,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664746,225772.00
07/11/2015 21:30,2,0.145,ALERT,210.12,293.06,60.007,1436664604,"201051344001230","174011321042388",20.91,25.00,0,291.55,338.74,3.1,1.0,0.000,174334.6,174334.6,6070,0,0,0,L,1122011218,1,121.78,121.55,0002,23,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664748,225773.00
07/11/2015 21:30,2,0.129,ALERT,210.57,292.76,60.002,1436664604,"201051344000576","174011321042388",21.81,25.80,0,291.25,342.35,2.9,0.8,0.000,170689.6,170689.6,6073,0,0,0,L,1122011218,1,122.01,121.78,0002,23,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664750,225774.00
07/11/2015 21:30,2,0.168,ALERT,210.12,293.06,59.996,1436664604,"201051344000579","174011321042388",22.50,25.30,0,291.85,334.84,3.8,1.8,0.000,177190.0,177190.0,6052,0,0,0,L,1122011218,1,121.55,121.55,0002,22,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436664751,225775.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225776.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225777.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225778.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225779.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225780.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225781.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225782.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225783.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225784.00
07/11/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436664604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436665484,225785.00
07/11/2015 21:45,2,0.000,ALERT,209.90,292.46,60.007,1436665503,"201051344000955","174011321042388",0.00,24.80,0,290.05,294.56,0.0,0.0,0.000,176233.7,176233.7,6056,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1436665579,225786.00
07/11/2015 21:45,2,0.000,ALERT,211.70,293.66,59.996,1436665503,"274151322000095","174011321042388",0.00,27.30,0,291.25,295.76,0.0,0.0,0.000,475678.9,475678.9,6962,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1436665581,225787.00
07/11/2015 21:45,2,0.000,ALERT,210.12,293.06,59.975,1436665503,"201051344000868","174011321042388",0.00,24.50,0,290.95,312.59,0.0,0.0,0.000,162649.0,162649.0,6062,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1436665583,225788.00
