ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 21:45,2,0.000,ALERT,210.80,292.16,60.007,1436665503,"201051344000853","174011321042388",0.00,24.50,0,290.05,295.16,0.0,0.0,0.000,168951.3,168951.3,6061,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1436665584,225789.00
07/11/2015 21:45,2,0.000,ALERT,210.80,293.36,60.007,1436665503,"201051344000582","174011321042388",0.00,24.80,0,290.95,295.46,0.0,0.0,0.000,168986.3,168986.3,6047,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1436665586,225790.00
07/11/2015 21:45,2,0.000,ALERT,210.12,292.16,59.996,1436665503,"201051344000469","174011321042388",0.00,23.80,0,289.15,293.96,0.0,0.0,0.000,164220.3,164220.3,6056,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1436665588,225791.00
07/11/2015 21:45,2,0.000,ALERT,209.90,292.16,60.028,1436665503,"201051344000988","174011321042388",0.00,24.80,0,287.95,310.79,0.0,0.0,0.000,163724.0,163724.0,6053,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,1,985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1436665590,225792.00
07/11/2015 21:45,2,0.000,ALERT,209.90,291.85,60.023,1436665503,"201051344001158","174011321042388",0.00,24.30,0,289.45,293.96,0.0,0.0,0.000,169730.5,169730.5,6051,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1436665592,225793.00
07/11/2015 21:45,2,0.000,ALERT,210.12,291.85,60.007,1436665503,"201051344001025","174011321042388",0.00,24.30,0,290.05,308.09,0.0,0.0,0.000,173353.2,173353.2,6044,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,1,989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1436665594,225794.00
07/11/2015 21:45,2,0.000,ALERT,210.12,292.76,60.007,1436665503,"201051344000569","174011321042388",0.00,25.00,0,290.65,309.59,0.0,0.0,0.000,176820.2,176820.2,6061,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1436665596,225795.00
07/11/2015 21:45,2,0.000,ALERT,211.48,292.16,60.002,1436665503,"274151322000094","174011321042388",0.00,28.00,0,289.75,367.60,0.0,0.0,0.000,359622.1,359622.1,7441,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,64,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1436665598,225796.00
07/11/2015 21:45,2,0.000,ALERT,209.90,292.46,60.002,1436665503,"201051344000458","174011321042388",0.00,25.50,0,290.35,295.46,0.0,0.0,0.000,172604.9,172604.9,6055,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1436665600,225797.00
07/11/2015 21:45,2,0.000,ALERT,211.48,292.46,60.002,1436665503,"274151322000087","174011321042388",0.00,34.80,0,289.75,294.86,0.0,0.0,0.000,430489.6,430489.6,6931,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1436665601,225798.00
07/11/2015 21:45,2,0.000,ALERT,211.25,293.06,60.002,1436665503,"274151322000052","174011321042388",0.00,27.00,0,290.05,295.76,0.0,0.0,0.000,460276.4,460276.4,7332,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1436665604,225799.00
07/11/2015 21:45,2,0.000,ALERT,210.57,292.76,60.028,1436665503,"201051344001145","174011321042388",0.00,23.80,0,290.95,295.76,0.0,0.0,0.000,177739.7,177739.7,6065,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1436665605,225800.00
07/11/2015 21:45,2,0.000,ALERT,210.57,292.46,60.007,1436665503,"201051344000685","174011321042388",0.00,24.30,0,290.05,294.56,0.0,0.0,0.000,176730.5,176730.5,6067,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1436665607,225801.00
07/11/2015 21:45,2,0.000,ALERT,211.03,292.76,60.007,1436665503,"274151322000088","174011321042388",0.00,26.50,0,290.05,295.46,0.0,0.0,0.000,441133.6,441133.6,6944,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1436665609,225802.00
07/11/2015 21:45,2,0.000,ALERT,210.35,293.06,60.002,1436665503,"201051344000438","174011321042388",0.00,24.30,0,290.65,295.46,0.0,0.0,0.000,176833.0,176833.0,6046,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1436665611,225803.00
07/11/2015 21:45,2,0.000,ALERT,209.90,292.46,59.986,1436665503,"201051344001135","174011321042388",0.00,24.50,0,290.35,308.39,0.0,0.0,0.000,168188.5,168188.5,6031,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,1,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1436665612,225804.00
07/11/2015 21:45,2,0.000,ALERT,210.57,291.85,60.002,1436665503,"201051344000417","174011321042388",0.00,24.50,0,289.75,293.96,0.0,0.0,0.000,172401.7,172401.7,6047,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1436665614,225805.00
07/11/2015 21:45,2,0.000,ALERT,210.12,293.06,60.018,1436665503,"201051344000594","174011321042388",0.00,24.50,0,290.05,294.86,0.0,0.0,0.000,173029.8,173029.8,6051,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1436665616,225806.00
07/11/2015 21:45,2,0.000,ALERT,211.48,293.36,60.028,1436665503,"274151322000083","174011321042388",0.00,27.00,0,290.65,295.46,0.0,0.0,0.000,456386.5,456386.5,7353,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1436665618,225807.00
07/11/2015 21:45,2,0.000,ALERT,210.57,292.76,60.002,1436665503,"201051344000585","174011321042388",0.00,24.50,0,290.05,294.56,0.0,0.0,0.000,172118.5,172118.5,6047,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1436665620,225808.00
07/11/2015 21:45,2,0.000,ALERT,211.48,292.76,59.975,1436665503,"274151322000054","174011321042388",0.00,27.30,0,290.35,295.76,0.0,0.0,0.000,451422.4,451422.4,6933,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1436665622,225809.00
07/11/2015 21:45,2,0.000,ALERT,210.57,292.46,60.007,1436665503,"201051344001203","174011321042388",0.00,24.50,0,290.35,296.66,0.0,0.0,0.000,173241.1,173241.1,6050,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1436665623,225810.00
07/11/2015 21:45,2,0.000,ALERT,210.12,292.46,60.002,1436665503,"201051344000646","174011321042388",0.00,24.30,0,289.75,294.26,0.0,0.0,0.000,170295.6,170295.6,6042,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1436665625,225811.00
07/11/2015 21:45,2,0.000,ALERT,212.38,292.16,59.996,1436665503,"274151322000068","174011321042388",0.00,28.00,0,289.75,369.10,0.0,0.0,0.000,358729.7,358729.7,7048,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,52,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1436665627,225812.00
07/11/2015 21:45,2,0.000,ALERT,212.16,292.46,59.996,1436665503,"274151322000076","174011321042388",0.00,26.80,0,289.75,295.46,0.0,0.0,0.000,481542.2,481542.2,7333,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1436665629,225813.00
07/11/2015 21:45,2,0.000,ALERT,210.35,293.06,59.996,1436665503,"201051344000890","174011321042388",0.00,24.50,0,290.95,295.76,0.0,0.0,0.000,174643.9,174643.9,6050,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1436665631,225814.00
07/11/2015 21:45,2,0.000,ALERT,210.12,292.46,59.996,1436665503,"201051344000900","174011321042388",0.00,24.80,0,289.75,294.26,0.0,0.0,0.000,175039.4,175039.4,6065,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1436665632,225815.00
07/11/2015 21:45,2,0.000,ALERT,210.57,291.85,59.996,1436665503,"201051344000633","174011321042388",0.00,24.30,0,288.25,293.66,0.0,0.0,0.000,164529.6,164529.6,6065,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1436665634,225816.00
07/11/2015 21:45,2,0.000,ALERT,210.12,292.76,59.996,1436665503,"201051344000983","174011321042388",0.00,24.80,0,290.65,295.46,0.0,0.0,0.000,171995.9,171995.9,6065,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1436665636,225817.00
07/11/2015 21:45,2,0.000,ALERT,210.57,292.46,59.996,1436665503,"201051344000917","174011321042388",0.00,25.00,0,288.85,294.26,0.0,0.0,0.000,175121.5,175121.5,6067,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1436665638,225818.00
07/11/2015 21:45,2,0.000,ALERT,210.35,291.85,59.996,1436665503,"201051344000648","174011321042388",0.00,24.30,0,290.05,295.16,0.0,0.0,0.000,170831.1,170831.1,6063,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1436665640,225819.00
07/11/2015 21:45,2,0.000,ALERT,210.12,292.46,59.996,1436665503,"201051344001093","174011321042388",0.00,24.80,0,290.35,294.56,0.0,0.0,0.000,173304.1,173304.1,6052,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1436665641,225820.00
07/11/2015 21:45,2,0.000,ALERT,210.57,292.16,59.991,1436665503,"201051344000645","174011321042388",0.00,25.30,0,290.05,294.56,0.0,0.0,0.000,171459.7,171459.7,6070,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1436665643,225821.00
07/11/2015 21:45,2,0.000,ALERT,211.70,293.06,59.981,1436665503,"274151322000085","174011321042388",0.00,27.30,0,290.05,295.16,0.0,0.0,0.000,453752.7,453752.7,7339,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1436665645,225822.00
07/11/2015 21:45,2,0.000,ALERT,210.35,291.85,60.028,1436665503,"201051344000651","174011321042388",0.00,24.30,0,289.75,294.26,0.0,0.0,0.000,170787.2,170787.2,6048,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1436665647,225823.00
07/11/2015 21:45,2,0.000,ALERT,210.35,292.16,59.996,1436665503,"201051344000867","174011321042388",0.00,25.30,0,290.05,295.16,0.0,0.0,0.000,163258.3,163258.3,6068,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1436665649,225824.00
07/11/2015 21:45,2,0.000,ALERT,210.35,292.76,60.002,1436665503,"201051344001230","174011321042388",0.00,24.00,0,290.65,294.86,0.0,0.0,0.000,174334.7,174334.7,6072,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1436665650,225825.00
07/11/2015 21:45,2,0.000,ALERT,210.80,292.76,60.023,1436665503,"201051344000576","174011321042388",0.00,24.50,0,290.05,294.56,0.0,0.0,0.000,170689.7,170689.7,6075,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1436665652,225826.00
07/11/2015 21:45,2,0.000,ALERT,210.12,292.76,60.002,1436665503,"201051344000579","174011321042388",0.00,24.30,0,290.65,295.46,0.0,0.0,0.000,177190.2,177190.2,6054,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1436665654,225827.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225828.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225829.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225830.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225831.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225832.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225833.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225834.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225835.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225836.00
07/11/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436665503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436666384,225837.00
07/11/2015 22:00,2,0.000,ALERT,210.12,293.36,60.007,1436666403,"201051344000955","174011321042388",0.00,23.50,0,290.65,296.06,0.0,0.0,0.000,176233.7,176233.7,6058,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666480,225838.00
07/11/2015 22:00,2,0.000,ALERT,211.70,294.56,59.991,1436666403,"274151322000095","174011321042388",0.00,26.00,0,291.85,297.57,0.0,0.0,0.000,475678.9,475678.9,6964,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666482,225839.00
07/11/2015 22:00,2,0.000,ALERT,210.35,293.66,60.012,1436666403,"201051344000868","174011321042388",0.00,23.50,0,290.95,297.26,0.0,0.0,0.000,162649.0,162649.0,6064,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666484,225840.00
07/11/2015 22:00,2,0.000,ALERT,211.03,293.36,60.012,1436666403,"201051344000853","174011321042388",0.00,23.50,0,290.35,296.66,0.0,0.0,0.000,168951.3,168951.3,6063,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666485,225841.00
07/11/2015 22:00,2,0.000,ALERT,211.03,294.26,60.018,1436666403,"201051344000582","174011321042388",0.00,23.80,0,291.55,296.96,0.0,0.0,0.000,168986.3,168986.3,6049,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666487,225842.00
07/11/2015 22:00,2,0.000,ALERT,210.35,292.76,60.012,1436666403,"201051344000469","174011321042388",0.00,22.80,0,289.45,295.46,0.0,0.0,0.000,164220.3,164220.3,6058,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666489,225843.00
07/11/2015 22:00,2,0.000,ALERT,210.35,293.06,60.018,1436666403,"201051344000988","174011321042388",0.00,23.80,0,288.25,295.46,0.0,0.0,0.000,163724.0,163724.0,6055,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666491,225844.00
07/11/2015 22:00,2,0.000,ALERT,210.35,292.76,60.018,1436666403,"201051344001158","174011321042388",0.00,23.30,0,290.05,295.46,0.0,0.0,0.000,169730.5,169730.5,6053,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666493,225845.00
07/11/2015 22:00,2,0.000,ALERT,210.35,292.76,60.039,1436666403,"201051344001025","174011321042388",0.00,23.30,0,289.75,297.26,0.0,0.0,0.000,173353.2,173353.2,6046,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666495,225846.00
07/11/2015 22:00,2,0.000,ALERT,210.35,293.66,60.039,1436666403,"201051344000569","174011321042388",0.00,23.80,0,290.95,296.96,0.0,0.0,0.000,176820.2,176820.2,6063,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666496,225847.00
07/11/2015 22:00,2,0.000,ALERT,211.70,293.06,60.002,1436666403,"274151322000094","174011321042388",0.00,26.50,0,290.35,296.06,0.0,0.0,0.000,359622.1,359622.1,7443,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666498,225848.00
07/11/2015 22:00,2,0.000,ALERT,210.35,293.36,60.018,1436666403,"201051344000458","174011321042388",0.00,24.30,0,290.35,297.26,0.0,0.0,0.000,172604.9,172604.9,6057,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666500,225849.00
07/11/2015 22:00,2,0.000,ALERT,211.93,293.06,60.018,1436666403,"274151322000087","174011321042388",0.00,32.60,0,290.05,296.36,0.0,0.0,0.000,430489.6,430489.6,6933,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666502,225850.00
07/11/2015 22:00,2,0.000,ALERT,211.48,293.96,60.007,1436666403,"274151322000052","174011321042388",0.00,25.80,0,290.35,297.26,0.0,0.0,0.000,460276.4,460276.4,7334,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666504,225851.00
07/11/2015 22:00,2,0.000,ALERT,210.80,293.96,60.012,1436666403,"201051344001145","174011321042388",0.00,23.00,0,290.95,297.57,0.0,0.0,0.000,177739.7,177739.7,6067,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666505,225852.00
07/11/2015 22:00,2,0.000,ALERT,211.03,293.66,60.023,1436666403,"201051344000685","174011321042388",0.00,23.30,0,290.65,296.66,0.0,0.0,0.000,176730.5,176730.5,6069,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666507,225853.00
07/11/2015 22:00,2,0.000,ALERT,211.48,293.66,60.018,1436666403,"274151322000088","174011321042388",0.00,25.50,0,290.65,296.96,0.0,0.0,0.000,441133.6,441133.6,6946,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666509,225854.00
07/11/2015 22:00,2,0.000,ALERT,210.80,293.66,60.018,1436666403,"201051344000438","174011321042388",0.00,23.30,0,290.95,296.96,0.0,0.0,0.000,176833.0,176833.0,6048,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666511,225855.00
07/11/2015 22:00,2,0.000,ALERT,210.35,293.66,60.018,1436666403,"201051344001135","174011321042388",0.00,23.80,0,290.65,296.96,0.0,0.0,0.000,168188.5,168188.5,6033,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666513,225856.00
07/11/2015 22:00,2,0.000,ALERT,210.80,292.76,60.018,1436666403,"201051344000417","174011321042388",0.00,23.80,0,290.05,295.76,0.0,0.0,0.000,172401.7,172401.7,6049,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666514,225857.00
07/11/2015 22:00,2,0.000,ALERT,210.35,293.96,60.023,1436666403,"201051344000594","174011321042388",0.00,23.50,0,290.05,296.36,0.0,0.0,0.000,173029.8,173029.8,6053,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666516,225858.00
07/11/2015 22:00,2,0.000,ALERT,211.70,293.96,60.023,1436666403,"274151322000083","174011321042388",0.00,25.80,0,290.65,297.26,0.0,0.0,0.000,456386.5,456386.5,7355,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666518,225859.00
07/11/2015 22:00,2,0.000,ALERT,210.80,293.66,60.023,1436666403,"201051344000585","174011321042388",0.00,23.80,0,290.35,296.06,0.0,0.0,0.000,172118.5,172118.5,6049,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666520,225860.00
07/11/2015 22:00,2,0.000,ALERT,211.70,293.96,60.012,1436666403,"274151322000054","174011321042388",0.00,26.00,0,290.65,296.96,0.0,0.0,0.000,451422.4,451422.4,6935,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666522,225861.00
07/11/2015 22:00,2,0.000,ALERT,210.57,293.36,60.023,1436666403,"201051344001203","174011321042388",0.00,23.50,0,290.65,298.17,0.0,0.0,0.000,173241.1,173241.1,6052,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666523,225862.00
07/11/2015 22:00,2,0.000,ALERT,210.12,293.36,60.034,1436666403,"201051344000646","174011321042388",0.00,23.30,0,290.35,295.76,0.0,0.0,0.000,170295.6,170295.6,6044,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666525,225863.00
07/11/2015 22:00,2,0.000,ALERT,212.38,293.06,60.018,1436666403,"274151322000068","174011321042388",0.00,26.50,0,290.35,296.06,0.0,0.0,0.000,358729.7,358729.7,7050,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666527,225864.00
07/11/2015 22:00,2,0.000,ALERT,212.38,293.66,60.012,1436666403,"274151322000076","174011321042388",0.00,25.80,0,290.35,296.36,0.0,0.0,0.000,481542.2,481542.2,7335,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666529,225865.00
07/11/2015 22:00,2,0.000,ALERT,210.57,293.96,60.023,1436666403,"201051344000890","174011321042388",0.00,23.80,0,290.95,297.57,0.0,0.0,0.000,174643.9,174643.9,6052,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666531,225866.00
07/11/2015 22:00,2,0.000,ALERT,210.35,293.06,60.028,1436666403,"201051344000900","174011321042388",0.00,23.80,0,290.35,295.76,0.0,0.0,0.000,175039.4,175039.4,6067,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666532,225867.00
07/11/2015 22:00,2,0.000,ALERT,211.03,292.76,60.018,1436666403,"201051344000633","174011321042388",0.00,23.50,0,288.55,295.16,0.0,0.0,0.000,164529.6,164529.6,6067,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666534,225868.00
07/11/2015 22:00,2,0.000,ALERT,210.57,293.36,60.023,1436666403,"201051344000983","174011321042388",0.00,23.50,0,290.95,296.96,0.0,0.0,0.000,171995.9,171995.9,6067,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666536,225869.00
07/11/2015 22:00,2,0.000,ALERT,210.57,293.06,60.023,1436666403,"201051344000917","174011321042388",0.00,24.00,0,289.45,295.46,0.0,0.0,0.000,175121.5,175121.5,6069,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666538,225870.00
07/11/2015 22:00,2,0.000,ALERT,210.80,292.76,60.023,1436666403,"201051344000648","174011321042388",0.00,23.30,0,290.05,296.66,0.0,0.0,0.000,170831.1,170831.1,6065,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666540,225871.00
07/11/2015 22:00,2,0.000,ALERT,210.57,293.66,60.023,1436666403,"201051344001093","174011321042388",0.00,23.80,0,290.65,296.36,0.0,0.0,0.000,173304.1,173304.1,6054,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666542,225872.00
07/11/2015 22:00,2,0.000,ALERT,210.80,293.06,59.986,1436666403,"201051344000645","174011321042388",0.00,24.30,0,290.05,296.06,0.0,0.0,0.000,171459.7,171459.7,6072,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666544,225873.00
07/11/2015 22:00,2,0.000,ALERT,211.93,293.66,60.012,1436666403,"274151322000085","174011321042388",0.00,26.30,0,290.95,296.36,0.0,0.0,0.000,453752.7,453752.7,7341,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666545,225874.00
07/11/2015 22:00,2,0.000,ALERT,210.57,292.76,60.023,1436666403,"201051344000651","174011321042388",0.00,23.50,0,290.05,296.06,0.0,0.0,0.000,170787.2,170787.2,6050,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436666547,225875.00
07/11/2015 22:00,2,0.000,ALERT,210.57,293.06,60.012,1436666403,"201051344000867","174011321042388",0.00,24.30,0,290.05,296.66,0.0,0.0,0.000,163258.3,163258.3,6070,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666549,225876.00
07/11/2015 22:00,2,0.000,ALERT,210.57,293.66,60.018,1436666403,"201051344001230","174011321042388",0.00,23.00,0,290.95,296.66,0.0,0.0,0.000,174334.7,174334.7,6074,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666551,225877.00
07/11/2015 22:00,2,0.000,ALERT,210.80,293.66,60.012,1436666403,"201051344000576","174011321042388",0.00,23.50,0,290.65,296.06,0.0,0.0,0.000,170689.7,170689.7,6077,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666553,225878.00
07/11/2015 22:00,2,0.000,ALERT,210.35,293.66,60.012,1436666403,"201051344000579","174011321042388",0.00,23.30,0,290.65,296.96,0.0,0.0,0.000,177190.2,177190.2,6056,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436666555,225879.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667283,225880.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667283,225881.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667283,225882.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667283,225883.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667283,225884.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667283,225885.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667283,225886.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667283,225887.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667283,225888.00
07/11/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436666403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436667284,225889.00
07/11/2015 22:15,2,0.000,ALERT,209.90,293.06,59.981,1436667303,"201051344000955","174011321042388",0.00,22.80,0,291.55,294.86,0.0,0.0,0.000,176233.7,176233.7,6060,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667379,225890.00
07/11/2015 22:15,2,0.000,ALERT,211.25,294.26,59.986,1436667303,"274151322000095","174011321042388",0.00,24.80,0,292.46,296.06,0.0,0.0,0.000,475678.9,475678.9,6966,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667381,225891.00
07/11/2015 22:15,2,0.000,ALERT,209.90,293.36,59.981,1436667303,"201051344000868","174011321042388",0.00,22.80,0,292.16,296.06,0.0,0.0,0.000,162649.0,162649.0,6066,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667383,225892.00
07/11/2015 22:15,2,0.000,ALERT,210.57,292.76,59.975,1436667303,"201051344000853","174011321042388",0.00,22.50,0,291.25,295.46,0.0,0.0,0.000,168951.3,168951.3,6065,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667385,225893.00
07/11/2015 22:15,2,0.000,ALERT,210.57,293.96,59.970,1436667303,"201051344000582","174011321042388",0.00,22.80,0,292.46,295.76,0.0,0.0,0.000,168986.3,168986.3,6051,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667386,225894.00
07/11/2015 22:15,2,0.000,ALERT,210.12,292.76,59.970,1436667303,"201051344000469","174011321042388",0.00,22.00,0,290.05,294.26,0.0,0.0,0.000,164220.3,164220.3,6060,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667388,225895.00
07/11/2015 22:15,2,0.000,ALERT,209.90,292.76,59.970,1436667303,"201051344000988","174011321042388",0.00,22.80,0,288.85,294.56,0.0,0.0,0.000,163724.0,163724.0,6057,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667390,225896.00
07/11/2015 22:15,2,0.000,ALERT,209.90,292.76,59.965,1436667303,"201051344001158","174011321042388",0.00,22.30,0,290.65,294.26,0.0,0.0,0.000,169730.5,169730.5,6055,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667392,225897.00
07/11/2015 22:15,2,0.000,ALERT,210.12,292.76,59.965,1436667303,"201051344001025","174011321042388",0.00,22.50,0,291.25,295.76,0.0,0.0,0.000,173353.2,173353.2,6048,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667394,225898.00
07/11/2015 22:15,2,0.000,ALERT,210.12,293.66,59.933,1436667303,"201051344000569","174011321042388",0.00,22.80,0,291.85,295.76,0.0,0.0,0.000,176820.2,176820.2,6065,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667396,225899.00
07/11/2015 22:15,2,0.000,ALERT,211.70,293.06,59.954,1436667303,"274151322000094","174011321042388",0.00,25.30,0,291.25,294.56,0.0,0.0,0.000,359622.1,359622.1,7445,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667398,225900.00
07/11/2015 22:15,2,0.000,ALERT,210.12,293.06,59.922,1436667303,"201051344000458","174011321042388",0.00,23.50,0,291.55,295.76,0.0,0.0,0.000,172604.9,172604.9,6059,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667400,225901.00
07/11/2015 22:15,2,0.000,ALERT,211.25,292.76,59.959,1436667303,"274151322000087","174011321042388",0.00,31.00,0,290.95,294.86,0.0,0.0,0.000,430489.6,430489.6,6935,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667401,225902.00
07/11/2015 22:15,2,0.000,ALERT,211.25,294.26,59.965,1436667303,"274151322000052","174011321042388",0.00,24.80,0,291.25,295.76,0.0,0.0,0.000,460276.4,460276.4,7336,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667403,225903.00
07/11/2015 22:15,2,0.000,ALERT,210.57,293.66,59.954,1436667303,"201051344001145","174011321042388",0.00,22.00,0,292.16,296.06,0.0,0.0,0.000,177739.7,177739.7,6069,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667405,225904.00
07/11/2015 22:15,2,0.000,ALERT,210.35,293.36,59.944,1436667303,"201051344000685","174011321042388",0.00,22.50,0,291.55,295.16,0.0,0.0,0.000,176730.5,176730.5,6071,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667407,225905.00
07/11/2015 22:15,2,0.000,ALERT,211.03,293.06,59.949,1436667303,"274151322000088","174011321042388",0.00,24.80,0,291.55,295.16,0.0,0.0,0.000,441133.6,441133.6,6948,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667409,225906.00
07/11/2015 22:15,2,0.000,ALERT,210.12,293.36,59.954,1436667303,"201051344000438","174011321042388",0.00,22.50,0,291.85,295.76,0.0,0.0,0.000,176833.0,176833.0,6050,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667411,225907.00
07/11/2015 22:15,2,0.000,ALERT,209.67,293.06,59.949,1436667303,"201051344001135","174011321042388",0.00,22.80,0,291.85,295.76,0.0,0.0,0.000,168188.5,168188.5,6035,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667412,225908.00
07/11/2015 22:15,2,0.000,ALERT,210.35,293.06,59.954,1436667303,"201051344000417","174011321042388",0.00,22.80,0,290.95,294.56,0.0,0.0,0.000,172401.7,172401.7,6051,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667414,225909.00
07/11/2015 22:15,2,0.000,ALERT,209.67,293.66,59.944,1436667303,"201051344000594","174011321042388",0.00,22.80,0,291.25,295.46,0.0,0.0,0.000,173029.8,173029.8,6055,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667416,225910.00
07/11/2015 22:15,2,0.000,ALERT,211.25,293.36,59.944,1436667303,"274151322000083","174011321042388",0.00,24.80,0,292.16,295.46,0.0,0.0,0.000,456386.5,456386.5,7357,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667418,225911.00
07/11/2015 22:15,2,0.000,ALERT,210.12,293.66,59.991,1436667303,"201051344000585","174011321042388",0.00,23.00,0,291.25,295.16,0.0,0.0,0.000,172118.5,172118.5,6051,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667420,225912.00
07/11/2015 22:15,2,0.000,ALERT,211.25,293.96,59.949,1436667303,"274151322000054","174011321042388",0.00,24.80,0,291.55,295.76,0.0,0.0,0.000,451422.4,451422.4,6937,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667421,225913.00
07/11/2015 22:15,2,0.000,ALERT,210.35,293.06,59.949,1436667303,"201051344001203","174011321042388",0.00,22.80,0,291.25,296.96,0.0,0.0,0.000,173241.1,173241.1,6054,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667423,225914.00
07/11/2015 22:15,2,0.000,ALERT,209.90,293.06,59.949,1436667303,"201051344000646","174011321042388",0.00,22.50,0,290.95,294.86,0.0,0.0,0.000,170295.6,170295.6,6046,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667425,225915.00
07/11/2015 22:15,2,0.000,ALERT,212.16,292.76,59.944,1436667303,"274151322000068","174011321042388",0.00,25.50,0,290.95,294.56,0.0,0.0,0.000,358729.7,358729.7,7052,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667427,225916.00
07/11/2015 22:15,2,0.000,ALERT,211.93,293.06,59.949,1436667303,"274151322000076","174011321042388",0.00,24.80,0,291.25,295.46,0.0,0.0,0.000,481542.2,481542.2,7337,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667429,225917.00
07/11/2015 22:15,2,0.000,ALERT,210.12,293.66,59.949,1436667303,"201051344000890","174011321042388",0.00,22.80,0,291.85,296.36,0.0,0.0,0.000,174643.9,174643.9,6054,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667431,225918.00
07/11/2015 22:15,2,0.000,ALERT,209.90,293.06,59.949,1436667303,"201051344000900","174011321042388",0.00,22.80,0,291.25,294.86,0.0,0.0,0.000,175039.4,175039.4,6069,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667433,225919.00
07/11/2015 22:15,2,0.000,ALERT,210.57,292.46,59.944,1436667303,"201051344000633","174011321042388",0.00,22.50,0,289.75,294.26,0.0,0.0,0.000,164529.6,164529.6,6069,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667434,225920.00
07/11/2015 22:15,2,0.000,ALERT,209.90,293.36,59.944,1436667303,"201051344000983","174011321042388",0.00,22.80,0,291.85,295.76,0.0,0.0,0.000,171995.9,171995.9,6069,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667436,225921.00
07/11/2015 22:15,2,0.000,ALERT,210.35,293.06,59.944,1436667303,"201051344000917","174011321042388",0.00,23.30,0,290.35,294.56,0.0,0.0,0.000,175121.5,175121.5,6071,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667438,225922.00
07/11/2015 22:15,2,0.000,ALERT,210.35,292.46,59.959,1436667303,"201051344000648","174011321042388",0.00,22.30,0,290.95,295.46,0.0,0.0,0.000,170831.1,170831.1,6067,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667440,225923.00
07/11/2015 22:15,2,0.000,ALERT,210.35,293.36,59.922,1436667303,"201051344001093","174011321042388",0.00,23.00,0,291.55,295.16,0.0,0.0,0.000,173304.1,173304.1,6056,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667442,225924.00
07/11/2015 22:15,2,0.000,ALERT,210.57,292.76,59.959,1436667303,"201051344000645","174011321042388",0.00,23.30,0,290.95,294.86,0.0,0.0,0.000,171459.7,171459.7,6074,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667443,225925.00
07/11/2015 22:15,2,0.000,ALERT,211.70,293.36,59.949,1436667303,"274151322000085","174011321042388",0.00,25.00,0,291.55,295.46,0.0,0.0,0.000,453752.7,453752.7,7343,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667445,225926.00
07/11/2015 22:15,2,0.000,ALERT,210.35,292.46,59.949,1436667303,"201051344000651","174011321042388",0.00,22.50,0,290.95,294.86,0.0,0.0,0.000,170787.2,170787.2,6052,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667447,225927.00
07/11/2015 22:15,2,0.000,ALERT,210.35,292.76,59.959,1436667303,"201051344000867","174011321042388",0.00,23.30,0,290.95,295.46,0.0,0.0,0.000,163258.3,163258.3,6072,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667449,225928.00
07/11/2015 22:15,2,0.000,ALERT,210.12,293.66,59.959,1436667303,"201051344001230","174011321042388",0.00,22.30,0,291.85,295.46,0.0,0.0,0.000,174334.7,174334.7,6076,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667451,225929.00
07/11/2015 22:15,2,0.000,ALERT,210.57,293.36,59.954,1436667303,"201051344000576","174011321042388",0.00,22.50,0,291.55,295.16,0.0,0.0,0.000,170689.7,170689.7,6079,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436667452,225930.00
07/11/2015 22:15,2,0.000,ALERT,210.12,293.66,59.954,1436667303,"201051344000579","174011321042388",0.00,22.50,0,291.85,295.76,0.0,0.0,0.000,177190.2,177190.2,6058,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436667454,225931.00
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225932.00
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225933.00
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225934.00
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225935.00
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225936.00
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225937.00
