ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225938.00
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225939.00
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225940.00
07/11/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436667303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436668183,225941.00
07/11/2015 22:30,2,0.000,ALERT,210.80,294.26,59.986,1436668204,"201051344000955","174011321042388",0.00,22.30,0,290.95,296.06,0.0,0.0,0.000,176233.7,176233.7,6062,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668280,225942.00
07/11/2015 22:30,2,0.000,ALERT,212.38,295.46,59.986,1436668204,"274151322000095","174011321042388",0.00,24.00,0,292.76,296.96,0.0,0.0,0.000,475678.9,475678.9,6968,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668281,225943.00
07/11/2015 22:30,2,0.000,ALERT,210.80,294.56,59.991,1436668204,"201051344000868","174011321042388",0.00,22.00,0,291.55,296.96,0.0,0.0,0.000,162649.0,162649.0,6068,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668283,225944.00
07/11/2015 22:30,2,0.000,ALERT,211.48,293.96,59.986,1436668204,"201051344000853","174011321042388",0.00,21.80,0,291.25,296.36,0.0,0.0,0.000,168951.3,168951.3,6067,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668285,225945.00
07/11/2015 22:30,2,0.000,ALERT,211.48,295.16,59.991,1436668204,"201051344000582","174011321042388",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,168986.3,168986.3,6053,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668287,225946.00
07/11/2015 22:30,2,0.000,ALERT,211.03,293.96,59.975,1436668204,"201051344000469","174011321042388",0.00,21.50,0,290.35,295.46,0.0,0.0,0.000,164220.3,164220.3,6062,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668289,225947.00
07/11/2015 22:30,2,0.000,ALERT,210.80,293.96,59.944,1436668204,"201051344000988","174011321042388",0.00,22.30,0,289.15,295.76,0.0,0.0,0.000,163724.0,163724.0,6059,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668290,225948.00
07/11/2015 22:30,2,0.000,ALERT,210.80,293.66,59.954,1436668204,"201051344001158","174011321042388",0.00,21.80,0,290.95,295.46,0.0,0.0,0.000,169730.5,169730.5,6057,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668292,225949.00
07/11/2015 22:30,2,0.000,ALERT,211.03,293.66,59.986,1436668204,"201051344001025","174011321042388",0.00,21.80,0,290.95,296.96,0.0,0.0,0.000,173353.2,173353.2,6050,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668294,225950.00
07/11/2015 22:30,2,0.000,ALERT,211.03,294.56,59.991,1436668204,"201051344000569","174011321042388",0.00,22.30,0,291.85,296.96,0.0,0.0,0.000,176820.2,176820.2,6067,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668296,225951.00
07/11/2015 22:30,2,0.000,ALERT,212.38,293.96,59.944,1436668204,"274151322000094","174011321042388",0.00,24.30,0,291.55,295.76,0.0,0.0,0.000,359622.1,359622.1,7447,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668298,225952.00
07/11/2015 22:30,2,0.000,ALERT,210.80,293.96,60.012,1436668204,"201051344000458","174011321042388",0.00,22.80,0,291.25,296.96,0.0,0.0,0.000,172604.9,172604.9,6061,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668299,225953.00
07/11/2015 22:30,2,0.000,ALERT,212.38,294.56,59.975,1436668204,"274151322000087","174011321042388",0.00,29.30,0,291.55,296.06,0.0,0.0,0.000,430489.6,430489.6,6937,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668301,225954.00
07/11/2015 22:30,2,0.000,ALERT,211.93,293.96,59.970,1436668204,"274151322000052","174011321042388",0.00,24.00,0,291.85,296.66,0.0,0.0,0.000,460276.4,460276.4,7338,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668303,225955.00
07/11/2015 22:30,2,0.000,ALERT,211.48,294.56,59.986,1436668204,"201051344001145","174011321042388",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,177739.7,177739.7,6071,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668305,225956.00
07/11/2015 22:30,2,0.000,ALERT,211.48,294.56,59.986,1436668204,"201051344000685","174011321042388",0.00,22.00,0,290.95,296.06,0.0,0.0,0.000,176730.5,176730.5,6073,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668307,225957.00
07/11/2015 22:30,2,0.000,ALERT,212.16,294.26,59.981,1436668204,"274151322000088","174011321042388",0.00,24.00,0,292.16,296.36,0.0,0.0,0.000,441133.6,441133.6,6950,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668309,225958.00
07/11/2015 22:30,2,0.000,ALERT,211.25,294.26,59.981,1436668204,"201051344000438","174011321042388",0.00,21.80,0,291.55,296.66,0.0,0.0,0.000,176833.0,176833.0,6052,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668311,225959.00
07/11/2015 22:30,2,0.000,ALERT,210.57,294.26,59.986,1436668204,"201051344001135","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,168188.5,168188.5,6037,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668312,225960.00
07/11/2015 22:30,2,0.000,ALERT,211.03,293.66,60.007,1436668204,"201051344000417","174011321042388",0.00,22.30,0,290.95,295.76,0.0,0.0,0.000,172401.7,172401.7,6053,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668314,225961.00
07/11/2015 22:30,2,0.000,ALERT,210.57,294.56,59.981,1436668204,"201051344000594","174011321042388",0.00,22.30,0,291.25,296.36,0.0,0.0,0.000,173029.8,173029.8,6057,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668316,225962.00
07/11/2015 22:30,2,0.000,ALERT,212.38,294.56,59.975,1436668204,"274151322000083","174011321042388",0.00,24.00,0,292.16,296.66,0.0,0.0,0.000,456386.5,456386.5,7359,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668318,225963.00
07/11/2015 22:30,2,0.000,ALERT,211.03,294.26,59.970,1436668204,"201051344000585","174011321042388",0.00,22.30,0,291.25,296.06,0.0,0.0,0.000,172118.5,172118.5,6053,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668319,225964.00
07/11/2015 22:30,2,0.000,ALERT,211.93,294.26,59.981,1436668204,"274151322000054","174011321042388",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,451422.4,451422.4,6939,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668321,225965.00
07/11/2015 22:30,2,0.000,ALERT,211.03,293.96,59.986,1436668204,"201051344001203","174011321042388",0.00,22.00,0,291.25,298.17,0.0,0.0,0.000,173241.1,173241.1,6056,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668323,225966.00
07/11/2015 22:30,2,0.000,ALERT,210.57,294.26,59.996,1436668204,"201051344000646","174011321042388",0.00,22.00,0,290.65,296.06,0.0,0.0,0.000,170295.6,170295.6,6048,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668325,225967.00
07/11/2015 22:30,2,0.000,ALERT,213.06,293.66,59.991,1436668204,"274151322000068","174011321042388",0.00,24.80,0,291.55,295.46,0.0,0.0,0.000,358729.7,358729.7,7054,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668327,225968.00
07/11/2015 22:30,2,0.000,ALERT,212.83,294.86,59.991,1436668204,"274151322000076","174011321042388",0.00,24.00,0,291.85,296.36,0.0,0.0,0.000,481542.2,481542.2,7339,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668328,225969.00
07/11/2015 22:30,2,0.000,ALERT,211.03,294.86,59.965,1436668204,"201051344000890","174011321042388",0.00,22.30,0,291.85,297.26,0.0,0.0,0.000,174643.9,174643.9,6056,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668330,225970.00
07/11/2015 22:30,2,0.000,ALERT,210.80,293.96,60.034,1436668204,"201051344000900","174011321042388",0.00,22.00,0,290.65,295.76,0.0,0.0,0.000,175039.4,175039.4,6071,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668332,225971.00
07/11/2015 22:30,2,0.000,ALERT,211.48,293.66,59.991,1436668204,"201051344000633","174011321042388",0.00,22.00,0,289.45,295.16,0.0,0.0,0.000,164529.6,164529.6,6071,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668334,225972.00
07/11/2015 22:30,2,0.000,ALERT,210.80,294.26,59.975,1436668204,"201051344000983","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,171995.9,171995.9,6071,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668336,225973.00
07/11/2015 22:30,2,0.000,ALERT,211.03,293.96,60.007,1436668204,"201051344000917","174011321042388",0.00,22.80,0,290.65,295.46,0.0,0.0,0.000,175121.5,175121.5,6073,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668338,225974.00
07/11/2015 22:30,2,0.000,ALERT,211.03,293.66,60.002,1436668204,"201051344000648","174011321042388",0.00,21.80,0,290.95,296.36,0.0,0.0,0.000,170831.1,170831.1,6069,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668339,225975.00
07/11/2015 22:30,2,0.000,ALERT,211.03,294.26,59.991,1436668204,"201051344001093","174011321042388",0.00,22.50,0,291.55,296.06,0.0,0.0,0.000,173304.1,173304.1,6058,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668341,225976.00
07/11/2015 22:30,2,0.000,ALERT,211.48,293.96,59.991,1436668204,"201051344000645","174011321042388",0.00,22.50,0,290.95,296.06,0.0,0.0,0.000,171459.7,171459.7,6076,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668343,225977.00
07/11/2015 22:30,2,0.000,ALERT,212.38,294.26,59.981,1436668204,"274151322000085","174011321042388",0.00,24.30,0,292.16,296.66,0.0,0.0,0.000,453752.7,453752.7,7345,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668345,225978.00
07/11/2015 22:30,2,0.000,ALERT,211.03,293.66,59.991,1436668204,"201051344000651","174011321042388",0.00,21.80,0,290.65,296.06,0.0,0.0,0.000,170787.2,170787.2,6054,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668346,225979.00
07/11/2015 22:30,2,0.000,ALERT,211.25,293.66,59.986,1436668204,"201051344000867","174011321042388",0.00,22.80,0,290.65,296.66,0.0,0.0,0.000,163258.3,163258.3,6074,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668348,225980.00
07/11/2015 22:30,2,0.000,ALERT,210.80,294.56,59.970,1436668204,"201051344001230","174011321042388",0.00,21.80,0,291.55,296.36,0.0,0.0,0.000,174334.7,174334.7,6078,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668350,225981.00
07/11/2015 22:30,2,0.000,ALERT,211.25,294.56,59.986,1436668204,"201051344000576","174011321042388",0.00,22.00,0,291.25,296.06,0.0,0.0,0.000,170689.7,170689.7,6081,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436668352,225982.00
07/11/2015 22:30,2,0.000,ALERT,210.80,294.56,59.991,1436668204,"201051344000579","174011321042388",0.00,22.00,0,291.55,296.96,0.0,0.0,0.000,177190.2,177190.2,6060,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436668354,225983.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225984.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225985.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225986.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225987.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225988.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225989.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225990.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225991.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225992.00
07/11/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436668204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669084,225993.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.46,59.991,1436669103,"201051344000955","174011321042388",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,176233.7,176233.7,6064,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669180,225994.00
07/11/2015 22:45,2,0.000,ALERT,213.06,296.66,59.981,1436669103,"274151322000095","174011321042388",0.00,23.30,0,293.66,297.57,0.0,0.0,0.000,475678.9,475678.9,6970,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669182,225995.00
07/11/2015 22:45,2,0.000,ALERT,211.70,296.06,59.981,1436669103,"201051344000868","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,162649.0,162649.0,6070,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669183,225996.00
07/11/2015 22:45,2,0.000,ALERT,212.16,295.16,59.986,1436669103,"201051344000853","174011321042388",0.00,21.50,0,292.16,296.96,0.0,0.0,0.000,168951.3,168951.3,6069,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436669185,225997.00
07/11/2015 22:45,2,0.000,ALERT,212.16,296.36,60.002,1436669103,"201051344000582","174011321042388",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,168986.3,168986.3,6055,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669187,225998.00
07/11/2015 22:45,2,0.000,ALERT,211.48,294.86,59.986,1436669103,"201051344000469","174011321042388",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,164220.3,164220.3,6064,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669189,225999.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.16,59.996,1436669103,"201051344000988","174011321042388",0.00,21.80,0,290.05,296.06,0.0,0.0,0.000,163724.0,163724.0,6061,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669190,226000.00
07/11/2015 22:45,2,0.000,ALERT,211.48,294.86,59.996,1436669103,"201051344001158","174011321042388",0.00,21.50,0,291.85,295.76,0.0,0.0,0.000,169730.5,169730.5,6059,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669192,226001.00
07/11/2015 22:45,2,0.000,ALERT,211.70,294.86,59.991,1436669103,"201051344001025","174011321042388",0.00,21.50,0,291.85,297.26,0.0,0.0,0.000,173353.2,173353.2,6052,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669194,226002.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.76,59.996,1436669103,"201051344000569","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,176820.2,176820.2,6069,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669196,226003.00
07/11/2015 22:45,2,0.000,ALERT,213.06,294.86,59.996,1436669103,"274151322000094","174011321042388",0.00,23.80,0,292.16,296.36,0.0,0.0,0.000,359622.1,359622.1,7449,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669198,226004.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.46,59.996,1436669103,"201051344000458","174011321042388",0.00,22.30,0,292.16,297.26,0.0,0.0,0.000,172604.9,172604.9,6063,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669200,226005.00
07/11/2015 22:45,2,0.000,ALERT,213.06,294.56,59.991,1436669103,"274151322000087","174011321042388",0.00,28.00,0,291.85,296.36,0.0,0.0,0.000,430489.6,430489.6,6939,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669202,226006.00
07/11/2015 22:45,2,0.000,ALERT,212.61,296.06,59.986,1436669103,"274151322000052","174011321042388",0.00,23.50,0,292.16,297.26,0.0,0.0,0.000,460276.4,460276.4,7340,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669204,226007.00
07/11/2015 22:45,2,0.000,ALERT,211.93,295.76,59.991,1436669103,"201051344001145","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,177739.7,177739.7,6073,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669205,226008.00
07/11/2015 22:45,2,0.000,ALERT,211.93,295.46,59.996,1436669103,"201051344000685","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,176730.5,176730.5,6075,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669207,226009.00
07/11/2015 22:45,2,0.000,ALERT,212.61,295.76,59.975,1436669103,"274151322000088","174011321042388",0.00,23.30,0,292.46,296.96,0.0,0.0,0.000,441133.6,441133.6,6952,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669209,226010.00
07/11/2015 22:45,2,0.000,ALERT,211.93,295.76,59.996,1436669103,"201051344000438","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,176833.0,176833.0,6054,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669211,226011.00
07/11/2015 22:45,2,0.000,ALERT,211.25,295.16,59.991,1436669103,"201051344001135","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,168188.5,168188.5,6039,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669213,226012.00
07/11/2015 22:45,2,0.000,ALERT,211.70,294.56,59.991,1436669103,"201051344000417","174011321042388",0.00,21.80,0,291.85,296.06,0.0,0.0,0.000,172401.7,172401.7,6055,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436669214,226013.00
07/11/2015 22:45,2,0.000,ALERT,211.03,295.46,59.991,1436669103,"201051344000594","174011321042388",0.00,21.80,0,291.85,296.66,0.0,0.0,0.000,173029.8,173029.8,6059,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669216,226014.00
07/11/2015 22:45,2,0.000,ALERT,212.83,295.46,59.986,1436669103,"274151322000083","174011321042388",0.00,23.30,0,292.76,297.26,0.0,0.0,0.000,456386.5,456386.5,7361,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669218,226015.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.16,59.991,1436669103,"201051344000585","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,172118.5,172118.5,6055,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669220,226016.00
07/11/2015 22:45,2,0.000,ALERT,212.61,294.86,59.991,1436669103,"274151322000054","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,451422.4,451422.4,6941,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669222,226017.00
07/11/2015 22:45,2,0.000,ALERT,211.48,294.86,59.996,1436669103,"201051344001203","174011321042388",0.00,21.80,0,292.46,298.47,0.0,0.0,0.000,173241.1,173241.1,6058,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436669223,226018.00
07/11/2015 22:45,2,0.000,ALERT,211.25,295.16,59.996,1436669103,"201051344000646","174011321042388",0.00,21.50,0,291.85,296.36,0.0,0.0,0.000,170295.6,170295.6,6050,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669225,226019.00
07/11/2015 22:45,2,0.000,ALERT,213.51,294.56,59.996,1436669103,"274151322000068","174011321042388",0.00,24.00,0,291.85,296.06,0.0,0.0,0.000,358729.7,358729.7,7056,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436669227,226020.00
07/11/2015 22:45,2,0.000,ALERT,213.06,295.46,59.991,1436669103,"274151322000076","174011321042388",0.00,23.30,0,292.46,296.96,0.0,0.0,0.000,481542.2,481542.2,7341,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669229,226021.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.76,59.991,1436669103,"201051344000890","174011321042388",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,174643.9,174643.9,6058,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669231,226022.00
07/11/2015 22:45,2,0.000,ALERT,211.25,295.16,59.991,1436669103,"201051344000900","174011321042388",0.00,21.50,0,292.16,296.06,0.0,0.0,0.000,175039.4,175039.4,6073,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669232,226023.00
07/11/2015 22:45,2,0.000,ALERT,211.93,294.56,59.991,1436669103,"201051344000633","174011321042388",0.00,21.50,0,290.05,295.76,0.0,0.0,0.000,164529.6,164529.6,6073,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436669234,226024.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.16,59.996,1436669103,"201051344000983","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,171995.9,171995.9,6073,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436669236,226025.00
07/11/2015 22:45,2,0.000,ALERT,211.70,294.86,59.986,1436669103,"201051344000917","174011321042388",0.00,22.50,0,291.55,296.06,0.0,0.0,0.000,175121.5,175121.5,6075,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669238,226026.00
07/11/2015 22:45,2,0.000,ALERT,211.70,294.56,59.965,1436669103,"201051344000648","174011321042388",0.00,21.30,0,291.85,296.96,0.0,0.0,0.000,170831.1,170831.1,6071,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669240,226027.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.16,59.996,1436669103,"201051344001093","174011321042388",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,173304.1,173304.1,6060,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669241,226028.00
07/11/2015 22:45,2,0.000,ALERT,211.93,294.86,59.986,1436669103,"201051344000645","174011321042388",0.00,22.30,0,291.85,296.66,0.0,0.0,0.000,171459.7,171459.7,6078,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669243,226029.00
07/11/2015 22:45,2,0.000,ALERT,213.06,295.16,59.991,1436669103,"274151322000085","174011321042388",0.00,23.50,0,292.76,296.96,0.0,0.0,0.000,453752.7,453752.7,7347,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669245,226030.00
07/11/2015 22:45,2,0.000,ALERT,211.70,294.86,60.002,1436669103,"201051344000651","174011321042388",0.00,21.50,0,291.85,296.36,0.0,0.0,0.000,170787.2,170787.2,6056,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669247,226031.00
07/11/2015 22:45,2,0.000,ALERT,211.70,294.86,60.002,1436669103,"201051344000867","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,163258.3,163258.3,6076,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669249,226032.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.76,59.991,1436669103,"201051344001230","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,174334.7,174334.7,6080,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669251,226033.00
07/11/2015 22:45,2,0.000,ALERT,211.93,295.76,59.996,1436669103,"201051344000576","174011321042388",0.00,21.50,0,292.16,296.66,0.0,0.0,0.000,170689.7,170689.7,6083,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669252,226034.00
07/11/2015 22:45,2,0.000,ALERT,211.48,295.76,59.991,1436669103,"201051344000579","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,177190.2,177190.2,6062,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436669254,226035.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226036.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226037.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226038.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226039.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226040.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226041.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226042.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226043.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226044.00
07/11/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436669103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436669983,226045.00
07/11/2015 23:00,2,0.000,ALERT,210.12,294.56,59.981,1436670003,"201051344000955","174011321042388",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,176233.7,176233.7,6066,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670080,226046.00
07/11/2015 23:00,2,0.000,ALERT,211.70,295.76,59.975,1436670003,"274151322000095","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,475678.9,475678.9,6972,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670082,226047.00
07/11/2015 23:00,2,0.000,ALERT,210.57,294.86,59.986,1436670003,"201051344000868","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,162649.0,162649.0,6072,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670083,226048.00
07/11/2015 23:00,2,0.000,ALERT,211.03,294.26,59.986,1436670003,"201051344000853","174011321042388",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,168951.3,168951.3,6071,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670085,226049.00
07/11/2015 23:00,2,0.000,ALERT,211.25,295.46,59.996,1436670003,"201051344000582","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,168986.3,168986.3,6057,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670087,226050.00
07/11/2015 23:00,2,0.000,ALERT,210.57,294.26,59.996,1436670003,"201051344000469","174011321042388",0.00,20.70,0,291.55,296.36,0.0,0.0,0.000,164220.3,164220.3,6066,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670089,226051.00
07/11/2015 23:00,2,0.000,ALERT,210.35,294.56,59.996,1436670003,"201051344000988","174011321042388",0.00,21.50,0,290.65,296.66,0.0,0.0,0.000,163724.0,163724.0,6063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670091,226052.00
07/11/2015 23:00,2,0.000,ALERT,210.57,293.96,59.996,1436670003,"201051344001158","174011321042388",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,169730.5,169730.5,6061,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670092,226053.00
07/11/2015 23:00,2,0.000,ALERT,210.57,293.96,59.996,1436670003,"201051344001025","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,173353.2,173353.2,6054,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670094,226054.00
07/11/2015 23:00,2,0.000,ALERT,210.57,294.86,59.996,1436670003,"201051344000569","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,176820.2,176820.2,6071,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670096,226055.00
07/11/2015 23:00,2,0.000,ALERT,211.93,294.26,59.991,1436670003,"274151322000094","174011321042388",0.00,23.30,0,292.46,296.36,0.0,0.0,0.000,359622.1,359622.1,7451,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670098,226056.00
07/11/2015 23:00,2,0.000,ALERT,210.57,294.56,59.996,1436670003,"201051344000458","174011321042388",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,172604.9,172604.9,6065,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670100,226057.00
07/11/2015 23:00,2,0.000,ALERT,211.93,294.26,59.991,1436670003,"274151322000087","174011321042388",0.00,27.00,0,292.16,296.66,0.0,0.0,0.000,430489.6,430489.6,6941,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670102,226058.00
07/11/2015 23:00,2,0.000,ALERT,211.70,295.46,59.986,1436670003,"274151322000052","174011321042388",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,460276.4,460276.4,7342,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670104,226059.00
07/11/2015 23:00,2,0.000,ALERT,211.03,295.16,59.991,1436670003,"201051344001145","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,177739.7,177739.7,6075,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670106,226060.00
07/11/2015 23:00,2,0.000,ALERT,211.25,294.86,59.991,1436670003,"201051344000685","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,176730.5,176730.5,6077,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670107,226061.00
07/11/2015 23:00,2,0.000,ALERT,211.70,295.16,59.981,1436670003,"274151322000088","174011321042388",0.00,23.00,0,293.06,296.96,0.0,0.0,0.000,441133.6,441133.6,6954,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670109,226062.00
07/11/2015 23:00,2,0.000,ALERT,210.80,294.86,59.996,1436670003,"201051344000438","174011321042388",0.00,21.30,0,292.76,297.87,0.0,0.0,0.000,176833.0,176833.0,6056,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670111,226063.00
07/11/2015 23:00,2,0.000,ALERT,210.57,294.86,59.996,1436670003,"201051344001135","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,168188.5,168188.5,6041,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670113,226064.00
07/11/2015 23:00,2,0.000,ALERT,211.25,294.26,59.991,1436670003,"201051344000417","174011321042388",0.00,21.80,0,292.46,296.06,0.0,0.0,0.000,172401.7,172401.7,6057,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670115,226065.00
07/11/2015 23:00,2,0.000,ALERT,210.35,295.16,59.986,1436670003,"201051344000594","174011321042388",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,173029.8,173029.8,6061,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670116,226066.00
07/11/2015 23:00,2,0.000,ALERT,211.93,295.16,59.981,1436670003,"274151322000083","174011321042388",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,456386.5,456386.5,7363,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670118,226067.00
07/11/2015 23:00,2,0.000,ALERT,210.80,294.86,59.965,1436670003,"201051344000585","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,172118.5,172118.5,6057,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670120,226068.00
07/11/2015 23:00,2,0.000,ALERT,211.48,294.56,59.991,1436670003,"274151322000054","174011321042388",0.00,23.30,0,293.06,297.26,0.0,0.0,0.000,451422.4,451422.4,6943,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670122,226069.00
07/11/2015 23:00,2,0.000,ALERT,210.80,294.56,59.996,1436670003,"201051344001203","174011321042388",0.00,21.50,0,293.06,298.47,0.0,0.0,0.000,173241.1,173241.1,6060,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670123,226070.00
07/11/2015 23:00,2,0.000,ALERT,210.35,294.56,59.986,1436670003,"201051344000646","174011321042388",0.00,21.30,0,292.46,296.36,0.0,0.0,0.000,170295.6,170295.6,6052,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670125,226071.00
07/11/2015 23:00,2,0.000,ALERT,212.38,294.26,59.991,1436670003,"274151322000068","174011321042388",0.00,23.80,0,292.16,296.06,0.0,0.0,0.000,358729.7,358729.7,7058,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670127,226072.00
07/11/2015 23:00,2,0.000,ALERT,212.38,294.26,59.986,1436670003,"274151322000076","174011321042388",0.00,23.00,0,292.46,296.96,0.0,0.0,0.000,481542.2,481542.2,7343,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670129,226073.00
07/11/2015 23:00,2,0.000,ALERT,210.35,294.86,59.996,1436670003,"201051344000890","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,174643.9,174643.9,6060,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670131,226074.00
07/11/2015 23:00,2,0.000,ALERT,210.35,294.26,59.986,1436670003,"201051344000900","174011321042388",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,175039.4,175039.4,6075,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670133,226075.00
07/11/2015 23:00,2,0.000,ALERT,210.80,293.66,59.986,1436670003,"201051344000633","174011321042388",0.00,21.30,0,290.95,296.06,0.0,0.0,0.000,164529.6,164529.6,6075,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670135,226076.00
07/11/2015 23:00,2,0.000,ALERT,210.57,294.56,59.996,1436670003,"201051344000983","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,171995.9,171995.9,6075,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670136,226077.00
07/11/2015 23:00,2,0.000,ALERT,210.80,294.26,59.996,1436670003,"201051344000917","174011321042388",0.00,22.30,0,291.55,296.06,0.0,0.0,0.000,175121.5,175121.5,6077,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670138,226078.00
07/11/2015 23:00,2,0.000,ALERT,210.80,293.96,60.002,1436670003,"201051344000648","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,170831.1,170831.1,6073,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670140,226079.00
07/11/2015 23:00,2,0.000,ALERT,210.57,294.56,59.991,1436670003,"201051344001093","174011321042388",0.00,22.00,0,292.76,296.66,0.0,0.0,0.000,173304.1,173304.1,6062,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670142,226080.00
07/11/2015 23:00,2,0.000,ALERT,211.03,294.26,60.023,1436670003,"201051344000645","174011321042388",0.00,22.00,0,292.76,296.66,0.0,0.0,0.000,171459.7,171459.7,6080,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670144,226081.00
07/11/2015 23:00,2,0.000,ALERT,211.93,294.86,59.986,1436670003,"274151322000085","174011321042388",0.00,23.30,0,292.76,296.96,0.0,0.0,0.000,453752.7,453752.7,7349,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670146,226082.00
07/11/2015 23:00,2,0.000,ALERT,210.57,293.66,59.970,1436670003,"201051344000651","174011321042388",0.00,21.30,0,292.46,296.36,0.0,0.0,0.000,170787.2,170787.2,6058,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670148,226083.00
07/11/2015 23:00,2,0.000,ALERT,210.57,293.96,59.986,1436670003,"201051344000867","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,163258.3,163258.3,6078,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670149,226084.00
07/11/2015 23:00,2,0.000,ALERT,210.35,294.86,59.970,1436670003,"201051344001230","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,174334.7,174334.7,6082,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670151,226085.00
07/11/2015 23:00,2,0.000,ALERT,210.80,294.56,59.986,1436670003,"201051344000576","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,170689.7,170689.7,6085,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670153,226086.00
