ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/11/2015 23:00,2,0.000,ALERT,210.12,294.86,59.949,1436670003,"201051344000579","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,177190.2,177190.2,6064,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670155,226087.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226088.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226089.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226090.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226091.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226092.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226093.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226094.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226095.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226096.00
07/11/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436670003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436670884,226097.00
07/11/2015 23:15,2,0.000,ALERT,211.03,294.56,59.975,1436670903,"201051344000955","174011321042388",0.00,21.50,0,292.46,296.36,0.0,0.0,0.000,176233.7,176233.7,6068,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670979,226098.00
07/11/2015 23:15,2,0.000,ALERT,212.38,295.76,59.965,1436670903,"274151322000095","174011321042388",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,475678.9,475678.9,6974,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670981,226099.00
07/11/2015 23:15,2,0.000,ALERT,211.25,295.16,59.975,1436670903,"201051344000868","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,162649.0,162649.0,6074,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670983,226100.00
07/11/2015 23:15,2,0.000,ALERT,211.70,294.56,59.975,1436670903,"201051344000853","174011321042388",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,168951.3,168951.3,6073,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670985,226101.00
07/11/2015 23:15,2,0.000,ALERT,211.70,295.76,59.944,1436670903,"201051344000582","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,168986.3,168986.3,6059,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670987,226102.00
07/11/2015 23:15,2,0.000,ALERT,211.25,294.26,59.944,1436670903,"201051344000469","174011321042388",0.00,20.70,0,291.55,295.76,0.0,0.0,0.000,164220.3,164220.3,6068,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670988,226103.00
07/11/2015 23:15,2,0.000,ALERT,211.03,294.56,59.944,1436670903,"201051344000988","174011321042388",0.00,21.50,0,290.05,296.06,0.0,0.0,0.000,163724.0,163724.0,6065,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670990,226104.00
07/11/2015 23:15,2,0.000,ALERT,210.80,293.96,59.975,1436670903,"201051344001158","174011321042388",0.00,21.00,0,291.85,295.76,0.0,0.0,0.000,169730.5,169730.5,6063,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670992,226105.00
07/11/2015 23:15,2,0.000,ALERT,211.03,294.26,59.970,1436670903,"201051344001025","174011321042388",0.00,21.30,0,292.16,297.26,0.0,0.0,0.000,173353.2,173353.2,6056,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670994,226106.00
07/11/2015 23:15,2,0.000,ALERT,211.03,294.86,59.970,1436670903,"201051344000569","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,176820.2,176820.2,6073,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670995,226107.00
07/11/2015 23:15,2,0.000,ALERT,212.61,294.56,59.975,1436670903,"274151322000094","174011321042388",0.00,22.80,0,292.16,296.06,0.0,0.0,0.000,359622.1,359622.1,7453,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436670997,226108.00
07/11/2015 23:15,2,0.000,ALERT,211.03,294.86,59.965,1436670903,"201051344000458","174011321042388",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,172604.9,172604.9,6067,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436670999,226109.00
07/11/2015 23:15,2,0.000,ALERT,212.61,294.56,59.965,1436670903,"274151322000087","174011321042388",0.00,26.30,0,291.85,296.06,0.0,0.0,0.000,430489.6,430489.6,6943,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671001,226110.00
07/11/2015 23:15,2,0.000,ALERT,212.16,294.56,59.965,1436670903,"274151322000052","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,460276.4,460276.4,7344,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671003,226111.00
07/11/2015 23:15,2,0.000,ALERT,211.48,295.16,59.944,1436670903,"201051344001145","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,177739.7,177739.7,6077,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671005,226112.00
07/11/2015 23:15,2,0.000,ALERT,211.70,294.86,59.970,1436670903,"201051344000685","174011321042388",0.00,21.50,0,292.46,296.36,0.0,0.0,0.000,176730.5,176730.5,6079,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671007,226113.00
07/11/2015 23:15,2,0.000,ALERT,212.16,294.86,60.002,1436670903,"274151322000088","174011321042388",0.00,22.80,0,292.46,296.66,0.0,0.0,0.000,441133.6,441133.6,6956,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671008,226114.00
07/11/2015 23:15,2,0.000,ALERT,211.25,294.86,60.007,1436670903,"201051344000438","174011321042388",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,176833.0,176833.0,6058,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671010,226115.00
07/11/2015 23:15,2,0.000,ALERT,211.03,294.86,59.970,1436670903,"201051344001135","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,168188.5,168188.5,6043,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671012,226116.00
07/11/2015 23:15,2,0.000,ALERT,211.48,294.26,59.970,1436670903,"201051344000417","174011321042388",0.00,21.50,0,291.85,296.06,0.0,0.0,0.000,172401.7,172401.7,6059,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671014,226117.00
07/11/2015 23:15,2,0.000,ALERT,211.03,295.46,59.975,1436670903,"201051344000594","174011321042388",0.00,21.50,0,292.16,296.66,0.0,0.0,0.000,173029.8,173029.8,6063,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671016,226118.00
07/11/2015 23:15,2,0.000,ALERT,212.61,295.46,59.965,1436670903,"274151322000083","174011321042388",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,456386.5,456386.5,7365,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671018,226119.00
07/11/2015 23:15,2,0.000,ALERT,211.48,295.16,59.986,1436670903,"201051344000585","174011321042388",0.00,21.50,0,292.16,296.66,0.0,0.0,0.000,172118.5,172118.5,6059,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671020,226120.00
07/11/2015 23:15,2,0.000,ALERT,212.16,295.46,59.970,1436670903,"274151322000054","174011321042388",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,451422.4,451422.4,6945,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671021,226121.00
07/11/2015 23:15,2,0.000,ALERT,211.48,294.56,59.975,1436670903,"201051344001203","174011321042388",0.00,21.50,0,292.46,298.47,0.0,0.0,0.000,173241.1,173241.1,6062,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671023,226122.00
07/11/2015 23:15,2,0.000,ALERT,211.03,294.86,59.970,1436670903,"201051344000646","174011321042388",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,170295.6,170295.6,6054,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671025,226123.00
07/11/2015 23:15,2,0.000,ALERT,213.06,294.56,59.933,1436670903,"274151322000068","174011321042388",0.00,23.30,0,292.16,295.76,0.0,0.0,0.000,358729.7,358729.7,7060,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671027,226124.00
07/11/2015 23:15,2,0.000,ALERT,212.83,294.86,60.002,1436670903,"274151322000076","174011321042388",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,481542.2,481542.2,7345,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671029,226125.00
07/11/2015 23:15,2,0.000,ALERT,211.25,295.46,59.981,1436670903,"201051344000890","174011321042388",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,174643.9,174643.9,6062,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671030,226126.00
07/11/2015 23:15,2,0.000,ALERT,211.03,294.86,59.981,1436670903,"201051344000900","174011321042388",0.00,21.30,0,292.16,296.06,0.0,0.0,0.000,175039.4,175039.4,6077,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671032,226127.00
07/11/2015 23:15,2,0.000,ALERT,211.70,294.26,59.975,1436670903,"201051344000633","174011321042388",0.00,21.30,0,290.65,295.46,0.0,0.0,0.000,164529.6,164529.6,6077,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671034,226128.00
07/11/2015 23:15,2,0.000,ALERT,211.03,294.86,59.986,1436670903,"201051344000983","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,171995.9,171995.9,6077,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671036,226129.00
07/11/2015 23:15,2,0.000,ALERT,211.48,294.56,60.012,1436670903,"201051344000917","174011321042388",0.00,22.00,0,291.55,296.06,0.0,0.0,0.000,175121.5,175121.5,6079,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671038,226130.00
07/11/2015 23:15,2,0.000,ALERT,211.48,294.56,59.970,1436670903,"201051344000648","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,170831.1,170831.1,6075,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671039,226131.00
07/11/2015 23:15,2,0.000,ALERT,211.25,295.16,59.949,1436670903,"201051344001093","174011321042388",0.00,21.80,0,292.46,296.36,0.0,0.0,0.000,173304.1,173304.1,6064,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671041,226132.00
07/11/2015 23:15,2,0.000,ALERT,211.70,294.56,59.975,1436670903,"201051344000645","174011321042388",0.00,21.80,0,292.46,296.36,0.0,0.0,0.000,171459.7,171459.7,6082,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671043,226133.00
07/11/2015 23:15,2,0.000,ALERT,212.61,295.16,59.981,1436670903,"274151322000085","174011321042388",0.00,22.80,0,292.46,296.96,0.0,0.0,0.000,453752.7,453752.7,7351,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671045,226134.00
07/11/2015 23:15,2,0.000,ALERT,211.48,294.26,59.986,1436670903,"201051344000651","174011321042388",0.00,21.00,0,291.85,296.36,0.0,0.0,0.000,170787.2,170787.2,6060,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671047,226135.00
07/11/2015 23:15,2,0.000,ALERT,211.25,294.56,59.986,1436670903,"201051344000867","174011321042388",0.00,21.80,0,291.85,296.96,0.0,0.0,0.000,163258.3,163258.3,6080,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671048,226136.00
07/11/2015 23:15,2,0.000,ALERT,211.25,295.46,60.002,1436670903,"201051344001230","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,174334.7,174334.7,6084,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671050,226137.00
07/11/2015 23:15,2,0.000,ALERT,211.48,295.16,59.986,1436670903,"201051344000576","174011321042388",0.00,21.30,0,292.46,296.36,0.0,0.0,0.000,170689.7,170689.7,6087,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671052,226138.00
07/11/2015 23:15,2,0.000,ALERT,211.03,295.46,59.959,1436670903,"201051344000579","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,177190.2,177190.2,6066,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671054,226139.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671783,226140.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671783,226141.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671784,226142.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671784,226143.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671784,226144.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671784,226145.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671784,226146.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671784,226147.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671784,226148.00
07/11/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436670903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436671784,226149.00
07/11/2015 23:30,2,0.000,ALERT,211.70,296.06,60.012,1436671803,"201051344000955","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,176233.7,176233.7,6070,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671880,226150.00
07/11/2015 23:30,2,0.000,ALERT,213.29,296.96,60.018,1436671803,"274151322000095","174011321042388",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,475678.9,475678.9,6976,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671882,226151.00
07/11/2015 23:30,2,0.000,ALERT,211.93,296.36,60.012,1436671803,"201051344000868","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,162649.0,162649.0,6076,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671884,226152.00
07/11/2015 23:30,2,0.000,ALERT,212.38,295.76,60.007,1436671803,"201051344000853","174011321042388",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,168951.3,168951.3,6075,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671885,226153.00
07/11/2015 23:30,2,0.000,ALERT,212.61,296.96,60.007,1436671803,"201051344000582","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,168986.3,168986.3,6061,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671887,226154.00
07/11/2015 23:30,2,0.000,ALERT,211.93,295.46,60.012,1436671803,"201051344000469","174011321042388",0.00,20.70,0,291.55,296.66,0.0,0.0,0.000,164220.3,164220.3,6070,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671889,226155.00
07/11/2015 23:30,2,0.000,ALERT,211.70,295.76,60.007,1436671803,"201051344000988","174011321042388",0.00,21.50,0,290.65,296.66,0.0,0.0,0.000,163724.0,163724.0,6067,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671891,226156.00
07/11/2015 23:30,2,0.000,ALERT,211.93,295.76,60.039,1436671803,"201051344001158","174011321042388",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,169730.5,169730.5,6065,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671892,226157.00
07/11/2015 23:30,2,0.000,ALERT,211.93,295.46,59.981,1436671803,"201051344001025","174011321042388",0.00,21.00,0,292.16,298.17,0.0,0.0,0.000,173353.2,173353.2,6058,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671894,226158.00
07/11/2015 23:30,2,0.000,ALERT,211.93,296.66,60.012,1436671803,"201051344000569","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,176820.2,176820.2,6075,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671896,226159.00
07/11/2015 23:30,2,0.000,ALERT,213.29,295.76,60.007,1436671803,"274151322000094","174011321042388",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,359622.1,359622.1,7455,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671898,226160.00
07/11/2015 23:30,2,0.000,ALERT,211.93,296.06,60.018,1436671803,"201051344000458","174011321042388",0.00,22.00,0,292.76,297.87,0.0,0.0,0.000,172604.9,172604.9,6069,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671900,226161.00
07/11/2015 23:30,2,0.000,ALERT,213.51,296.06,60.007,1436671803,"274151322000087","174011321042388",0.00,25.80,0,292.16,296.96,0.0,0.0,0.000,430489.6,430489.6,6945,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671902,226162.00
07/11/2015 23:30,2,0.000,ALERT,213.06,296.36,60.002,1436671803,"274151322000052","174011321042388",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,460276.4,460276.4,7346,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671904,226163.00
07/11/2015 23:30,2,0.000,ALERT,212.38,296.66,60.007,1436671803,"201051344001145","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,177739.7,177739.7,6079,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671905,226164.00
07/11/2015 23:30,2,0.000,ALERT,212.38,296.06,60.012,1436671803,"201051344000685","174011321042388",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,176730.5,176730.5,6081,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671907,226165.00
07/11/2015 23:30,2,0.000,ALERT,212.83,296.06,60.002,1436671803,"274151322000088","174011321042388",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,441133.6,441133.6,6958,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671909,226166.00
07/11/2015 23:30,2,0.000,ALERT,212.38,296.36,60.002,1436671803,"201051344000438","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,176833.0,176833.0,6060,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671911,226167.00
07/11/2015 23:30,2,0.000,ALERT,211.70,296.06,60.002,1436671803,"201051344001135","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,168188.5,168188.5,6045,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671913,226168.00
07/11/2015 23:30,2,0.000,ALERT,212.16,295.76,60.034,1436671803,"201051344000417","174011321042388",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,172401.7,172401.7,6061,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671914,226169.00
07/11/2015 23:30,2,0.000,ALERT,211.70,296.66,60.034,1436671803,"201051344000594","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,173029.8,173029.8,6065,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671916,226170.00
07/11/2015 23:30,2,0.000,ALERT,213.29,296.36,60.007,1436671803,"274151322000083","174011321042388",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,456386.5,456386.5,7367,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671918,226171.00
07/11/2015 23:30,2,0.000,ALERT,212.16,296.06,59.996,1436671803,"201051344000585","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,172118.5,172118.5,6061,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671920,226172.00
07/11/2015 23:30,2,0.000,ALERT,213.06,296.96,59.996,1436671803,"274151322000054","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,451422.4,451422.4,6947,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671922,226173.00
07/11/2015 23:30,2,0.000,ALERT,212.16,295.76,60.002,1436671803,"201051344001203","174011321042388",0.00,21.30,0,293.06,299.37,0.0,0.0,0.000,173241.1,173241.1,6064,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671923,226174.00
07/11/2015 23:30,2,0.000,ALERT,211.70,296.36,60.002,1436671803,"201051344000646","174011321042388",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,170295.6,170295.6,6056,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671925,226175.00
07/11/2015 23:30,2,0.000,ALERT,213.96,295.46,59.991,1436671803,"274151322000068","174011321042388",0.00,23.00,0,292.46,296.66,0.0,0.0,0.000,358729.7,358729.7,7062,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671927,226176.00
07/11/2015 23:30,2,0.000,ALERT,213.74,295.76,59.996,1436671803,"274151322000076","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,481542.2,481542.2,7347,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671929,226177.00
07/11/2015 23:30,2,0.000,ALERT,211.93,296.36,60.002,1436671803,"201051344000890","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,174643.9,174643.9,6064,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671931,226178.00
07/11/2015 23:30,2,0.000,ALERT,211.70,295.76,60.018,1436671803,"201051344000900","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,175039.4,175039.4,6079,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436671933,226179.00
07/11/2015 23:30,2,0.000,ALERT,212.38,295.16,59.986,1436671803,"201051344000633","174011321042388",0.00,21.00,0,290.95,296.06,0.0,0.0,0.000,164529.6,164529.6,6079,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671934,226180.00
07/11/2015 23:30,2,0.000,ALERT,211.93,296.06,60.002,1436671803,"201051344000983","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,171995.9,171995.9,6079,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671936,226181.00
07/11/2015 23:30,2,0.000,ALERT,212.16,295.76,59.986,1436671803,"201051344000917","174011321042388",0.00,22.00,0,291.85,296.66,0.0,0.0,0.000,175121.5,175121.5,6081,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671938,226182.00
07/11/2015 23:30,2,0.000,ALERT,212.16,295.46,60.012,1436671803,"201051344000648","174011321042388",0.00,21.00,0,292.46,297.57,0.0,0.0,0.000,170831.1,170831.1,6077,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671940,226183.00
07/11/2015 23:30,2,0.000,ALERT,212.16,296.36,60.012,1436671803,"201051344001093","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,173304.1,173304.1,6066,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671942,226184.00
07/11/2015 23:30,2,0.000,ALERT,212.38,295.76,60.007,1436671803,"201051344000645","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,171459.7,171459.7,6084,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671944,226185.00
07/11/2015 23:30,2,0.000,ALERT,213.29,296.06,60.002,1436671803,"274151322000085","174011321042388",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,453752.7,453752.7,7353,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671945,226186.00
07/11/2015 23:30,2,0.000,ALERT,212.16,295.46,59.996,1436671803,"201051344000651","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,170787.2,170787.2,6062,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671947,226187.00
07/11/2015 23:30,2,0.000,ALERT,212.16,295.76,60.039,1436671803,"201051344000867","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,163258.3,163258.3,6082,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671949,226188.00
07/11/2015 23:30,2,0.000,ALERT,211.93,296.36,60.002,1436671803,"201051344001230","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,174334.7,174334.7,6086,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671951,226189.00
07/11/2015 23:30,2,0.000,ALERT,212.38,296.36,60.002,1436671803,"201051344000576","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,170689.7,170689.7,6089,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671953,226190.00
07/11/2015 23:30,2,0.000,ALERT,211.93,296.36,60.012,1436671803,"201051344000579","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,177190.2,177190.2,6068,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436671954,226191.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226192.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226193.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226194.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226195.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226196.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226197.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226198.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226199.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226200.00
07/11/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436671803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436672683,226201.00
07/11/2015 23:45,2,0.000,ALERT,211.25,295.16,59.986,1436672703,"201051344000955","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,176233.7,176233.7,6072,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672779,226202.00
07/11/2015 23:45,2,0.000,ALERT,212.83,296.36,59.991,1436672703,"274151322000095","174011321042388",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,475678.9,475678.9,6978,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436672781,226203.00
07/11/2015 23:45,2,0.000,ALERT,211.48,295.76,60.002,1436672703,"201051344000868","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,162649.0,162649.0,6078,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672783,226204.00
07/11/2015 23:45,2,0.000,ALERT,212.16,294.86,59.996,1436672703,"201051344000853","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,168951.3,168951.3,6077,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672785,226205.00
07/11/2015 23:45,2,0.000,ALERT,212.16,296.06,59.996,1436672703,"201051344000582","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,168986.3,168986.3,6063,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672787,226206.00
07/11/2015 23:45,2,0.000,ALERT,211.48,294.56,60.028,1436672703,"201051344000469","174011321042388",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,164220.3,164220.3,6072,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672789,226207.00
07/11/2015 23:45,2,0.000,ALERT,211.25,294.86,60.028,1436672703,"201051344000988","174011321042388",0.00,21.50,0,291.25,297.26,0.0,0.0,0.000,163724.0,163724.0,6069,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672791,226208.00
07/11/2015 23:45,2,0.000,ALERT,211.48,294.56,59.996,1436672703,"201051344001158","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,169730.5,169730.5,6067,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672792,226209.00
07/11/2015 23:45,2,0.000,ALERT,211.48,294.56,60.002,1436672703,"201051344001025","174011321042388",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,173353.2,173353.2,6060,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672794,226210.00
07/11/2015 23:45,2,0.000,ALERT,211.48,295.46,59.991,1436672703,"201051344000569","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,176820.2,176820.2,6077,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672796,226211.00
07/11/2015 23:45,2,0.000,ALERT,212.83,294.86,59.991,1436672703,"274151322000094","174011321042388",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,359622.1,359622.1,7457,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672798,226212.00
07/11/2015 23:45,2,0.000,ALERT,211.48,295.16,59.991,1436672703,"201051344000458","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,172604.9,172604.9,6071,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436672800,226213.00
07/11/2015 23:45,2,0.000,ALERT,213.06,294.26,60.002,1436672703,"274151322000087","174011321042388",0.00,25.30,0,292.76,297.26,0.0,0.0,0.000,430489.6,430489.6,6947,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672802,226214.00
07/11/2015 23:45,2,0.000,ALERT,212.61,295.46,59.991,1436672703,"274151322000052","174011321042388",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,460276.4,460276.4,7348,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672804,226215.00
07/11/2015 23:45,2,0.000,ALERT,211.93,295.46,59.986,1436672703,"201051344001145","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,177739.7,177739.7,6081,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436672805,226216.00
07/11/2015 23:45,2,0.000,ALERT,211.93,295.16,60.012,1436672703,"201051344000685","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,176730.5,176730.5,6083,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436672807,226217.00
07/11/2015 23:45,2,0.000,ALERT,212.38,295.76,59.954,1436672703,"274151322000088","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,441133.6,441133.6,6960,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672809,226218.00
07/11/2015 23:45,2,0.000,ALERT,211.70,295.16,60.028,1436672703,"201051344000438","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,176833.0,176833.0,6062,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672811,226219.00
07/11/2015 23:45,2,0.000,ALERT,211.25,295.16,59.981,1436672703,"201051344001135","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,168188.5,168188.5,6047,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672812,226220.00
07/11/2015 23:45,2,0.000,ALERT,211.93,294.86,60.012,1436672703,"201051344000417","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,172401.7,172401.7,6063,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672814,226221.00
07/11/2015 23:45,2,0.000,ALERT,211.25,295.76,59.981,1436672703,"201051344000594","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,173029.8,173029.8,6067,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436672816,226222.00
07/11/2015 23:45,2,0.000,ALERT,212.83,295.76,59.981,1436672703,"274151322000083","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,456386.5,456386.5,7369,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436672818,226223.00
07/11/2015 23:45,2,0.000,ALERT,211.70,295.16,59.986,1436672703,"201051344000585","174011321042388",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,172118.5,172118.5,6063,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436672820,226224.00
07/11/2015 23:45,2,0.000,ALERT,212.61,294.86,59.996,1436672703,"274151322000054","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,451422.4,451422.4,6949,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672822,226225.00
07/11/2015 23:45,2,0.000,ALERT,211.70,294.86,59.986,1436672703,"201051344001203","174011321042388",0.00,21.30,0,293.36,299.37,0.0,0.0,0.000,173241.1,173241.1,6066,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672823,226226.00
07/11/2015 23:45,2,0.000,ALERT,211.25,295.16,59.981,1436672703,"201051344000646","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,170295.6,170295.6,6058,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672825,226227.00
07/11/2015 23:45,2,0.000,ALERT,213.51,294.26,59.981,1436672703,"274151322000068","174011321042388",0.00,23.00,0,293.06,296.66,0.0,0.0,0.000,358729.7,358729.7,7064,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672827,226228.00
07/11/2015 23:45,2,0.000,ALERT,213.29,294.86,59.981,1436672703,"274151322000076","174011321042388",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,481542.2,481542.2,7349,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672829,226229.00
07/11/2015 23:45,2,0.000,ALERT,211.48,295.46,59.981,1436672703,"201051344000890","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,174643.9,174643.9,6066,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672831,226230.00
07/11/2015 23:45,2,0.000,ALERT,211.48,294.86,59.975,1436672703,"201051344000900","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,175039.4,175039.4,6081,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672832,226231.00
07/11/2015 23:45,2,0.000,ALERT,211.93,294.26,59.944,1436672703,"201051344000633","174011321042388",0.00,21.30,0,291.55,296.66,0.0,0.0,0.000,164529.6,164529.6,6081,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672834,226232.00
07/11/2015 23:45,2,0.000,ALERT,211.48,295.16,59.986,1436672703,"201051344000983","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,171995.9,171995.9,6081,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672836,226233.00
07/11/2015 23:45,2,0.000,ALERT,211.70,294.56,59.996,1436672703,"201051344000917","174011321042388",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,175121.5,175121.5,6083,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672838,226234.00
07/11/2015 23:45,2,0.000,ALERT,211.70,294.26,59.986,1436672703,"201051344000648","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,170831.1,170831.1,6079,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672840,226235.00
07/11/2015 23:45,2,0.000,ALERT,211.48,294.86,59.991,1436672703,"201051344001093","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,173304.1,173304.1,6068,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672841,226236.00
07/11/2015 23:45,2,0.000,ALERT,211.70,294.56,59.991,1436672703,"201051344000645","174011321042388",0.00,21.80,0,293.06,297.57,0.0,0.0,0.000,171459.7,171459.7,6086,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436672843,226237.00
07/11/2015 23:45,2,0.000,ALERT,212.61,294.86,59.965,1436672703,"274151322000085","174011321042388",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,453752.7,453752.7,7355,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672845,226238.00
07/11/2015 23:45,2,0.000,ALERT,211.48,294.26,59.986,1436672703,"201051344000651","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,170787.2,170787.2,6064,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672847,226239.00
07/11/2015 23:45,2,0.000,ALERT,211.48,294.56,59.991,1436672703,"201051344000867","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,163258.3,163258.3,6084,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672849,226240.00
07/11/2015 23:45,2,0.000,ALERT,211.25,295.46,59.991,1436672703,"201051344001230","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,174334.7,174334.7,6088,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672851,226241.00
07/11/2015 23:45,2,0.000,ALERT,211.70,295.16,59.986,1436672703,"201051344000576","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,170689.7,170689.7,6091,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436672852,226242.00
07/11/2015 23:45,2,0.000,ALERT,211.25,295.46,59.991,1436672703,"201051344000579","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,177190.2,177190.2,6070,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436672854,226243.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,45364.100000012,45364.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226244.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,50656.100000024,50656.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226245.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,43223.7,43223.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226246.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,37923.900000024,37923.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226247.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,44513.199999999,44513.199999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226248.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,44572.800000024,44572.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226249.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,37725.90000001,37725.90000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226250.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,43632.6,43632.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226251.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,47156.800000024,47156.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226252.00
07/11/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436672703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,50566.9,50566.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436673583,226253.00
